Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.6947860089,2.35082401721,0.0,0.0,1.85583932782,5.577,77.0476205156,71.7340032686,3.0011,2.31251724699
 01/01  02:00:00,9.45259409983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.46554738987,0.0,0.0,0.0,0.618613109274,5.0,3.59319283416,0.0,3.0011,0.592092834158
 01/01  04:00:00,9.47580608551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.62308592266,0.0,0.0,0.0,0.618613109274,5.0,3.59314697388,0.0,3.0011,0.592046973881
 01/01  06:00:00,13.8353687448,2.35082401721,0.0,0.0,1.85583932782,5.577,88.3399137155,83.8182637155,4.50165,0.02
 01/01  07:00:00,28.3180256311,2.35082401721,0.0,0.0,3.71167865564,18.077,88.2306720565,72.9874745594,13.50495,1.73824749712
 01/01  08:00:00,27.6340759178,2.35082401721,0.0,0.0,3.71167865564,18.077,92.2910794623,69.5452624185,21.0077,1.73811704379
 01/01  09:00:00,20.7371303,2.35082401721,0.0,0.0,3.71167865564,13.077,84.8305875659,68.0866724859,15.0055,1.73841508009
 01/01  10:00:00,20.7472161479,2.35082401721,0.0,0.0,3.71167865564,13.077,82.8310689806,66.0870285671,15.0055,1.73854041342
 01/01  11:00:00,25.7388178961,2.35082401721,0.0,0.0,3.71167865564,18.077,98.0482001393,59.8450244707,33.0121,5.19107566867
 01/01  12:00:00,26.8993576843,2.35082401721,0.0,0.0,3.71167865564,18.077,96.2416899099,51.1102208507,40.51485,4.61661905922
 01/01  13:00:00,25.9643727058,2.35082401721,0.0,0.0,3.71167865564,18.077,88.7998417212,48.7483269215,36.0132,4.03831479968
 01/01  14:00:00,25.7609235477,2.35082401721,0.0,0.0,3.71167865564,18.077,83.3967870208,47.84773517,31.51155,4.03750185079
 01/01  15:00:00,20.761397588,2.35082401721,0.0,0.0,3.71167865564,13.077,71.8944378396,47.9989601281,21.0077,2.88777771152
 01/01  16:00:00,20.7481431236,2.35082401721,0.0,0.0,3.71167865564,13.077,70.7183564129,47.749995146,19.50715,3.46121126693
 01/01  17:00:00,21.2990558109,2.35082401721,0.0,0.0,3.71167865564,13.077,76.2489668706,50.8531235857,22.50825,2.88759328491
 01/01  18:00:00,28.1988244226,2.35082401721,0.0,0.0,3.71167865564,18.077,81.3466375555,51.7991131689,25.50935,4.03817438662
 01/01  19:00:00,28.2033237733,2.35082401721,0.0,0.0,3.71167865564,18.077,84.0609913313,53.3614122192,25.50935,5.19022911213
 01/01  20:00:00,28.3460818845,2.35082401721,0.0,0.0,3.71167865564,18.077,84.0598849713,53.9349305279,25.50935,4.61560444347
 01/01  21:00:00,23.3312101976,2.35082401721,0.0,0.0,3.71167865564,13.077,79.242277788,52.696327106,22.50825,4.03770068203
 01/01  22:00:00,23.2677538365,2.35082401721,0.0,0.0,3.71167865564,13.077,83.9180625278,57.720653156,21.0077,5.18970937182
 01/01  23:00:00,23.1648280502,2.35082401721,0.0,0.0,3.71167865564,13.077,84.7466829674,62.7026193682,18.0066,4.03746359923
 01/01  24:00:00,24.3692024581,2.35082401721,0.0,0.0,3.71167865564,13.077,66.3884198593,61.0759198789,3.0011,2.3113999804
 01/02  01:00:00,13.8940179542,2.35082401721,0.0,0.0,1.85583932782,5.577,75.1008124496,70.3615007861,3.0011,1.73821166352
 01/02  02:00:00,9.4513643524,0.0,0.0,0.0,0.618613109274,5.0,3.59319395556,0.0,3.0011,0.592093955558
 01/02  03:00:00,9.4663275862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.47821325088,0.0,0.0,0.0,0.618613109274,5.0,3.59314813917,0.0,3.0011,0.592048139174
 01/02  05:00:00,9.62781623222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  06:00:00,13.8341467917,2.35082401721,0.0,0.0,1.85583932782,5.577,80.3383356852,75.2446316064,4.50165,0.592054078884
 01/02  07:00:00,28.3180912241,2.35082401721,0.0,0.0,3.71167865564,18.077,83.9693166789,68.7261965857,13.50495,1.73817009322
 01/02  08:00:00,27.6342890147,2.35082401721,0.0,0.0,3.71167865564,18.077,92.3516640717,65.5743178148,21.0077,5.76964625688
 01/02  09:00:00,20.7377262103,2.35082401721,0.0,0.0,3.71167865564,13.077,82.0971576601,61.8984132317,15.0055,5.19324442843
 01/02  10:00:00,20.7482425745,2.35082401721,0.0,0.0,3.71167865564,13.077,78.9998932662,59.3799152421,15.0055,4.61447802406
 01/02  11:00:00,25.7405903211,2.35082401721,0.0,0.0,3.71167865564,18.077,89.4973475815,52.4467456303,33.0121,4.03850195119
 01/02  12:00:00,26.900904337,2.35082401721,0.0,0.0,3.71167865564,18.077,90.3584389623,45.2288506323,40.51485,4.61473832994
 01/02  13:00:00,25.968340161,2.35082401721,0.0,0.0,3.71167865564,18.077,79.6784676087,39.6268686318,36.0132,4.03839897693
 01/02  14:00:00,25.7676209588,2.35082401721,0.0,0.0,3.71167865564,18.077,72.2195975972,37.2460687116,31.51155,3.4619788856
 01/02  15:00:00,20.7636988948,2.35082401721,0.0,0.0,3.71167865564,13.077,63.6743352422,39.2061791027,21.0077,3.46045613954
 01/02  16:00:00,20.7482821941,2.35082401721,0.0,0.0,3.71167865564,13.077,65.0197582195,42.6249219571,19.50715,2.88768626234
 01/02  17:00:00,21.2990794834,2.35082401721,0.0,0.0,3.71167865564,13.077,71.6038357062,46.2076973882,22.50825,2.88788831806
 01/02  18:00:00,28.2010823987,2.35082401721,0.0,0.0,3.71167865564,18.077,73.857421314,44.3096936522,25.50935,4.03837766179
 01/02  19:00:00,28.2050163295,2.35082401721,0.0,0.0,3.71167865564,18.077,75.0293712444,43.7523062955,25.50935,5.76771494887
 01/02  20:00:00,28.3480462839,2.35082401721,0.0,0.0,3.71167865564,18.077,75.9315808093,44.6522594416,25.50935,5.76997136773
 01/02  21:00:00,23.3325494307,2.35082401721,0.0,0.0,3.71167865564,13.077,74.0711899053,46.3720915891,22.50825,5.19084831619
 01/02  22:00:00,23.2678619726,2.35082401721,0.0,0.0,3.71167865564,13.077,72.5556629257,46.3560606331,21.0077,5.19190229259
 01/02  23:00:00,23.1649417511,2.35082401721,0.0,0.0,3.71167865564,13.077,71.6096888959,48.9898099575,18.0066,4.61327893837
 01/02  24:00:00,24.3692083411,2.35082401721,0.0,0.0,3.71167865564,13.077,60.4868349263,55.1730200588,3.0011,2.31271486742
 01/03  01:00:00,13.8939282337,2.35082401721,0.0,0.0,1.85583932782,5.577,69.7079591497,64.3947043915,3.0011,2.31215475819
 01/03  02:00:00,9.4548117312,0.0,0.0,0.0,0.618613109274,5.0,3.59319590206,0.0,3.0011,0.592095902064
 01/03  03:00:00,9.47042708005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.4819983654,0.0,0.0,0.0,0.618613109274,5.0,3.59315007759,0.0,3.0011,0.592050077592
 01/03  05:00:00,10.1497653997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  06:00:00,14.3483177785,2.35082401721,0.0,0.0,1.85583932782,5.577,79.641759077,75.120109077,4.50165,0.02
 01/03  07:00:00,28.5467529347,2.35082401721,0.0,0.0,3.71167865564,18.077,84.0132911007,68.7702592833,13.50495,1.73808181735
 01/03  08:00:00,27.6343267849,2.35082401721,0.0,0.0,3.71167865564,18.077,92.0336697716,64.6805922482,21.0077,6.34537752347
 01/03  09:00:00,20.7374692187,2.35082401721,0.0,0.0,3.71167865564,13.077,85.6703559147,65.4726444802,15.0055,5.19221143442
 01/03  10:00:00,20.7478037414,2.35082401721,0.0,0.0,3.71167865564,13.077,83.4390389854,63.8191300906,15.0055,4.61440889482
 01/03  11:00:00,25.7393251526,2.35082401721,0.0,0.0,3.71167865564,18.077,90.5299181573,53.4791351656,33.0121,4.03868299168
 01/03  12:00:00,26.9003420999,2.35082401721,0.0,0.0,3.71167865564,18.077,90.7738976538,45.6446887617,40.51485,4.61435889209
 01/03  13:00:00,25.9678812584,2.35082401721,0.0,0.0,3.71167865564,18.077,81.1776466991,41.1263831628,36.0132,4.03806353633
 01/03  14:00:00,25.7667756094,2.35082401721,0.0,0.0,3.71167865564,18.077,74.9587541892,39.9849669251,31.51155,3.46223726406
 01/03  15:00:00,20.763312226,2.35082401721,0.0,0.0,3.71167865564,13.077,65.5770803742,41.6822077735,21.0077,2.88717260072
 01/03  16:00:00,20.7481876246,2.35082401721,0.0,0.0,3.71167865564,13.077,67.6016185839,44.6333231728,19.50715,3.46114541109
 01/03  17:00:00,21.2991260384,2.35082401721,0.0,0.0,3.71167865564,13.077,74.2068503877,48.8106816873,22.50825,2.88791870038
 01/03  18:00:00,28.2007718714,2.35082401721,0.0,0.0,3.71167865564,18.077,78.4672225654,48.91947016,25.50935,4.03840240548
 01/03  19:00:00,28.2053805266,2.35082401721,0.0,0.0,3.71167865564,18.077,84.1018891107,52.8252492002,25.50935,5.76728991049
 01/03  20:00:00,28.2044062576,2.35082401721,0.0,0.0,3.71167865564,18.077,86.4281718476,55.1491908444,25.50935,5.76963100315
 01/03  21:00:00,23.1978745249,2.35082401721,0.0,0.0,3.71167865564,13.077,84.3903596381,57.2663972142,22.50825,4.61571242386
 01/03  22:00:00,23.1647995059,2.35082401721,0.0,0.0,3.71167865564,13.077,83.9396363149,57.1648589296,21.0077,5.76707738531
 01/03  23:00:00,23.1646843819,2.35082401721,0.0,0.0,3.71167865564,13.077,82.0695742651,59.4502437572,18.0066,4.6127305079
 01/03  24:00:00,24.3692070887,2.35082401721,0.0,0.0,3.71167865564,13.077,70.3184194129,65.0048651889,3.0011,2.31245422404
 01/04  01:00:00,13.893754076,2.35082401721,0.0,0.0,1.85583932782,5.577,79.2132190808,73.9002120861,3.0011,2.31190699471
 01/04  02:00:00,9.4508534294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  03:00:00,9.46474234418,0.0,0.0,0.0,0.618613109274,5.0,3.59318684298,0.0,3.0011,0.592086842979
 01/04  04:00:00,9.47665641141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  05:00:00,9.62554329354,0.0,0.0,0.0,0.618613109274,5.0,3.59319272292,0.0,3.0011,0.592092722921
 01/04  06:00:00,13.8359238276,2.35082401721,0.0,0.0,1.85583932782,5.577,85.7963680313,81.2747180313,4.50165,0.02
 01/04  07:00:00,28.3180264169,2.35082401721,0.0,0.0,3.71167865564,18.077,88.320971532,73.0777757587,13.50495,1.73824577333
 01/04  08:00:00,27.6340163227,2.35082401721,0.0,0.0,3.71167865564,18.077,95.8439859632,69.0662460946,21.0077,5.77003986869
 01/04  09:00:00,20.7374798489,2.35082401721,0.0,0.0,3.71167865564,13.077,88.7528468598,67.9793071291,15.0055,5.76803973074
 01/04  10:00:00,20.7478134543,2.35082401721,0.0,0.0,3.71167865564,13.077,84.5610582765,64.9410600302,15.0055,4.61449824627
 01/04  11:00:00,25.7390102021,2.35082401721,0.0,0.0,3.71167865564,18.077,93.0260733672,55.9754111077,33.0121,4.03856225948
 01/04  12:00:00,26.8991721178,2.35082401721,0.0,0.0,3.71167865564,18.077,95.481399704,50.3521130124,40.51485,4.6144366916
 01/04  13:00:00,25.9657255818,2.35082401721,0.0,0.0,3.71167865564,18.077,86.0544708072,46.0033739648,36.0132,4.03789684248
 01/04  14:00:00,25.7647134964,2.35082401721,0.0,0.0,3.71167865564,18.077,78.0279837646,43.0539503061,31.51155,3.46248345849
 01/04  15:00:00,20.7623009925,2.35082401721,0.0,0.0,3.71167865564,13.077,68.6704027454,44.7757766907,21.0077,2.88692605468
 01/04  16:00:00,20.7479479086,2.35082401721,0.0,0.0,3.71167865564,13.077,69.7726232988,46.8044557331,19.50715,3.46101756568
 01/04  17:00:00,21.2990339957,2.35082401721,0.0,0.0,3.71167865564,13.077,75.4243350507,50.0283685809,22.50825,2.88771646983
 01/04  18:00:00,28.2003416519,2.35082401721,0.0,0.0,3.71167865564,18.077,80.3144356194,50.7667329967,25.50935,4.03835262269
 01/04  19:00:00,28.2040850826,2.35082401721,0.0,0.0,3.71167865564,18.077,82.0998766223,50.8230982042,25.50935,5.76742841818
 01/04  20:00:00,28.3462400981,2.35082401721,0.0,0.0,3.71167865564,18.077,83.9981805562,52.719428886,25.50935,5.76940167022
 01/04  21:00:00,23.3315622312,2.35082401721,0.0,0.0,3.71167865564,13.077,83.4014040047,56.2773064387,22.50825,4.61584756599
 01/04  22:00:00,23.2677667973,2.35082401721,0.0,0.0,3.71167865564,13.077,83.6310431321,56.8564207233,21.0077,5.76692240876
 01/04  23:00:00,23.1647285229,2.35082401721,0.0,0.0,3.71167865564,13.077,81.4774909608,58.8579289348,18.0066,4.612962026
 01/04  24:00:00,24.369204131,2.35082401721,0.0,0.0,3.71167865564,13.077,67.8198312241,62.5061499316,3.0011,2.31258129249
 01/05  01:00:00,13.8938751855,2.35082401721,0.0,0.0,1.85583932782,5.577,75.8530699591,70.5399285467,3.0011,2.31204141238
 01/05  02:00:00,9.45039736276,0.0,0.0,0.0,0.618613109274,5.0,3.59316763025,0.0,3.0011,0.592067630247
 01/05  03:00:00,9.46548906967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  04:00:00,9.47837221583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.62894681928,0.0,0.0,0.0,0.618613109274,5.0,3.5931735407,0.0,3.0011,0.592073540696
 01/05  06:00:00,13.8373147263,2.35082401721,0.0,0.0,1.85583932782,5.577,75.1634888576,70.6418388576,4.50165,0.02
 01/05  07:00:00,28.3182190746,2.35082401721,0.0,0.0,3.71167865564,18.077,78.4975783909,63.254622244,13.50495,1.73800614685
 01/05  08:00:00,27.6344319135,2.35082401721,0.0,0.0,3.71167865564,18.077,85.7984057286,58.4451545576,21.0077,6.345551171
 01/05  09:00:00,20.737823759,2.35082401721,0.0,0.0,3.71167865564,13.077,77.7481725912,57.5498512687,15.0055,5.19282132252
 01/05  10:00:00,20.7480026989,2.35082401721,0.0,0.0,3.71167865564,13.077,75.5357854039,55.9162817488,15.0055,4.6140036551
 01/05  11:00:00,25.740152109,2.35082401721,0.0,0.0,3.71167865564,18.077,87.5621696171,50.5120800937,33.0121,4.0379895234
 01/05  12:00:00,26.8991061223,2.35082401721,0.0,0.0,3.71167865564,18.077,89.164560646,44.0358353013,40.51485,4.61387534464
 01/05  13:00:00,25.9660867064,2.35082401721,0.0,0.0,3.71167865564,18.077,77.8326970778,37.7813186239,36.0132,4.03817845386
 01/05  14:00:00,25.766243657,2.35082401721,0.0,0.0,3.71167865564,18.077,72.1957178028,37.2215014015,31.51155,3.46266640127
 01/05  15:00:00,20.7634248961,2.35082401721,0.0,0.0,3.71167865564,13.077,64.7184784564,40.8234681709,21.0077,2.88731028551
 01/05  16:00:00,20.7479915168,2.35082401721,0.0,0.0,3.71167865564,13.077,64.4985701227,41.5301988623,19.50715,3.46122126039
 01/05  17:00:00,21.2991541103,2.35082401721,0.0,0.0,3.71167865564,13.077,65.9326389646,40.5371131042,22.50825,2.88727586037
 01/05  18:00:00,28.2030450478,2.35082401721,0.0,0.0,3.71167865564,18.077,67.314897808,37.7677408664,25.50935,4.03780694156
 01/05  19:00:00,28.2074565924,2.35082401721,0.0,0.0,3.71167865564,18.077,69.0627542155,37.7860127338,25.50935,5.76739148164
 01/05  20:00:00,28.3520170037,2.35082401721,0.0,0.0,3.71167865564,18.077,69.6568535165,38.377281083,25.50935,5.77022243348
 01/05  21:00:00,23.339212566,2.35082401721,0.0,0.0,3.71167865564,13.077,65.5956375747,37.8971778409,22.50825,5.19020973375
 01/05  22:00:00,23.2759123264,2.35082401721,0.0,0.0,3.71167865564,13.077,65.513921197,39.3137386374,21.0077,5.19248255959
 01/05  23:00:00,23.1696752212,2.35082401721,0.0,0.0,3.71167865564,13.077,65.4502650159,42.8297447173,18.0066,4.6139202986
 01/05  24:00:00,24.3699975678,2.35082401721,0.0,0.0,3.71167865564,13.077,51.6521139436,45.7645786118,3.0011,2.88643533182
 01/06  01:00:00,13.8944626269,2.35082401721,0.0,0.0,1.85583932782,5.577,54.7908621847,50.0508481265,3.0011,1.73891405816
 01/06  02:00:00,9.4680216145,0.0,0.0,0.0,0.618613109274,5.0,3.59318613376,0.0,3.0011,0.592086133757
 01/06  03:00:00,9.48897774057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.50248786046,0.0,0.0,0.0,0.618613109274,5.0,3.59319203491,0.0,3.0011,0.59209203491
 01/06  05:00:00,10.1699909278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  06:00:00,14.355599767,2.35082401721,0.0,0.0,1.85583932782,5.577,58.4871092863,53.3934131127,4.50165,0.59204617353
 01/06  07:00:00,28.5482929901,2.35082401721,0.0,0.0,3.71167865564,18.077,64.9521145743,49.7091562109,13.50495,1.7380083634
 01/06  08:00:00,27.6386388566,2.35082401721,0.0,0.0,3.71167865564,18.077,75.1929734483,48.415463497,21.0077,5.76980995132
 01/06  09:00:00,20.7402241862,2.35082401721,0.0,0.0,3.71167865564,13.077,68.7738314833,48.5760746637,15.0055,5.19225681955
 01/06  10:00:00,20.7512632621,2.35082401721,0.0,0.0,3.71167865564,13.077,67.6434623066,48.0235331842,15.0055,4.61442912237
 01/06  11:00:00,25.7460599177,2.35082401721,0.0,0.0,3.71167865564,18.077,80.1446084548,43.0943021453,33.0121,4.03820630956
 01/06  12:00:00,26.9070474831,2.35082401721,0.0,0.0,3.71167865564,18.077,80.3376606309,35.2087313963,40.51485,4.61407923458
 01/06  13:00:00,25.9787237685,2.35082401721,0.0,0.0,3.71167865564,18.077,68.4535158878,28.4015667191,36.0132,4.03874916873
 01/06  14:00:00,25.780789412,2.35082401721,0.0,0.0,3.71167865564,18.077,60.5025001291,25.5285834796,31.51155,3.46236664953
 01/06  15:00:00,20.7767147355,2.35082401721,0.0,0.0,3.71167865564,13.077,50.6296870954,26.1611462342,21.0077,3.46084086123
 01/06  16:00:00,20.7571065787,2.35082401721,0.0,0.0,3.71167865564,13.077,49.5698079963,27.1747862784,19.50715,2.88787171788
 01/06  17:00:00,21.3064622992,2.35082401721,0.0,0.0,3.71167865564,13.077,57.849788757,31.880343624,22.50825,3.46119513305
 01/06  18:00:00,28.2128425822,2.35082401721,0.0,0.0,3.71167865564,18.077,62.1037276505,32.5560150661,25.50935,4.03836258438
 01/06  19:00:00,28.2157296303,2.35082401721,0.0,0.0,3.71167865564,18.077,65.909856166,35.2077262342,25.50935,5.19277993186
 01/06  20:00:00,28.2154765471,2.35082401721,0.0,0.0,3.71167865564,18.077,68.9639283068,37.6848566615,25.50935,5.76972164528
 01/06  21:00:00,23.2046905477,2.35082401721,0.0,0.0,3.71167865564,13.077,67.6444841986,39.9465742694,22.50825,5.18965992918
 01/06  22:00:00,23.1667468124,2.35082401721,0.0,0.0,3.71167865564,13.077,67.0351301959,40.260444869,21.0077,5.7669853269
 01/06  23:00:00,23.1655163807,2.35082401721,0.0,0.0,3.71167865564,13.077,63.5196673197,40.9011832862,18.0066,4.61188403357
 01/06  24:00:00,24.3691963287,2.35082401721,0.0,0.0,3.71167865564,13.077,53.3755298224,48.0620893476,3.0011,2.31234047484
 01/07  01:00:00,13.8929718951,2.35082401721,0.0,0.0,1.85583932782,5.577,60.7825402653,55.469885489,3.0011,2.31155477628
 01/07  02:00:00,9.46367387837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.48257174394,0.0,0.0,0.0,0.618613109274,5.0,3.593152447,0.0,3.0011,0.592052447001
 01/07  04:00:00,9.49557809104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,9.64674147933,0.0,0.0,0.0,0.618613109274,5.0,3.59315838162,0.0,3.0011,0.592058381616
 01/07  06:00:00,13.84177275,2.35082401721,0.0,0.0,1.85583932782,5.577,62.7781033131,58.2564533131,4.50165,0.02
 01/07  07:00:00,28.3185190774,2.35082401721,0.0,0.0,3.71167865564,18.077,61.6752724562,46.4321485623,13.50495,1.73817389397
 01/07  08:00:00,27.6353738674,2.35082401721,0.0,0.0,3.71167865564,18.077,67.2152589541,44.4693106306,21.0077,1.73824832352
 01/07  09:00:00,20.73826434,2.35082401721,0.0,0.0,3.71167865564,13.077,62.3638816854,45.6199714235,15.0055,1.73841026186
 01/07  10:00:00,20.7493056901,2.35082401721,0.0,0.0,3.71167865564,13.077,63.7853765403,43.58890978,15.0055,5.19096676022
 01/07  11:00:00,25.7463520958,2.35082401721,0.0,0.0,3.71167865564,18.077,72.2017222851,35.1493725862,33.0121,4.04024969883
 01/07  12:00:00,26.9106777265,2.35082401721,0.0,0.0,3.71167865564,18.077,72.4950569883,26.7891174555,40.51485,5.19108953276
 01/07  13:00:00,25.980116718,2.35082401721,0.0,0.0,3.71167865564,18.077,66.4555753535,25.2524571315,36.0132,5.18991822199
 01/07  14:00:00,25.7792573192,2.35082401721,0.0,0.0,3.71167865564,18.077,60.835402608,24.7105577308,31.51155,4.61329487725
 01/07  15:00:00,20.7761778797,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1468692494,25.1011895013,21.0077,4.03797974814
 01/07  16:00:00,20.754897767,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8022058842,25.2577952739,19.50715,4.03726061036
 01/07  17:00:00,21.3068379179,2.35082401721,0.0,0.0,3.71167865564,13.077,53.1151300647,27.1440253618,22.50825,3.46285470284
 01/07  18:00:00,28.2122340101,2.35082401721,0.0,0.0,3.71167865564,18.077,58.3631799061,28.8156452255,25.50935,4.03818468056
 01/07  19:00:00,28.2280691476,2.35082401721,0.0,0.0,3.71167865564,18.077,51.7381930399,20.4605646307,25.50935,5.76827840917
 01/07  20:00:00,28.3785664122,2.35082401721,0.0,0.0,3.71167865564,18.077,49.3410367542,18.6394416,25.50935,5.1922451542
 01/07  21:00:00,23.3593118676,2.35082401721,0.0,0.0,3.71167865564,13.077,47.5983301896,19.8993252957,22.50825,5.19075489383
 01/07  22:00:00,23.2809492696,2.35082401721,0.0,0.0,3.71167865564,13.077,49.9483014272,23.7484953455,21.0077,5.19210608173
 01/07  23:00:00,23.1720301315,2.35082401721,0.0,0.0,3.71167865564,13.077,51.6924618097,29.648424125,18.0066,4.03743768469
 01/07  24:00:00,24.3711388175,2.35082401721,0.0,0.0,3.71167865564,13.077,37.8265109323,31.3642277305,3.0011,3.4611832018
 01/08  01:00:00,13.8934719823,2.35082401721,0.0,0.0,1.85583932782,5.577,40.964202503,35.6504527833,3.0011,2.3126497197
 01/08  02:00:00,9.47577899194,0.0,0.0,0.0,0.618613109274,5.0,3.59318638741,0.0,3.0011,0.59208638741
 01/08  03:00:00,9.49837053125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  04:00:00,9.51137752457,0.0,0.0,0.0,0.618613109274,5.0,3.59315349927,0.0,3.0011,0.592053499267
 01/08  05:00:00,9.6627390461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.847677362,2.35082401721,0.0,0.0,1.85583932782,5.577,44.8651541738,39.7714188794,4.50165,0.592085294486
 01/08  07:00:00,28.3259103056,2.35082401721,0.0,0.0,3.71167865564,18.077,44.2442258153,29.0012122839,13.50495,1.7380635314
 01/08  08:00:00,27.6460228597,2.35082401721,0.0,0.0,3.71167865564,18.077,48.6401697882,25.8944977525,21.0077,1.73797203574
 01/08  09:00:00,20.7654303575,2.35082401721,0.0,0.0,3.71167865564,13.077,39.7382895966,23.5670658133,15.0055,1.16572378329
 01/08  10:00:00,20.7908746527,2.35082401721,0.0,0.0,3.71167865564,13.077,36.5135834125,19.7695730754,15.0055,1.73851033714
 01/08  11:00:00,25.7806599064,2.35082401721,0.0,0.0,3.71167865564,18.077,57.2683749724,19.0654537009,33.0121,5.19082127156
 01/08  12:00:00,26.9239760204,2.35082401721,0.0,0.0,3.71167865564,18.077,65.0188243184,19.3131948907,40.51485,5.19077942766
 01/08  13:00:00,26.0122204301,2.35082401721,0.0,0.0,3.71167865564,18.077,55.4886294185,15.4372739492,36.0132,4.03815546929
 01/08  14:00:00,25.8272351773,2.35082401721,0.0,0.0,3.71167865564,18.077,48.7375392747,13.1882702239,31.51155,4.03771905078
 01/08  15:00:00,20.8222835977,2.35082401721,0.0,0.0,3.71167865564,13.077,39.7031800119,15.8083962432,21.0077,2.88708376873
 01/08  16:00:00,20.79647687,2.35082401721,0.0,0.0,3.71167865564,13.077,40.8267833539,17.8586017801,19.50715,3.46103157377
 01/08  17:00:00,21.3390497831,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2153132385,19.8193675037,22.50825,2.88769573483
 01/08  18:00:00,28.2389360657,2.35082401721,0.0,0.0,3.71167865564,18.077,49.3294485743,19.7824091905,25.50935,4.03768938383
 01/08  19:00:00,28.2372457349,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2050233858,19.5053219788,25.50935,5.19035140697
 01/08  20:00:00,28.3735637953,2.35082401721,0.0,0.0,3.71167865564,18.077,51.7531680782,21.053163419,25.50935,5.19065465923
 01/08  21:00:00,23.3538316611,2.35082401721,0.0,0.0,3.71167865564,13.077,49.8032258791,23.2573551903,22.50825,4.03762068876
 01/08  22:00:00,23.2848501857,2.35082401721,0.0,0.0,3.71167865564,13.077,51.1547460127,25.531457608,21.0077,4.61558840467
 01/08  23:00:00,23.1763946085,2.35082401721,0.0,0.0,3.71167865564,13.077,51.0243657258,28.9801021071,18.0066,4.0376636187
 01/08  24:00:00,24.3734230995,2.35082401721,0.0,0.0,3.71167865564,13.077,34.9553456138,29.6419567036,3.0011,2.31228891015
 01/09  01:00:00,13.8932682568,2.35082401721,0.0,0.0,1.85583932782,5.577,43.7573655259,38.4444222861,3.0011,2.3118432398
 01/09  02:00:00,9.47817281145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.50304446222,0.0,0.0,0.0,0.618613109274,5.0,3.59317077415,0.0,3.0011,0.592070774153
 01/09  04:00:00,9.51730797024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.66769440345,0.0,0.0,0.0,0.618613109274,5.0,3.59317667839,0.0,3.0011,0.59207667839
 01/09  06:00:00,13.8475962855,2.35082401721,0.0,0.0,1.85583932782,5.577,48.9661189087,44.4444689087,4.50165,0.02
 01/09  07:00:00,28.3219047527,2.35082401721,0.0,0.0,3.71167865564,18.077,50.1248212866,34.8816479038,13.50495,1.73822338282
 01/09  08:00:00,27.6462566569,2.35082401721,0.0,0.0,3.71167865564,18.077,55.4263946453,28.0732789237,21.0077,6.34541572162
 01/09  09:00:00,20.7508713463,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0439512313,26.8462837128,15.0055,5.19216751845
 01/09  10:00:00,20.7633625736,2.35082401721,0.0,0.0,3.71167865564,13.077,45.1871896854,25.5668704812,15.0055,4.61481920425
 01/09  11:00:00,25.7591659789,2.35082401721,0.0,0.0,3.71167865564,18.077,60.834054955,23.7834015003,33.0121,4.03855345463
 01/09  12:00:00,26.9262107155,2.35082401721,0.0,0.0,3.71167865564,18.077,64.6959493691,19.5670890143,40.51485,4.61401035485
 01/09  13:00:00,26.0121321849,2.35082401721,0.0,0.0,3.71167865564,18.077,53.4921111,13.4406329648,36.0132,4.03827813527
 01/09  14:00:00,25.828331054,2.35082401721,0.0,0.0,3.71167865564,18.077,45.8459748514,10.8724192025,31.51155,3.46200564888
 01/09  15:00:00,20.8422351701,2.35082401721,0.0,0.0,3.71167865564,13.077,35.0933272665,10.6245466913,21.0077,3.46108057528
 01/09  16:00:00,20.8153868801,2.35082401721,0.0,0.0,3.71167865564,13.077,36.8394199665,14.4443749465,19.50715,2.88789502009
 01/09  17:00:00,21.3591106096,2.35082401721,0.0,0.0,3.71167865564,13.077,41.9010509304,15.9315826479,22.50825,3.46121828244
 01/09  18:00:00,28.2864485436,2.35082401721,0.0,0.0,3.71167865564,18.077,39.3511432038,9.80406834357,25.50935,4.03772486022
 01/09  19:00:00,28.2825452386,2.35082401721,0.0,0.0,3.71167865564,18.077,42.4297475393,11.728217682,25.50935,5.1921798573
 01/09  20:00:00,28.4099215394,2.35082401721,0.0,0.0,3.71167865564,18.077,46.8786192667,15.0239415003,25.50935,6.34532776643
 01/09  21:00:00,23.3808423056,2.35082401721,0.0,0.0,3.71167865564,13.077,45.7570766271,18.6339095854,22.50825,4.61491704176
 01/09  22:00:00,23.3210240497,2.35082401721,0.0,0.0,3.71167865564,13.077,43.6687336602,16.8934384694,21.0077,5.76759519085
 01/09  23:00:00,23.2484585715,2.35082401721,0.0,0.0,3.71167865564,13.077,33.602213119,10.9826696789,18.0066,4.61294344016
 01/09  24:00:00,24.4285731761,2.35082401721,0.0,0.0,3.71167865564,13.077,14.1854961458,8.87144734039,3.0011,2.31294880545
 01/10  01:00:00,13.9727665121,2.35082401721,0.0,0.0,1.85583932782,5.577,22.7942531199,17.4812401645,3.0011,2.3119129554
 01/10  02:00:00,9.56295378936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.56174309525,0.0,0.0,0.0,0.618613109274,5.0,3.59318748546,0.0,3.0011,0.592087485457
 01/10  04:00:00,9.55197444181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.2143988625,0.0,0.0,0.0,0.618613109274,5.0,3.5931933544,0.0,3.0011,0.592093354399
 01/10  06:00:00,14.3788998727,2.35082401721,0.0,0.0,1.85583932782,5.577,37.607516988,33.085866988,4.50165,0.02
 01/10  07:00:00,28.5599672571,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0089834811,29.7657537877,13.50495,1.73827969331
 01/10  08:00:00,27.6538908372,2.35082401721,0.0,0.0,3.71167865564,18.077,53.3813999541,26.0282820804,21.0077,6.34541787363
 01/10  09:00:00,20.7568684739,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6850456435,26.4874267776,15.0055,5.1921188659
 01/10  10:00:00,20.7689391253,2.35082401721,0.0,0.0,3.71167865564,13.077,45.237195772,25.6172703866,15.0055,4.61442538536
 01/10  11:00:00,25.7737838628,2.35082401721,0.0,0.0,3.71167865564,18.077,59.0617366796,22.0113830166,33.0121,4.03825366307
 01/10  12:00:00,26.9447005042,2.35082401721,0.0,0.0,3.71167865564,18.077,61.423779244,16.2942691251,40.51485,4.61466011885
 01/10  13:00:00,26.0415995426,2.35082401721,0.0,0.0,3.71167865564,18.077,50.521805078,10.4701143478,36.0132,4.0384907302
 01/10  14:00:00,25.8568718159,2.35082401721,0.0,0.0,3.71167865564,18.077,42.6330672691,7.65906577487,31.51155,3.46245149421
 01/10  15:00:00,20.8805844626,2.35082401721,0.0,0.0,3.71167865564,13.077,29.1429608328,4.67426778874,21.0077,3.46099304404
 01/10  16:00:00,20.8669675644,2.35082401721,0.0,0.0,3.71167865564,13.077,27.0122224458,4.61730226704,19.50715,2.88777017878
 01/10  17:00:00,21.4035603361,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8065220942,5.83713380835,22.50825,3.46113828589
 01/10  18:00:00,28.3034802171,2.35082401721,0.0,0.0,3.71167865564,18.077,34.5733797275,5.02596388148,25.50935,4.03806584602
 01/10  19:00:00,28.2893869869,2.35082401721,0.0,0.0,3.71167865564,18.077,40.1366496716,9.43511032225,25.50935,5.19218934937
 01/10  20:00:00,28.2820551772,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9650925985,12.1101354531,25.50935,6.3456071454
 01/10  21:00:00,23.2729732897,2.35082401721,0.0,0.0,3.71167865564,13.077,40.3063644311,13.1826759355,22.50825,4.61543849564
 01/10  22:00:00,23.2166658718,2.35082401721,0.0,0.0,3.71167865564,13.077,43.8514343658,17.0759907011,21.0077,5.7677436647
 01/10  23:00:00,23.2026228731,2.35082401721,0.0,0.0,3.71167865564,13.077,42.8575505169,20.2376952882,18.0066,4.61325522868
 01/10  24:00:00,24.389661227,2.35082401721,0.0,0.0,3.71167865564,13.077,27.870344901,22.5564441621,3.0011,2.31280073887
 01/11  01:00:00,13.9224039345,2.35082401721,0.0,0.0,1.85583932782,5.577,32.6936922855,27.3802784296,3.0011,2.31231385587
 01/11  02:00:00,9.51281133508,0.0,0.0,0.0,0.618613109274,5.0,3.59318241771,0.0,3.0011,0.592082417713
 01/11  03:00:00,9.5446526185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.55655457623,0.0,0.0,0.0,0.618613109274,5.0,3.59318830467,0.0,3.0011,0.592088304674
 01/11  05:00:00,9.69716099608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.8746245296,2.35082401721,0.0,0.0,1.85583932782,5.577,35.6863877857,31.1647377857,4.50165,0.02
 01/11  07:00:00,28.3424432629,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9075208329,25.6643357527,13.50495,1.7382350802
 01/11  08:00:00,27.6561757788,2.35082401721,0.0,0.0,3.71167865564,18.077,50.827006592,23.473946525,21.0077,6.34536006707
 01/11  09:00:00,20.7596917201,2.35082401721,0.0,0.0,3.71167865564,13.077,44.5247496712,24.3267696394,15.0055,5.19248003185
 01/11  10:00:00,20.7794528165,2.35082401721,0.0,0.0,3.71167865564,13.077,42.8447790942,23.2250000071,15.0055,4.61427908711
 01/11  11:00:00,25.7917895049,2.35082401721,0.0,0.0,3.71167865564,18.077,55.2769239172,18.2264201167,33.0121,4.0384038005
 01/11  12:00:00,26.9556503496,2.35082401721,0.0,0.0,3.71167865564,18.077,56.6713826455,11.541973297,40.51485,4.61455934853
 01/11  13:00:00,26.0471626071,2.35082401721,0.0,0.0,3.71167865564,18.077,48.5862639325,8.53461105243,36.0132,4.03845288005
 01/11  14:00:00,25.8567523598,2.35082401721,0.0,0.0,3.71167865564,18.077,42.0861884274,6.53888561046,31.51155,4.03575281694
 01/11  15:00:00,20.8547537616,2.35082401721,0.0,0.0,3.71167865564,13.077,32.3498851663,8.45462372858,21.0077,2.88756143777
 01/11  16:00:00,20.8258066168,2.35082401721,0.0,0.0,3.71167865564,13.077,33.47661805,10.5082681767,19.50715,3.4611998733
 01/11  17:00:00,21.3588877617,2.35082401721,0.0,0.0,3.71167865564,13.077,37.9647983659,12.5688011247,22.50825,2.88774724124
 01/11  18:00:00,28.2580133641,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5592079442,12.0114353796,25.50935,4.03842256453
 01/11  19:00:00,28.2501553345,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9060329762,14.6290192232,25.50935,5.76766375303
 01/11  20:00:00,28.3892563644,2.35082401721,0.0,0.0,3.71167865564,18.077,46.9708613541,15.6917146612,25.50935,5.76979669282
 01/11  21:00:00,23.3544410127,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9759681068,21.2770226149,22.50825,5.1906954919
 01/11  22:00:00,23.2808224239,2.35082401721,0.0,0.0,3.71167865564,13.077,50.9534558897,24.7534294237,21.0077,5.19232646598
 01/11  23:00:00,23.1725334767,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8782114723,25.2569101321,18.0066,4.61470134018
 01/11  24:00:00,24.3702320012,2.35082401721,0.0,0.0,3.71167865564,13.077,37.4157864604,31.5284207061,3.0011,2.88626575428
 01/12  01:00:00,13.8926510185,2.35082401721,0.0,0.0,1.85583932782,5.577,48.0712107315,42.7580613207,3.0011,2.31204941082
 01/12  02:00:00,9.47728966659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.50087049674,0.0,0.0,0.0,0.618613109274,5.0,3.59315915846,0.0,3.0011,0.592059158458
 01/12  04:00:00,9.51339539623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  05:00:00,9.66253948976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.8460228932,2.35082401721,0.0,0.0,1.85583932782,5.577,51.2302649861,46.1365240588,4.50165,0.592090927255
 01/12  07:00:00,28.3194129237,2.35082401721,0.0,0.0,3.71167865564,18.077,54.5197690031,39.2767419734,13.50495,1.73807702964
 01/12  08:00:00,27.6393184266,2.35082401721,0.0,0.0,3.71167865564,18.077,61.9107380586,35.1329194717,21.0077,5.77011858697
 01/12  09:00:00,20.7432219454,2.35082401721,0.0,0.0,3.71167865564,13.077,54.491068891,33.7173417322,15.0055,5.7682271588
 01/12  10:00:00,20.7547078581,2.35082401721,0.0,0.0,3.71167865564,13.077,47.5511126091,27.9304918912,15.0055,4.61512071791
 01/12  11:00:00,25.7658438518,2.35082401721,0.0,0.0,3.71167865564,18.077,56.8544932438,19.8037127683,33.0121,4.03868047547
 01/12  12:00:00,26.9339077292,2.35082401721,0.0,0.0,3.71167865564,18.077,59.0815761063,13.95197674,40.51485,4.61474936634
 01/12  13:00:00,26.0240508905,2.35082401721,0.0,0.0,3.71167865564,18.077,49.0546940922,9.00342879981,36.0132,4.03806529244
 01/12  14:00:00,25.8340445928,2.35082401721,0.0,0.0,3.71167865564,18.077,41.9679623543,6.99429699212,31.51155,3.46211536217
 01/12  15:00:00,20.8369350581,2.35082401721,0.0,0.0,3.71167865564,13.077,32.9279348796,8.45966787182,21.0077,3.4605670078
 01/12  16:00:00,20.8142308,2.35082401721,0.0,0.0,3.71167865564,13.077,33.4706625077,11.0757080709,19.50715,2.88780443679
 01/12  17:00:00,21.3477697519,2.35082401721,0.0,0.0,3.71167865564,13.077,40.619223421,15.223026113,22.50825,2.88794730804
 01/12  18:00:00,28.2418353839,2.35082401721,0.0,0.0,3.71167865564,18.077,45.8971797812,15.7753049321,25.50935,4.61252484912
 01/12  19:00:00,28.2482145036,2.35082401721,0.0,0.0,3.71167865564,18.077,46.1014749333,15.3993707264,25.50935,5.19275420695
 01/12  20:00:00,28.3889713254,2.35082401721,0.0,0.0,3.71167865564,18.077,47.7566830856,15.9018784934,25.50935,6.34545459214
 01/12  21:00:00,23.3555088067,2.35082401721,0.0,0.0,3.71167865564,13.077,48.1684992801,21.0450451131,22.50825,4.61520416692
 01/12  22:00:00,23.2845414723,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9602906212,22.1847778489,21.0077,5.76781277223
 01/12  23:00:00,23.1814507382,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4028430774,21.7832149916,18.0066,4.61302808584
 01/12  24:00:00,24.375594712,2.35082401721,0.0,0.0,3.71167865564,13.077,29.1858760057,23.8720724991,3.0011,2.31270350658
 01/13  01:00:00,13.89380279,2.35082401721,0.0,0.0,1.85583932782,5.577,39.8648164704,34.5514079222,3.0011,2.31230854823
 01/13  02:00:00,9.47982666575,0.0,0.0,0.0,0.618613109274,5.0,3.59316295783,0.0,3.0011,0.59206295783
 01/13  03:00:00,9.50475530838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  04:00:00,9.51684592991,0.0,0.0,0.0,0.618613109274,5.0,3.59316887571,0.0,3.0011,0.592068875711
 01/13  05:00:00,10.1834225415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  06:00:00,14.3590174608,2.35082401721,0.0,0.0,1.85583932782,5.577,48.4950040844,43.9733540844,4.50165,0.02
 01/13  07:00:00,28.5493887993,2.35082401721,0.0,0.0,3.71167865564,18.077,53.2439013898,38.0007660797,13.50495,1.73818531017
 01/13  08:00:00,27.6419477789,2.35082401721,0.0,0.0,3.71167865564,18.077,59.1171306631,31.7644350442,21.0077,6.34499561888
 01/13  09:00:00,20.7461596113,2.35082401721,0.0,0.0,3.71167865564,13.077,50.7071078188,30.5079432985,15.0055,5.19366452033
 01/13  10:00:00,20.7593435977,2.35082401721,0.0,0.0,3.71167865564,13.077,47.6215423399,28.0013630319,15.0055,4.61467930798
 01/13  11:00:00,25.7686890354,2.35082401721,0.0,0.0,3.71167865564,18.077,57.5386363428,20.4877930039,33.0121,4.0387433389
 01/13  12:00:00,26.9428209629,2.35082401721,0.0,0.0,3.71167865564,18.077,57.1607523346,12.0308704895,40.51485,4.61503184507
 01/13  13:00:00,26.0397679437,2.35082401721,0.0,0.0,3.71167865564,18.077,46.6460725224,6.4059426368,36.0132,4.22692988563
 01/13  14:00:00,25.8427097719,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9652795038,5.60666296409,31.51155,3.84706653967
 01/13  15:00:00,20.840467712,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0898242378,8.1948224239,21.0077,2.88730181388
 01/13  16:00:00,20.8177381273,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2186089294,10.2502608832,19.50715,3.46119804624
 01/13  17:00:00,21.3535288983,2.35082401721,0.0,0.0,3.71167865564,13.077,39.5948082398,14.1985885795,22.50825,2.88796966036
 01/13  18:00:00,28.2468775459,2.35082401721,0.0,0.0,3.71167865564,18.077,44.9662457242,15.4184397397,25.50935,4.03845598448
 01/13  19:00:00,28.2433165257,2.35082401721,0.0,0.0,3.71167865564,18.077,48.8409303382,17.5638580992,25.50935,5.767722239
 01/13  20:00:00,28.2334119897,2.35082401721,0.0,0.0,3.71167865564,18.077,51.2916572848,20.0120946637,25.50935,5.7702126211
 01/13  21:00:00,23.2209976063,2.35082401721,0.0,0.0,3.71167865564,13.077,49.7085848687,22.0102675896,22.50825,5.19006727902
 01/13  22:00:00,23.1812101701,2.35082401721,0.0,0.0,3.71167865564,13.077,50.064927168,23.2893299442,21.0077,5.76789722376
 01/13  23:00:00,23.1752423431,2.35082401721,0.0,0.0,3.71167865564,13.077,48.0984415296,25.4798659836,18.0066,4.61197554602
 01/13  24:00:00,24.369908456,2.35082401721,0.0,0.0,3.71167865564,13.077,33.0516579405,27.7383667361,3.0011,2.31219120443
 01/14  01:00:00,13.8939862391,2.35082401721,0.0,0.0,1.85583932782,5.577,41.1249635035,35.8121272551,3.0011,2.3117362484
 01/14  02:00:00,9.4795631089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.50432903048,0.0,0.0,0.0,0.618613109274,5.0,3.59319586031,0.0,3.0011,0.592095860313
 01/14  04:00:00,9.51759623337,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.66901846556,0.0,0.0,0.0,0.618613109274,5.0,3.59315002033,0.0,3.0011,0.592050020333
 01/14  06:00:00,13.8531872163,2.35082401721,0.0,0.0,1.85583932782,5.577,40.0180620723,35.4964120723,4.50165,0.02
 01/14  07:00:00,28.3262543242,2.35082401721,0.0,0.0,3.71167865564,18.077,45.5448147359,30.3016977544,13.50495,1.7381669815
 01/14  08:00:00,27.6470650972,2.35082401721,0.0,0.0,3.71167865564,18.077,50.9094965846,28.163692249,21.0077,1.73810433555
 01/14  09:00:00,20.7494392081,2.35082401721,0.0,0.0,3.71167865564,13.077,44.5915734641,27.8476631472,15.0055,1.73841031694
 01/14  10:00:00,20.7806375405,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8461613494,21.6493467563,15.0055,5.19131459309
 01/14  11:00:00,25.8182922723,2.35082401721,0.0,0.0,3.71167865564,18.077,49.5998167645,11.9726221153,33.0121,4.61509464924
 01/14  12:00:00,26.9866188306,2.35082401721,0.0,0.0,3.71167865564,18.077,48.0114114624,2.30525732005,40.51485,5.19130414239
 01/14  13:00:00,26.1290203982,2.35082401721,0.0,0.0,3.71167865564,18.077,40.629926618,0.0,36.0132,4.61672661797
 01/14  14:00:00,25.9269856978,2.35082401721,0.0,0.0,3.71167865564,18.077,36.1263381217,0.0,31.51155,4.6147881217
 01/14  15:00:00,20.928893914,2.35082401721,0.0,0.0,3.71167865564,13.077,25.1188501466,0.073229701924,21.0077,4.03792044471
 01/14  16:00:00,20.8927957068,2.35082401721,0.0,0.0,3.71167865564,13.077,25.396148919,1.27689645087,19.50715,4.61210246815
 01/14  17:00:00,21.4149156081,2.35082401721,0.0,0.0,3.71167865564,13.077,30.1625623436,4.19121337923,22.50825,3.46309896438
 01/14  18:00:00,28.2955294827,2.35082401721,0.0,0.0,3.71167865564,18.077,37.416945345,7.86910580138,25.50935,4.03848954366
 01/14  19:00:00,28.2963049034,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4827804504,8.20603544095,25.50935,5.76739500944
 01/14  20:00:00,28.4367521582,2.35082401721,0.0,0.0,3.71167865564,18.077,40.4965682408,9.79525247252,25.50935,5.19196576831
 01/14  21:00:00,23.4194084676,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7142216496,11.0159804604,22.50825,5.18999118918
 01/14  22:00:00,23.343932855,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4279188423,13.2275710588,21.0077,5.19264778351
 01/14  23:00:00,23.2240096593,2.35082401721,0.0,0.0,3.71167865564,13.077,39.655332228,17.0365761188,18.0066,4.61215610915
 01/14  24:00:00,24.3983635411,2.35082401721,0.0,0.0,3.71167865564,13.077,26.6689557422,20.7807714285,3.0011,2.88708431369
 01/15  01:00:00,13.9437028215,2.35082401721,0.0,0.0,1.85583932782,5.577,29.7269358781,23.8397584109,3.0011,2.88607746723
 01/15  02:00:00,9.52686027022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.56723038274,0.0,0.0,0.0,0.618613109274,5.0,3.59318542182,0.0,3.0011,0.592085421821
 01/15  04:00:00,9.58283904328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.71206480105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  06:00:00,13.8891682504,2.35082401721,0.0,0.0,1.85583932782,5.577,33.2449021921,28.151160868,4.50165,0.592091324107
 01/15  07:00:00,28.3546436024,2.35082401721,0.0,0.0,3.71167865564,18.077,39.7218070345,24.478685446,13.50495,1.73817158851
 01/15  08:00:00,27.6751767556,2.35082401721,0.0,0.0,3.71167865564,18.077,45.8883639589,23.1423774022,21.0077,1.73828655673
 01/15  09:00:00,20.780735744,2.35082401721,0.0,0.0,3.71167865564,13.077,40.9354118525,24.1916820781,15.0055,1.73822977444
 01/15  10:00:00,20.7895171783,2.35082401721,0.0,0.0,3.71167865564,13.077,40.9080881311,24.1644174682,15.0055,1.73817066283
 01/15  11:00:00,25.7911451428,2.35082401721,0.0,0.0,3.71167865564,18.077,59.4147756631,21.2117797558,33.0121,5.19089590733
 01/15  12:00:00,26.9423811766,2.35082401721,0.0,0.0,3.71167865564,18.077,64.6475296008,19.5173846352,40.51485,4.61529496565
 01/15  13:00:00,26.0146605989,2.35082401721,0.0,0.0,3.71167865564,18.077,58.7634579134,18.7124194532,36.0132,4.03783846022
 01/15  14:00:00,25.8160076474,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3533729903,19.2297149817,31.51155,4.61210800868
 01/15  15:00:00,20.8166156413,2.35082401721,0.0,0.0,3.71167865564,13.077,44.3614227166,20.4663297748,21.0077,2.88739294181
 01/15  16:00:00,20.7958396605,2.35082401721,0.0,0.0,3.71167865564,13.077,44.2488122386,21.280803215,19.50715,3.46085902365
 01/15  17:00:00,21.3413896624,2.35082401721,0.0,0.0,3.71167865564,13.077,48.0176556184,22.6221312212,22.50825,2.88727439721
 01/15  18:00:00,28.24492787,2.35082401721,0.0,0.0,3.71167865564,18.077,51.5863875991,22.0391703844,25.50935,4.03786721471
 01/15  19:00:00,28.2498891073,2.35082401721,0.0,0.0,3.71167865564,18.077,51.1426507524,20.442243144,25.50935,5.1910576084
 01/15  20:00:00,28.3892136219,2.35082401721,0.0,0.0,3.71167865564,18.077,51.7484525462,21.0479648313,25.50935,5.19113771489
 01/15  21:00:00,23.3705421424,2.35082401721,0.0,0.0,3.71167865564,13.077,49.0263345395,22.4800101343,22.50825,4.03807440522
 01/15  22:00:00,23.3046039985,2.35082401721,0.0,0.0,3.71167865564,13.077,48.331560067,22.1331128255,21.0077,5.19074724152
 01/15  23:00:00,23.1982447342,2.35082401721,0.0,0.0,3.71167865564,13.077,44.8068570859,22.7624318146,18.0066,4.03782527133
 01/15  24:00:00,24.3889245007,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3241439313,26.0121420556,3.0011,2.31090187571
 01/16  01:00:00,13.9064174897,2.35082401721,0.0,0.0,1.85583932782,5.577,38.6790482035,33.3657949765,3.0011,2.31215322694
 01/16  02:00:00,9.49482698071,0.0,0.0,0.0,0.618613109274,5.0,3.5931816147,0.0,3.0011,0.592081614703
 01/16  03:00:00,9.51967966737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.53299421902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  05:00:00,9.68374907071,0.0,0.0,0.0,0.618613109274,5.0,3.59318750294,0.0,3.0011,0.592087502939
 01/16  06:00:00,13.8603117879,2.35082401721,0.0,0.0,1.85583932782,5.577,42.0657976379,37.5441476379,4.50165,0.02
 01/16  07:00:00,28.3343394754,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0354548848,31.7924074029,13.50495,1.73809748186
 01/16  08:00:00,27.6583709851,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2360478773,29.4903050948,21.0077,1.73804278249
 01/16  09:00:00,20.7590431251,2.35082401721,0.0,0.0,3.71167865564,13.077,48.1165052476,31.373016529,15.0055,1.7379887186
 01/16  10:00:00,20.7679427413,2.35082401721,0.0,0.0,3.71167865564,13.077,47.4900126741,30.7460544024,15.0055,1.73845827169
 01/16  11:00:00,25.7649788542,2.35082401721,0.0,0.0,3.71167865564,18.077,65.4329845323,27.2306389441,33.0121,5.19024558821
 01/16  12:00:00,26.9262389375,2.35082401721,0.0,0.0,3.71167865564,18.077,70.4716893649,24.766039852,40.51485,5.19079951289
 01/16  13:00:00,25.9912194549,2.35082401721,0.0,0.0,3.71167865564,18.077,64.343346704,24.2923555389,36.0132,4.03779116514
 01/16  14:00:00,25.7888787609,2.35082401721,0.0,0.0,3.71167865564,18.077,60.8086177778,25.2596805202,31.51155,4.0373872576
 01/16  15:00:00,20.786287865,2.35082401721,0.0,0.0,3.71167865564,13.077,52.3187707084,27.8499692151,21.0077,3.4611014933
 01/16  16:00:00,20.7669134257,2.35082401721,0.0,0.0,3.71167865564,13.077,51.1794341374,28.7853113915,19.50715,2.88697274592
 01/16  17:00:00,20.6862402553,2.35082401721,0.0,0.0,3.71167865564,13.077,55.1070684269,29.7112118475,22.50825,2.88760657942
 01/16  18:00:00,28.2231661786,2.35082401721,0.0,0.0,3.71167865564,18.077,59.2118596728,29.0904867077,25.50935,4.61202296512
 01/16  19:00:00,28.2260144618,2.35082401721,0.0,0.0,3.71167865564,18.077,58.8914395623,28.7666434401,25.50935,4.61544612216
 01/16  20:00:00,28.3703183539,2.35082401721,0.0,0.0,3.71167865564,18.077,59.4755794474,28.7759439355,25.50935,5.19028551191
 01/16  21:00:00,23.3548355792,2.35082401721,0.0,0.0,3.71167865564,13.077,56.5939583583,30.0483083381,22.50825,4.03740002014
 01/16  22:00:00,23.2864871494,2.35082401721,0.0,0.0,3.71167865564,13.077,57.1102832089,30.9125969728,21.0077,5.18998623606
 01/16  23:00:00,23.1807229616,2.35082401721,0.0,0.0,3.71167865564,13.077,54.3378295009,32.293214464,18.0066,4.03801503693
 01/16  24:00:00,24.3773135677,2.35082401721,0.0,0.0,3.71167865564,13.077,40.1340547582,34.8209717903,3.0011,2.31198296784
 01/17  01:00:00,13.892988266,2.35082401721,0.0,0.0,1.85583932782,5.577,47.0301647794,41.7174622678,3.0011,2.31160251163
 01/17  02:00:00,9.47447380754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.49759234813,0.0,0.0,0.0,0.618613109274,5.0,3.59316329494,0.0,3.0011,0.592063294942
 01/17  04:00:00,9.51144720509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  05:00:00,10.1790360014,0.0,0.0,0.0,0.618613109274,5.0,3.59319503885,0.0,3.0011,0.592095038851
 01/17  06:00:00,14.3582843228,2.35082401721,0.0,0.0,1.85583932782,5.577,56.7605603527,52.2389103527,4.50165,0.02
 01/17  07:00:00,28.5495662368,2.35082401721,0.0,0.0,3.71167865564,18.077,63.0881904099,47.8451594046,13.50495,1.73808100536
 01/17  08:00:00,27.6394118901,2.35082401721,0.0,0.0,3.71167865564,18.077,70.3746859094,43.0215040645,21.0077,6.34548184494
 01/17  09:00:00,20.7437675429,2.35082401721,0.0,0.0,3.71167865564,13.077,62.061324482,41.8626661536,15.0055,5.19315832847
 01/17  10:00:00,20.7523245394,2.35082401721,0.0,0.0,3.71167865564,13.077,58.30507238,38.6849202914,15.0055,4.61465208858
 01/17  11:00:00,25.7487296853,2.35082401721,0.0,0.0,3.71167865564,18.077,72.0674836307,35.0168237901,33.0121,4.03855984066
 01/17  12:00:00,26.9137188232,2.35082401721,0.0,0.0,3.71167865564,18.077,75.4952226191,30.365305623,40.51485,4.61506699608
 01/17  13:00:00,25.9816015123,2.35082401721,0.0,0.0,3.71167865564,18.077,67.1523803617,27.1015419454,36.0132,4.03763841624
 01/17  14:00:00,25.7801415163,2.35082401721,0.0,0.0,3.71167865564,18.077,60.0567820038,24.5092878539,31.51155,4.03594414991
 01/17  15:00:00,20.7785126706,2.35082401721,0.0,0.0,3.71167865564,13.077,50.3628351034,26.4675560536,21.0077,2.88757904977
 01/17  16:00:00,20.7605884289,2.35082401721,0.0,0.0,3.71167865564,13.077,52.4378959779,29.46959874,19.50715,3.46114723793
 01/17  17:00:00,20.6758804983,2.35082401721,0.0,0.0,3.71167865564,13.077,58.5726614984,33.1765067603,22.50825,2.88790473815
 01/17  18:00:00,28.2108643715,2.35082401721,0.0,0.0,3.71167865564,18.077,63.5220002021,33.9740232104,25.50935,4.03862699177
