Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,28.2160830022,2.35082401721,0.0,0.0,3.71167865564,18.077,67.0558447772,35.7782691384,25.50935,5.7682256388
 01/17  20:00:00,28.2148942719,2.35082401721,0.0,0.0,3.71167865564,18.077,68.7662662595,37.4870617398,25.50935,5.76985451966
 01/17  21:00:00,23.2037242582,2.35082401721,0.0,0.0,3.71167865564,13.077,66.724215146,39.0257343098,22.50825,5.19023083617
 01/17  22:00:00,23.1662816392,2.35082401721,0.0,0.0,3.71167865564,13.077,67.0564698895,40.2810606286,21.0077,5.76770926096
 01/17  23:00:00,23.1650652148,2.35082401721,0.0,0.0,3.71167865564,13.077,68.5785320313,45.9589140886,18.0066,4.61301794269
 01/17  24:00:00,24.3691823734,2.35082401721,0.0,0.0,3.71167865564,13.077,55.3125907182,49.9987407613,3.0011,2.31274995686
 01/18  01:00:00,13.8928453959,2.35082401721,0.0,0.0,1.85583932782,5.577,65.8074008561,60.4939817216,3.0011,2.31231913455
 01/18  02:00:00,9.46253587639,0.0,0.0,0.0,0.618613109274,5.0,3.59318339802,0.0,3.0011,0.592083398024
 01/18  03:00:00,9.48131373435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.49312465607,0.0,0.0,0.0,0.618613109274,5.0,3.59318928343,0.0,3.0011,0.59208928343
 01/18  05:00:00,9.64387521733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.8413655659,2.35082401721,0.0,0.0,1.85583932782,5.577,60.0309674087,55.5093174087,4.50165,0.02
 01/18  07:00:00,28.3185423448,2.35082401721,0.0,0.0,3.71167865564,18.077,66.8539850196,51.6107682306,13.50495,1.73826678906
 01/18  08:00:00,27.6349943956,2.35082401721,0.0,0.0,3.71167865564,18.077,74.6605027941,47.3071731084,21.0077,6.34562968576
 01/18  09:00:00,20.7386616747,2.35082401721,0.0,0.0,3.71167865564,13.077,67.3536903471,46.5805062417,15.0055,5.76768410546
 01/18  10:00:00,20.749202693,2.35082401721,0.0,0.0,3.71167865564,13.077,65.3804119003,45.7607444953,15.0055,4.61416740496
 01/18  11:00:00,25.7457716266,2.35082401721,0.0,0.0,3.71167865564,18.077,75.3238606512,38.2727755713,33.0121,4.03898507989
 01/18  12:00:00,26.9091712085,2.35082401721,0.0,0.0,3.71167865564,18.077,79.0008637371,33.8713502219,40.51485,4.6146635152
 01/18  13:00:00,25.9764244738,2.35082401721,0.0,0.0,3.71167865564,18.077,72.2231027433,32.1717573217,36.0132,4.03814542166
 01/18  14:00:00,25.7756287772,2.35082401721,0.0,0.0,3.71167865564,18.077,65.7061683539,30.7324432296,31.51155,3.46217512433
 01/18  15:00:00,20.7717086661,2.35082401721,0.0,0.0,3.71167865564,13.077,56.7614621372,32.2933524481,21.0077,3.46040968904
 01/18  16:00:00,20.7530223373,2.35082401721,0.0,0.0,3.71167865564,13.077,58.2843824539,35.889247689,19.50715,2.88798476491
 01/18  17:00:00,20.6710198521,2.35082401721,0.0,0.0,3.71167865564,13.077,65.6220036257,39.6521901363,22.50825,3.46156348939
 01/18  18:00:00,28.2090438296,2.35082401721,0.0,0.0,3.71167865564,18.077,69.9889776019,40.4408841976,25.50935,4.03874340431
 01/18  19:00:00,28.2149978819,2.35082401721,0.0,0.0,3.71167865564,18.077,73.3251516245,42.6228998291,25.50935,5.19290179542
 01/18  20:00:00,28.3572932542,2.35082401721,0.0,0.0,3.71167865564,18.077,75.543948288,43.689036682,25.50935,6.34556160595
 01/18  21:00:00,23.3382085636,2.35082401721,0.0,0.0,3.71167865564,13.077,73.9085503183,46.2093769777,22.50825,5.19092334057
 01/18  22:00:00,23.2698475863,2.35082401721,0.0,0.0,3.71167865564,13.077,70.4174731014,44.2178021992,21.0077,5.19197090226
 01/18  23:00:00,23.1662425935,2.35082401721,0.0,0.0,3.71167865564,13.077,68.5931883842,45.9716165269,18.0066,4.61497185732
 01/18  24:00:00,24.3691935964,2.35082401721,0.0,0.0,3.71167865564,13.077,54.3427850862,48.4555164196,3.0011,2.88616866661
 01/19  01:00:00,13.8935746929,2.35082401721,0.0,0.0,1.85583932782,5.577,58.6967083009,53.3841970084,3.0011,2.3114112925
 01/19  02:00:00,9.46551092776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  03:00:00,9.48579389068,0.0,0.0,0.0,0.618613109274,5.0,3.59316885321,0.0,3.0011,0.59206885321
 01/19  04:00:00,9.49922169481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.65205468339,0.0,0.0,0.0,0.618613109274,5.0,3.59317476054,0.0,3.0011,0.59207476054
 01/19  06:00:00,13.8438608563,2.35082401721,0.0,0.0,1.85583932782,5.577,57.2637914625,52.7421414625,4.50165,0.02
 01/19  07:00:00,28.3192491418,2.35082401721,0.0,0.0,3.71167865564,18.077,63.1206503896,47.8775779884,13.50495,1.73812240123
 01/19  08:00:00,27.6378962842,2.35082401721,0.0,0.0,3.71167865564,18.077,71.1032362976,44.3256488286,21.0077,5.76988746893
 01/19  09:00:00,20.7425874785,2.35082401721,0.0,0.0,3.71167865564,13.077,61.4194057782,40.6460078758,15.0055,5.76789790238
 01/19  10:00:00,20.7563649067,2.35082401721,0.0,0.0,3.71167865564,13.077,61.9573160876,42.3372086652,15.0055,4.61460742244
 01/19  11:00:00,25.7475212453,2.35082401721,0.0,0.0,3.71167865564,18.077,75.3468500417,38.2965970019,33.0121,4.03815303977
 01/19  12:00:00,26.9114360591,2.35082401721,0.0,0.0,3.71167865564,18.077,78.4349148531,33.305881383,40.51485,4.61418347007
 01/19  13:00:00,25.9798543975,2.35082401721,0.0,0.0,3.71167865564,18.077,69.2561933443,29.2045843278,36.0132,4.03840901653
 01/19  14:00:00,25.7812392065,2.35082401721,0.0,0.0,3.71167865564,18.077,65.3381176183,29.7900172926,31.51155,4.03655032572
 01/19  15:00:00,20.7755760297,2.35082401721,0.0,0.0,3.71167865564,13.077,55.7106966459,31.8151697903,21.0077,2.88782685561
 01/19  16:00:00,20.7570747723,2.35082401721,0.0,0.0,3.71167865564,13.077,56.4985226266,33.5300746605,19.50715,3.46129796601
 01/19  17:00:00,20.6766056376,2.35082401721,0.0,0.0,3.71167865564,13.077,61.1186648249,35.7223272396,22.50825,2.88808758525
 01/19  18:00:00,28.2153599092,2.35082401721,0.0,0.0,3.71167865564,18.077,64.3564952851,34.808693204,25.50935,4.03845208113
 01/19  19:00:00,28.2207971042,2.35082401721,0.0,0.0,3.71167865564,18.077,66.9169270815,35.6395356908,25.50935,5.76804139069
 01/19  20:00:00,28.3633370543,2.35082401721,0.0,0.0,3.71167865564,18.077,68.7192146765,36.8644644556,25.50935,6.34540022092
 01/19  21:00:00,23.3456104396,2.35082401721,0.0,0.0,3.71167865564,13.077,64.1021957973,36.9787372959,22.50825,4.61520850144
 01/19  22:00:00,23.2765639074,2.35082401721,0.0,0.0,3.71167865564,13.077,65.4364119087,38.6611993063,21.0077,5.76751260237
 01/19  23:00:00,23.1705675029,2.35082401721,0.0,0.0,3.71167865564,13.077,64.1198149406,41.4995080292,18.0066,4.61370691143
 01/19  24:00:00,24.3701243221,2.35082401721,0.0,0.0,3.71167865564,13.077,45.776092586,39.8886951787,3.0011,2.88629740737
 01/20  01:00:00,13.8932944311,2.35082401721,0.0,0.0,1.85583932782,5.577,50.6740247017,45.9343431791,3.0011,1.73858152264
 01/20  02:00:00,9.47106097147,0.0,0.0,0.0,0.618613109274,5.0,3.59318858796,0.0,3.0011,0.592088587963
 01/20  03:00:00,9.49329046145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.50570208746,0.0,0.0,0.0,0.618613109274,5.0,3.5931772828,0.0,3.0011,0.592077282798
 01/20  05:00:00,10.1731634504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  06:00:00,14.356195487,2.35082401721,0.0,0.0,1.85583932782,5.577,57.5689976339,52.4752644578,4.50165,0.59208317614
 01/20  07:00:00,28.5475609276,2.35082401721,0.0,0.0,3.71167865564,18.077,60.7175227081,45.4743733677,13.50495,1.73819934039
 01/20  08:00:00,27.6381467465,2.35082401721,0.0,0.0,3.71167865564,18.077,70.8218682697,44.0441953157,21.0077,5.769972954
 01/20  09:00:00,20.7411635454,2.35082401721,0.0,0.0,3.71167865564,13.077,64.7082725958,43.9339079219,15.0055,5.76886467394
 01/20  10:00:00,20.7535006991,2.35082401721,0.0,0.0,3.71167865564,13.077,61.8243562116,42.2039561739,15.0055,4.61490003775
 01/20  11:00:00,25.7480026684,2.35082401721,0.0,0.0,3.71167865564,18.077,73.8603614501,36.8094967562,33.0121,4.0387646939
 01/20  12:00:00,26.9119733069,2.35082401721,0.0,0.0,3.71167865564,18.077,76.8294781817,31.7002779879,40.51485,4.61435019373
 01/20  13:00:00,25.981021575,2.35082401721,0.0,0.0,3.71167865564,18.077,67.1797482421,27.128037195,36.0132,4.03851104713
 01/20  14:00:00,25.7807424131,2.35082401721,0.0,0.0,3.71167865564,18.077,59.5255480484,24.5515909664,31.51155,3.46240708191
 01/20  15:00:00,20.7764586168,2.35082401721,0.0,0.0,3.71167865564,13.077,48.44522626,23.9766357781,21.0077,3.46089048191
 01/20  16:00:00,20.7569433333,2.35082401721,0.0,0.0,3.71167865564,13.077,50.0504848343,27.6552947707,19.50715,2.8880400636
 01/20  17:00:00,20.6759929928,2.35082401721,0.0,0.0,3.71167865564,13.077,59.4685011921,33.4985285747,22.50825,3.4617226174
 01/20  18:00:00,28.2147326372,2.35082401721,0.0,0.0,3.71167865564,18.077,64.4017797487,34.8537306436,25.50935,4.03869910506
 01/20  19:00:00,28.2206018675,2.35082401721,0.0,0.0,3.71167865564,18.077,71.4987308443,40.2211575919,25.50935,5.76822325239
 01/20  20:00:00,28.2183627031,2.35082401721,0.0,0.0,3.71167865564,18.077,74.752429563,43.4730852215,25.50935,5.7699943415
 01/20  21:00:00,23.2074546193,2.35082401721,0.0,0.0,3.71167865564,13.077,72.366600973,44.6681436577,22.50825,5.19020731533
 01/20  22:00:00,23.1690930925,2.35082401721,0.0,0.0,3.71167865564,13.077,73.4410119375,46.6655478892,21.0077,5.76776404829
 01/20  23:00:00,23.1658459239,2.35082401721,0.0,0.0,3.71167865564,13.077,76.2161473107,53.59654632,18.0066,4.61300099072
 01/20  24:00:00,24.3691864848,2.35082401721,0.0,0.0,3.71167865564,13.077,60.6238410585,55.3099763937,3.0011,2.31276466481
 01/21  01:00:00,13.8927117806,2.35082401721,0.0,0.0,1.85583932782,5.577,68.1061002882,62.792645374,3.0011,2.31235491425
 01/21  02:00:00,9.45790042376,0.0,0.0,0.0,0.618613109274,5.0,3.59319172235,0.0,3.0011,0.592091722355
 01/21  03:00:00,9.47510671688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  04:00:00,9.48845915457,0.0,0.0,0.0,0.618613109274,5.0,3.59314586116,0.0,3.0011,0.59204586116
 01/21  05:00:00,9.6374821879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  06:00:00,13.8389640122,2.35082401721,0.0,0.0,1.85583932782,5.577,78.0446213484,72.950919544,4.50165,0.592051804476
 01/21  07:00:00,28.3182021469,2.35082401721,0.0,0.0,3.71167865564,18.077,81.3308551134,66.6604879311,13.50495,1.16541718232
 01/21  08:00:00,27.6342886545,2.35082401721,0.0,0.0,3.71167865564,18.077,89.8919691947,67.1458230084,21.0077,1.73844618629
 01/21  09:00:00,20.7371557786,2.35082401721,0.0,0.0,3.71167865564,13.077,86.5192553275,69.7751693753,15.0055,1.73858595219
 01/21  10:00:00,20.7475526876,2.35082401721,0.0,0.0,3.71167865564,13.077,87.0670839027,66.8701542592,15.0055,5.19142964343
 01/21  11:00:00,25.7402659695,2.35082401721,0.0,0.0,3.71167865564,18.077,96.8583637001,59.2313955485,33.0121,4.61486815163
 01/21  12:00:00,26.9022628761,2.35082401721,0.0,0.0,3.71167865564,18.077,96.6288993672,50.9224513377,40.51485,5.19159802953
 01/21  13:00:00,25.9709933588,2.35082401721,0.0,0.0,3.71167865564,18.077,86.2461635008,45.0418873787,36.0132,5.19107612208
 01/21  14:00:00,25.7699720208,2.35082401721,0.0,0.0,3.71167865564,18.077,73.9817039381,37.8558236771,31.51155,4.61433026101
 01/21  15:00:00,20.7681564135,2.35082401721,0.0,0.0,3.71167865564,13.077,60.2015880378,35.156316711,21.0077,4.03757132679
 01/21  16:00:00,20.7496513848,2.35082401721,0.0,0.0,3.71167865564,13.077,59.4155123811,35.8704632993,19.50715,4.03789908179
 01/21  17:00:00,20.6690810935,2.35082401721,0.0,0.0,3.71167865564,13.077,70.9125945923,44.3674405975,22.50825,4.03690399476
 01/21  18:00:00,28.2022403168,2.35082401721,0.0,0.0,3.71167865564,18.077,81.485492935,51.9371363241,25.50935,4.03900661089
 01/21  19:00:00,28.207755616,2.35082401721,0.0,0.0,3.71167865564,18.077,85.1341964145,53.8562133308,25.50935,5.76863308372
 01/21  20:00:00,28.3509805792,2.35082401721,0.0,0.0,3.71167865564,18.077,85.6730225042,54.9706031067,25.50935,5.19306939749
 01/21  21:00:00,23.3326861591,2.35082401721,0.0,0.0,3.71167865564,13.077,84.7015480347,57.0028007974,22.50825,5.19049723734
 01/21  22:00:00,23.2677578136,2.35082401721,0.0,0.0,3.71167865564,13.077,83.714429495,56.9382955322,21.0077,5.7684339628
 01/21  23:00:00,23.1648185544,2.35082401721,0.0,0.0,3.71167865564,13.077,79.9582525242,57.9132630539,18.0066,4.0383894703
 01/21  24:00:00,24.3692039029,2.35082401721,0.0,0.0,3.71167865564,13.077,67.0499782927,61.1617228301,3.0011,2.88715546254
 01/22  01:00:00,13.8934893899,2.35082401721,0.0,0.0,1.85583932782,5.577,74.9498933138,69.0630208053,3.0011,2.88577250851
 01/22  02:00:00,9.45330150235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.46937937577,0.0,0.0,0.0,0.618613109274,5.0,3.59318429365,0.0,3.0011,0.592084293655
 01/22  04:00:00,9.48201092745,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,9.63194484765,0.0,0.0,0.0,0.618613109274,5.0,3.59319017764,0.0,3.0011,0.59209017764
 01/22  06:00:00,13.8379847471,2.35082401721,0.0,0.0,1.85583932782,5.577,79.2331740006,74.7115240006,4.50165,0.02
 01/22  07:00:00,28.3181827956,2.35082401721,0.0,0.0,3.71167865564,18.077,82.9340125382,67.6910925064,13.50495,1.7379700318
 01/22  08:00:00,27.0020618552,2.35082401721,0.0,0.0,3.71167865564,18.077,86.911812354,64.1658218325,21.0077,1.73829052153
 01/22  09:00:00,20.7374224203,2.35082401721,0.0,0.0,3.71167865564,13.077,78.9547046912,62.2106530262,15.0055,1.73855166507
 01/22  10:00:00,20.7477642571,2.35082401721,0.0,0.0,3.71167865564,13.077,75.7747893946,59.0307097214,15.0055,1.73857967318
 01/22  11:00:00,25.7411569262,2.35082401721,0.0,0.0,3.71167865564,18.077,91.357627722,53.1537058263,33.0121,5.19182189563
 01/22  12:00:00,26.9028923871,2.35082401721,0.0,0.0,3.71167865564,18.077,93.3045998455,47.5980302077,40.51485,5.19171963773
 01/22  13:00:00,25.9683375847,2.35082401721,0.0,0.0,3.71167865564,18.077,84.4067805149,44.3549003527,36.0132,4.03868016222
 01/22  14:00:00,25.7663119297,2.35082401721,0.0,0.0,3.71167865564,18.077,77.067890508,41.5183710341,31.51155,4.03796947387
 01/22  15:00:00,20.7631695872,2.35082401721,0.0,0.0,3.71167865564,13.077,66.9336472575,42.4647991951,21.0077,3.46114806237
 01/22  16:00:00,20.7483048126,2.35082401721,0.0,0.0,3.71167865564,13.077,66.823546384,44.4286441057,19.50715,2.88775227829
 01/22  17:00:00,20.6670814994,2.35082401721,0.0,0.0,3.71167865564,13.077,74.8987007622,48.9288226543,22.50825,3.46162810791
 01/22  18:00:00,28.2004291798,2.35082401721,0.0,0.0,3.71167865564,18.077,82.8540624994,53.3058154478,25.50935,4.03889705164
 01/22  19:00:00,28.2058144219,2.35082401721,0.0,0.0,3.71167865564,18.077,84.4004985069,53.6997873065,25.50935,5.19136120041
 01/22  20:00:00,28.3492125333,2.35082401721,0.0,0.0,3.71167865564,18.077,84.6413282967,53.9409512153,25.50935,5.1910270814
 01/22  21:00:00,23.3317613166,2.35082401721,0.0,0.0,3.71167865564,13.077,82.8131751114,56.266913638,22.50825,4.03801147339
 01/22  22:00:00,23.267864119,2.35082401721,0.0,0.0,3.71167865564,13.077,83.7848938918,57.5863978295,21.0077,5.19079606224
 01/22  23:00:00,23.1648728426,2.35082401721,0.0,0.0,3.71167865564,13.077,81.3174163811,59.2725664731,18.0066,4.03824990804
 01/22  24:00:00,24.3692062662,2.35082401721,0.0,0.0,3.71167865564,13.077,68.5583194436,63.2460322897,3.0011,2.3111871539
 01/23  01:00:00,13.8937241448,2.35082401721,0.0,0.0,1.85583932782,5.577,76.3118062953,71.5725377524,3.0011,1.73816854292
 01/23  02:00:00,9.45099036844,0.0,0.0,0.0,0.618613109274,5.0,3.59319204031,0.0,3.0011,0.592092040308
 01/23  03:00:00,9.46646520445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  04:00:00,9.47881819206,0.0,0.0,0.0,0.618613109274,5.0,3.59319057652,0.0,3.0011,0.592090576518
 01/23  05:00:00,9.62784960119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.8367511387,2.35082401721,0.0,0.0,1.85583932782,5.577,81.6435102666,76.5498939183,4.50165,0.591966348312
 01/23  07:00:00,28.3181497631,2.35082401721,0.0,0.0,3.71167865564,18.077,86.0006026295,70.7572234279,13.50495,1.73842920153
 01/23  08:00:00,27.0019523813,2.35082401721,0.0,0.0,3.71167865564,18.077,92.8488220365,66.0709651749,21.0077,5.77015686159
 01/23  09:00:00,20.7378375148,2.35082401721,0.0,0.0,3.71167865564,13.077,84.3057029419,63.531623812,15.0055,5.76857912994
 01/23  10:00:00,20.7482482945,2.35082401721,0.0,0.0,3.71167865564,13.077,80.8739267652,61.2534838464,15.0055,4.61494291879
 01/23  11:00:00,25.7423480015,2.35082401721,0.0,0.0,3.71167865564,18.077,90.3236697701,53.2727801233,33.0121,4.03878964679
 01/23  12:00:00,26.903315731,2.35082401721,0.0,0.0,3.71167865564,18.077,92.5820339992,47.452268199,40.51485,4.61491580022
 01/23  13:00:00,25.9698807998,2.35082401721,0.0,0.0,3.71167865564,18.077,82.0511003224,41.9993349466,36.0132,4.03856537579
 01/23  14:00:00,25.7694290159,2.35082401721,0.0,0.0,3.71167865564,18.077,74.8457331301,39.2982006209,31.51155,4.0359825092
 01/23  15:00:00,20.7640063158,2.35082401721,0.0,0.0,3.71167865564,13.077,65.9488481142,42.0533349945,21.0077,2.8878131197
 01/23  16:00:00,20.7483110758,2.35082401721,0.0,0.0,3.71167865564,13.077,70.240515691,47.2719620376,19.50715,3.46140365344
 01/23  17:00:00,20.6669450606,2.35082401721,0.0,0.0,3.71167865564,13.077,75.2383207837,49.8420578615,22.50825,2.88801292224
 01/23  18:00:00,28.2022925591,2.35082401721,0.0,0.0,3.71167865564,18.077,80.4640908111,50.9161657473,25.50935,4.03857506377
 01/23  19:00:00,28.2072604511,2.35082401721,0.0,0.0,3.71167865564,18.077,83.9253139356,52.6471764828,25.50935,5.7687874528
 01/23  20:00:00,28.3501080365,2.35082401721,0.0,0.0,3.71167865564,18.077,86.1460591784,54.2909604364,25.50935,6.34574874202
 01/23  21:00:00,23.3319159157,2.35082401721,0.0,0.0,3.71167865564,13.077,82.9644299541,55.8404013254,22.50825,4.61577862866
 01/23  22:00:00,23.2677529234,2.35082401721,0.0,0.0,3.71167865564,13.077,83.8429853746,57.0668966459,21.0077,5.76838872874
 01/23  23:00:00,23.1648244101,2.35082401721,0.0,0.0,3.71167865564,13.077,82.4745263722,59.8533968553,18.0066,4.61452951683
 01/23  24:00:00,24.3692145513,2.35082401721,0.0,0.0,3.71167865564,13.077,68.0525493708,62.1655070812,3.0011,2.88594228959
 01/24  01:00:00,13.8937151295,2.35082401721,0.0,0.0,1.85583932782,5.577,73.1641515315,67.8517871167,3.0011,2.31126441483
 01/24  02:00:00,9.45237240227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  03:00:00,9.46735141942,0.0,0.0,0.0,0.618613109274,5.0,3.59318512636,0.0,3.0011,0.592085126362
 01/24  04:00:00,9.47938950373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.1467313806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  06:00:00,14.3477250559,2.35082401721,0.0,0.0,1.85583932782,5.577,80.97802689,75.884285881,4.50165,0.592091009026
 01/24  07:00:00,28.5467310256,2.35082401721,0.0,0.0,3.71167865564,18.077,84.1916976927,68.9485388353,13.50495,1.73820885742
 01/24  08:00:00,27.0020571945,2.35082401721,0.0,0.0,3.71167865564,18.077,90.7839339772,64.0062513273,21.0077,5.76998264993
 01/24  09:00:00,20.7377970337,2.35082401721,0.0,0.0,3.71167865564,13.077,84.7561996764,63.9823310307,15.0055,5.76836864571
 01/24  10:00:00,20.7481131084,2.35082401721,0.0,0.0,3.71167865564,13.077,81.8457733733,62.225532345,15.0055,4.61474102838
 01/24  11:00:00,25.7408905489,2.35082401721,0.0,0.0,3.71167865564,18.077,89.8145977885,52.763800342,33.0121,4.03869744644
 01/24  12:00:00,26.9012886797,2.35082401721,0.0,0.0,3.71167865564,18.077,90.5942406363,45.4642027538,40.51485,4.61518788252
 01/24  13:00:00,25.9688083998,2.35082401721,0.0,0.0,3.71167865564,18.077,79.4424940573,38.8164123348,36.0132,4.6128817225
 01/24  14:00:00,25.7694763189,2.35082401721,0.0,0.0,3.71167865564,18.077,72.5944461612,37.6200190934,31.51155,3.46287706783
 01/24  15:00:00,20.7646530975,2.35082401721,0.0,0.0,3.71167865564,13.077,64.2306232333,40.3353356348,21.0077,2.88758759852
 01/24  16:00:00,20.7486798144,2.35082401721,0.0,0.0,3.71167865564,13.077,67.0845090556,44.1159108889,19.50715,3.46144816666
 01/24  17:00:00,20.6671707477,2.35082401721,0.0,0.0,3.71167865564,13.077,72.4332069423,47.0368345407,22.50825,2.88812240156
 01/24  18:00:00,28.2035732512,2.35082401721,0.0,0.0,3.71167865564,18.077,75.9743221289,45.8520841951,25.50935,4.61288793385
 01/24  19:00:00,28.208702549,2.35082401721,0.0,0.0,3.71167865564,18.077,78.1485281451,47.445987096,25.50935,5.19319104911
 01/24  20:00:00,28.2083666442,2.35082401721,0.0,0.0,3.71167865564,18.077,79.6201153854,47.7650262371,25.50935,6.34573914835
 01/24  21:00:00,23.1998700249,2.35082401721,0.0,0.0,3.71167865564,13.077,76.9970347601,49.2978925664,22.50825,5.19089219372
 01/24  22:00:00,23.1652722618,2.35082401721,0.0,0.0,3.71167865564,13.077,78.0558415869,51.2847084568,21.0077,5.76343313007
 01/24  23:00:00,23.1649696047,2.35082401721,0.0,0.0,3.71167865564,13.077,73.8946416782,51.2716983192,18.0066,4.61634335909
 01/24  24:00:00,24.3692037903,2.35082401721,0.0,0.0,3.71167865564,13.077,60.650489695,55.337096958,3.0011,2.312292737
 01/25  01:00:00,13.8937235498,2.35082401721,0.0,0.0,1.85583932782,5.577,69.8294322933,64.5164192617,3.0011,2.31191303159
 01/25  02:00:00,9.45541241601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.47261636402,0.0,0.0,0.0,0.618613109274,5.0,3.5931864824,0.0,3.0011,0.5920864824
 01/25  04:00:00,9.48655066288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.63694751435,0.0,0.0,0.0,0.618613109274,5.0,3.59319236291,0.0,3.0011,0.592092362913
 01/25  06:00:00,13.8391929273,2.35082401721,0.0,0.0,1.85583932782,5.577,74.2108060679,69.6891560679,4.50165,0.02
 01/25  07:00:00,28.3183506269,2.35082401721,0.0,0.0,3.71167865564,18.077,76.0097132155,60.7667768349,13.50495,1.73798638066
 01/25  08:00:00,27.0025064829,2.35082401721,0.0,0.0,3.71167865564,18.077,82.0657847561,54.712487196,21.0077,6.34559756004
 01/25  09:00:00,20.7381991739,2.35082401721,0.0,0.0,3.71167865564,13.077,74.6257913105,53.8519636051,15.0055,5.76832770542
 01/25  10:00:00,20.7484878127,2.35082401721,0.0,0.0,3.71167865564,13.077,71.6670381708,52.0469317029,15.0055,4.61460646794
 01/25  11:00:00,25.7431283836,2.35082401721,0.0,0.0,3.71167865564,18.077,82.6104344811,45.5595084436,33.0121,4.03882603752
 01/25  12:00:00,26.9033458831,2.35082401721,0.0,0.0,3.71167865564,18.077,86.832367569,41.7026064205,40.51485,4.61491114846
 01/25  13:00:00,25.971303271,2.35082401721,0.0,0.0,3.71167865564,18.077,77.5935652857,37.5417933098,36.0132,4.0385719758
 01/25  14:00:00,25.7718068502,2.35082401721,0.0,0.0,3.71167865564,18.077,69.6148750949,34.6413577315,31.51155,3.46196736344
 01/25  15:00:00,20.7688042008,2.35082401721,0.0,0.0,3.71167865564,13.077,62.0594157327,37.5906586774,21.0077,3.4610570553
 01/25  16:00:00,20.7509350854,2.35082401721,0.0,0.0,3.71167865564,13.077,62.7371797037,40.3424457082,19.50715,2.8875839955
 01/25  17:00:00,20.6703888361,2.35082401721,0.0,0.0,3.71167865564,13.077,66.9689363918,40.9991109631,22.50825,3.46157542869
 01/25  18:00:00,28.207563577,2.35082401721,0.0,0.0,3.71167865564,18.077,69.5787923254,40.0305491483,25.50935,4.03889317711
 01/25  19:00:00,28.2133038516,2.35082401721,0.0,0.0,3.71167865564,18.077,71.8651977405,40.5881383544,25.50935,5.76770938617
 01/25  20:00:00,28.3559916048,2.35082401721,0.0,0.0,3.71167865564,18.077,72.6850082971,41.4049783554,25.50935,5.77067994167
 01/25  21:00:00,23.3376373785,2.35082401721,0.0,0.0,3.71167865564,13.077,69.2300941804,41.5314620056,22.50825,5.19038217481
 01/25  22:00:00,23.2709099563,2.35082401721,0.0,0.0,3.71167865564,13.077,68.8027520186,42.0277689281,21.0077,5.76728309046
 01/25  23:00:00,23.1665330469,2.35082401721,0.0,0.0,3.71167865564,13.077,66.0226841169,43.4023834428,18.0066,4.61370067409
 01/25  24:00:00,24.3693946738,2.35082401721,0.0,0.0,3.71167865564,13.077,52.8390788747,46.9514243598,3.0011,2.88655451494
 01/26  01:00:00,13.8937175352,2.35082401721,0.0,0.0,1.85583932782,5.577,59.0510245916,54.3117372675,3.0011,1.73818732405
 01/26  02:00:00,9.464461529,0.0,0.0,0.0,0.618613109274,5.0,3.59319114868,0.0,3.0011,0.592091148684
 01/26  03:00:00,9.48444844065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.49732599405,0.0,0.0,0.0,0.618613109274,5.0,3.59314531793,0.0,3.0011,0.592045317935
 01/26  05:00:00,9.64706538242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  06:00:00,13.8421454562,2.35082401721,0.0,0.0,1.85583932782,5.577,63.9326370692,58.838935807,4.50165,0.592051262142
 01/26  07:00:00,28.3189106103,2.35082401721,0.0,0.0,3.71167865564,18.077,65.627746188,50.3845105857,13.50495,1.73828560235
 01/26  08:00:00,27.0057011048,2.35082401721,0.0,0.0,3.71167865564,18.077,73.4812031039,46.7032573211,21.0077,5.7702457828
 01/26  09:00:00,20.7397327058,2.35082401721,0.0,0.0,3.71167865564,13.077,67.5177230046,46.7444734674,15.0055,5.76774953719
 01/26  10:00:00,20.7519347542,2.35082401721,0.0,0.0,3.71167865564,13.077,62.9692826682,43.3488598526,15.0055,4.61492281555
 01/26  11:00:00,25.7476311204,2.35082401721,0.0,0.0,3.71167865564,18.077,74.3589443042,37.3077247142,33.0121,4.03911959001
 01/26  12:00:00,26.9097510933,2.35082401721,0.0,0.0,3.71167865564,18.077,77.2558631791,32.12598691,40.51485,4.61502626911
 01/26  13:00:00,25.9789100524,2.35082401721,0.0,0.0,3.71167865564,18.077,69.3339745223,28.708907698,36.0132,4.61186682422
 01/26  14:00:00,25.7798115241,2.35082401721,0.0,0.0,3.71167865564,18.077,61.3246375806,26.3507033803,31.51155,3.46238420033
 01/26  15:00:00,20.7778980101,2.35082401721,0.0,0.0,3.71167865564,13.077,52.0364405197,28.1409197025,21.0077,2.88782081721
 01/26  16:00:00,20.759633323,2.35082401721,0.0,0.0,3.71167865564,13.077,53.0528705912,30.0843262343,19.50715,3.4613943569
 01/26  17:00:00,20.6783807212,2.35082401721,0.0,0.0,3.71167865564,13.077,57.6529176285,32.2569740633,22.50825,2.8876935652
 01/26  18:00:00,28.2157810031,2.35082401721,0.0,0.0,3.71167865564,18.077,61.6475481188,31.5254457583,25.50935,4.61275236052
 01/26  19:00:00,28.221354835,2.35082401721,0.0,0.0,3.71167865564,18.077,63.7552100404,33.0524428563,25.50935,5.19341718415
 01/26  20:00:00,28.3650251439,2.35082401721,0.0,0.0,3.71167865564,18.077,66.5424403882,34.687417491,25.50935,6.3456728972
 01/26  21:00:00,23.3473202506,2.35082401721,0.0,0.0,3.71167865564,13.077,64.5067732394,36.8077028405,22.50825,5.1908203989
 01/26  22:00:00,23.2770002577,2.35082401721,0.0,0.0,3.71167865564,13.077,65.8476144116,39.0718619022,21.0077,5.7680525094
 01/26  23:00:00,23.1714634053,2.35082401721,0.0,0.0,3.71167865564,13.077,63.5258759157,40.9071936487,18.0066,4.612082267
 01/26  24:00:00,24.3711939953,2.35082401721,0.0,0.0,3.71167865564,13.077,44.1165068952,38.8027782374,3.0011,2.31262865778
 01/27  01:00:00,13.8942627118,2.35082401721,0.0,0.0,1.85583932782,5.577,50.0402311861,44.7271467583,3.0011,2.31198442774
 01/27  02:00:00,9.47174697567,0.0,0.0,0.0,0.618613109274,5.0,3.59315209872,0.0,3.0011,0.592052098723
 01/27  03:00:00,9.49355736902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  04:00:00,9.50764977969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.1767970888,0.0,0.0,0.0,0.618613109274,5.0,3.59315803153,0.0,3.0011,0.592058031526
 01/27  06:00:00,14.3581317806,2.35082401721,0.0,0.0,1.85583932782,5.577,53.6335568722,49.1119068722,4.50165,0.02
 01/27  07:00:00,28.5516734779,2.35082401721,0.0,0.0,3.71167865564,18.077,56.4117327141,41.1687378548,13.50495,1.73804485935
 01/27  08:00:00,27.0130476043,2.35082401721,0.0,0.0,3.71167865564,18.077,62.9571298206,35.604109127,21.0077,6.34532069361
 01/27  09:00:00,20.7492368073,2.35082401721,0.0,0.0,3.71167865564,13.077,56.2097002986,35.4360788578,15.0055,5.76812144083
 01/27  10:00:00,20.7611094885,2.35082401721,0.0,0.0,3.71167865564,13.077,53.5005005007,33.8799246161,15.0055,4.61507588464
 01/27  11:00:00,25.7594985134,2.35082401721,0.0,0.0,3.71167865564,18.077,62.4215306304,25.3704323915,33.0121,4.03899823884
 01/27  12:00:00,26.9215516402,2.35082401721,0.0,0.0,3.71167865564,18.077,67.0874450948,21.9585215139,40.51485,4.61407358091
 01/27  13:00:00,26.0010864208,2.35082401721,0.0,0.0,3.71167865564,18.077,56.06649322,16.015399115,36.0132,4.03789410498
 01/27  14:00:00,25.8242676854,2.35082401721,0.0,0.0,3.71167865564,18.077,47.5302700707,12.5556564591,31.51155,3.46306361163
 01/27  15:00:00,20.8239073591,2.35082401721,0.0,0.0,3.71167865564,13.077,39.7930529124,15.3242125233,21.0077,3.46114038902
 01/27  16:00:00,20.7935670666,2.35082401721,0.0,0.0,3.71167865564,13.077,41.806988806,18.8384862273,19.50715,3.46135257868
 01/27  17:00:00,20.7085502187,2.35082401721,0.0,0.0,3.71167865564,13.077,45.7441123095,20.3478561376,22.50825,2.88800617185
 01/27  18:00:00,28.2407144273,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7302411455,20.18232609,25.50935,4.03856505547
 01/27  19:00:00,28.2423721092,2.35082401721,0.0,0.0,3.71167865564,18.077,53.2440893509,21.9668936226,25.50935,5.76784572825
 01/27  20:00:00,28.2427889178,2.35082401721,0.0,0.0,3.71167865564,18.077,53.6114860072,21.7564041368,25.50935,6.34573187032
 01/27  21:00:00,23.2349225511,2.35082401721,0.0,0.0,3.71167865564,13.077,50.2303531913,23.1064941138,22.50825,4.61560907746
 01/27  22:00:00,23.1953743091,2.35082401721,0.0,0.0,3.71167865564,13.077,51.4205360245,24.6444355929,21.0077,5.76840043162
 01/27  23:00:00,23.1918535236,2.35082401721,0.0,0.0,3.71167865564,13.077,48.1721665595,25.5509255821,18.0066,4.61464097741
 01/27  24:00:00,24.388971602,2.35082401721,0.0,0.0,3.71167865564,13.077,34.2113428549,28.3241955064,3.0011,2.88604734849
 01/28  01:00:00,13.9052652351,2.35082401721,0.0,0.0,1.85583932782,5.577,40.2936198465,34.9811485981,3.0011,2.31137124837
 01/28  02:00:00,9.49157617479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.5170463089,0.0,0.0,0.0,0.618613109274,5.0,3.5931588088,0.0,3.0011,0.592058808799
 01/28  04:00:00,9.53149703193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.68267187604,0.0,0.0,0.0,0.618613109274,5.0,3.59316473328,0.0,3.0011,0.592064733283
 01/28  06:00:00,13.8594062788,2.35082401721,0.0,0.0,1.85583932782,5.577,42.9490013996,38.4273513996,4.50165,0.02
 01/28  07:00:00,28.3334478349,2.35082401721,0.0,0.0,3.71167865564,18.077,47.5706907227,32.3274407415,13.50495,1.73829998126
 01/28  08:00:00,27.0232548201,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2504271116,29.504438155,21.0077,1.73828895659
 01/28  09:00:00,20.756348697,2.35082401721,0.0,0.0,3.71167865564,13.077,47.9483683344,31.2044144711,15.0055,1.73845386326
 01/28  10:00:00,20.7663734157,2.35082401721,0.0,0.0,3.71167865564,13.077,49.6343843442,29.4381935071,15.0055,5.19069083702
 01/28  11:00:00,25.7661087385,2.35082401721,0.0,0.0,3.71167865564,18.077,62.5988624881,24.9721749604,33.0121,4.61458752771
 01/28  12:00:00,26.9340571109,2.35082401721,0.0,0.0,3.71167865564,18.077,66.5595163637,20.8524547611,40.51485,5.19221160266
 01/28  13:00:00,26.0107955173,2.35082401721,0.0,0.0,3.71167865564,18.077,59.3255223778,18.1203429518,36.0132,5.19197942597
 01/28  14:00:00,25.8091453749,2.35082401721,0.0,0.0,3.71167865564,18.077,54.5990595888,18.4736323726,31.51155,4.61387721628
 01/28  15:00:00,20.8047242844,2.35082401721,0.0,0.0,3.71167865564,13.077,46.4112039211,21.3651423191,21.0077,4.03836160203
 01/28  16:00:00,20.7796794753,2.35082401721,0.0,0.0,3.71167865564,13.077,47.5223789318,23.9768697449,19.50715,4.03835918686
 01/28  17:00:00,20.6957443892,2.35082401721,0.0,0.0,3.71167865564,13.077,52.3137724194,25.7687847933,22.50825,4.03673762608
 01/28  18:00:00,27.5986613446,2.35082401721,0.0,0.0,3.71167865564,18.077,55.6491086036,26.1014958934,25.50935,4.03826271022
 01/28  19:00:00,28.2363573396,2.35082401721,0.0,0.0,3.71167865564,18.077,56.1903007378,24.912733011,25.50935,5.76821772688
 01/28  20:00:00,28.3803075129,2.35082401721,0.0,0.0,3.71167865564,18.077,55.5822681018,24.8799992627,25.50935,5.19291883908
 01/28  21:00:00,23.362283084,2.35082401721,0.0,0.0,3.71167865564,13.077,54.2070218608,26.5076500445,22.50825,5.19112181636
 01/28  22:00:00,23.2944273953,2.35082401721,0.0,0.0,3.71167865564,13.077,54.0925245081,27.3166254945,21.0077,5.76819901364
 01/28  23:00:00,23.1876367734,2.35082401721,0.0,0.0,3.71167865564,13.077,50.5525699415,28.5084053667,18.0066,4.03756457477
 01/28  24:00:00,24.3835162088,2.35082401721,0.0,0.0,3.71167865564,13.077,38.1722745978,31.7098204957,3.0011,3.46135410208
 01/29  01:00:00,13.8996342977,2.35082401721,0.0,0.0,1.85583932782,5.577,43.8163757285,38.5027626171,3.0011,2.31251311139
 01/29  02:00:00,9.48438531979,0.0,0.0,0.0,0.618613109274,5.0,3.59319037712,0.0,3.0011,0.592090377118
 01/29  03:00:00,9.50517033799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  04:00:00,9.51453433672,0.0,0.0,0.0,0.618613109274,5.0,3.5931962644,0.0,3.0011,0.5920962644
 01/29  05:00:00,9.66286188619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  06:00:00,13.8460150205,2.35082401721,0.0,0.0,1.85583932782,5.577,59.0469810945,53.9532547628,4.50165,0.59207633175
 01/29  07:00:00,28.3200781228,2.35082401721,0.0,0.0,3.71167865564,18.077,64.2392371617,48.9962354553,13.50495,1.73805170643
 01/29  08:00:00,27.0069168088,2.35082401721,0.0,0.0,3.71167865564,18.077,68.9375382511,46.1916174906,21.0077,1.73822076044
 01/29  09:00:00,20.7409404929,2.35082401721,0.0,0.0,3.71167865564,13.077,63.4502443061,46.7062849307,15.0055,1.73845937537
 01/29  10:00:00,20.7516244489,2.35082401721,0.0,0.0,3.71167865564,13.077,57.7098046516,40.9657232997,15.0055,1.7385813518
 01/29  11:00:00,25.7528770632,2.35082401721,0.0,0.0,3.71167865564,18.077,72.1174111611,34.4879645877,33.0121,4.61734657339
 01/29  12:00:00,26.9169282889,2.35082401721,0.0,0.0,3.71167865564,18.077,76.5351072703,30.8285314513,40.51485,5.19172581902
 01/29  13:00:00,25.9843922117,2.35082401721,0.0,0.0,3.71167865564,18.077,67.9600438467,27.3344259995,36.0132,4.61241784725
 01/29  14:00:00,25.7818461962,2.35082401721,0.0,0.0,3.71167865564,18.077,61.0994707841,25.5494011104,31.51155,4.03851967368
 01/29  15:00:00,20.7787331416,2.35082401721,0.0,0.0,3.71167865564,13.077,53.1700951853,29.2746166492,21.0077,2.88777853605
 01/29  16:00:00,20.7602072668,2.35082401721,0.0,0.0,3.71167865564,13.077,56.4286525998,33.4598067794,19.50715,3.46169582042
 01/29  17:00:00,20.6774077969,2.35082401721,0.0,0.0,3.71167865564,13.077,62.012906344,36.6166189171,22.50825,2.88803742687
 01/29  18:00:00,27.5808767982,2.35082401721,0.0,0.0,3.71167865564,18.077,71.8402664918,41.7177725985,25.50935,4.61314389328
 01/29  19:00:00,28.2187031625,2.35082401721,0.0,0.0,3.71167865564,18.077,71.682941881,40.9824265067,25.50935,5.19116537434
 01/29  20:00:00,28.3616749977,2.35082401721,0.0,0.0,3.71167865564,18.077,72.2081672298,42.0826179379,25.50935,4.61619929197
 01/29  21:00:00,23.3402900977,2.35082401721,0.0,0.0,3.71167865564,13.077,72.4512746094,45.3309689952,22.50825,4.61205561426
 01/29  22:00:00,23.2704732649,2.35082401721,0.0,0.0,3.71167865564,13.077,75.3787989701,49.1807326888,21.0077,5.19036628124
 01/29  23:00:00,23.1652815024,2.35082401721,0.0,0.0,3.71167865564,13.077,73.2953330744,51.2504401805,18.0066,4.03829289392
 01/29  24:00:00,24.3692063794,2.35082401721,0.0,0.0,3.71167865564,13.077,60.433397136,55.1209896986,3.0011,2.3113074374
 01/30  01:00:00,13.8926699619,2.35082401721,0.0,0.0,1.85583932782,5.577,66.450683025,61.7110137779,3.0011,1.73856924704
 01/30  02:00:00,9.46129799407,0.0,0.0,0.0,0.618613109274,5.0,3.59318972242,0.0,3.0011,0.59208972242
 01/30  03:00:00,9.4801000862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  04:00:00,9.49319609539,0.0,0.0,0.0,0.618613109274,5.0,3.5931734972,0.0,3.0011,0.592073497204
 01/30  05:00:00,9.64382700101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  06:00:00,13.8411548828,2.35082401721,0.0,0.0,1.85583932782,5.577,69.6178003276,64.524070931,4.50165,0.592079396558
 01/30  07:00:00,28.3184976089,2.35082401721,0.0,0.0,3.71167865564,18.077,72.8542360548,57.6110610556,13.50495,1.73822499924
 01/30  08:00:00,27.0028053077,2.35082401721,0.0,0.0,3.71167865564,18.077,80.9608184256,54.1827712475,21.0077,5.77034717808
 01/30  09:00:00,20.738658585,2.35082401721,0.0,0.0,3.71167865564,13.077,73.0184515129,52.2448086583,15.0055,5.76814285466
 01/30  10:00:00,20.7514016944,2.35082401721,0.0,0.0,3.71167865564,13.077,69.6104641183,49.9895588691,15.0055,4.61540524918
 01/30  11:00:00,25.747376192,2.35082401721,0.0,0.0,3.71167865564,18.077,81.810123372,44.759172555,33.0121,4.03885081695
 01/30  12:00:00,26.9120666728,2.35082401721,0.0,0.0,3.71167865564,18.077,83.0942950761,37.9645580691,40.51485,4.61488700702
 01/30  13:00:00,25.981434684,2.35082401721,0.0,0.0,3.71167865564,18.077,74.3786317292,33.7534316441,36.0132,4.61200008505
 01/30  14:00:00,25.7775069583,2.35082401721,0.0,0.0,3.71167865564,18.077,70.3166630122,35.3418825158,31.51155,3.46323049633
 01/30  15:00:00,20.7726204894,2.35082401721,0.0,0.0,3.71167865564,13.077,62.5455633042,38.0769539526,21.0077,3.46090935158
 01/30  16:00:00,20.7540183118,2.35082401721,0.0,0.0,3.71167865564,13.077,59.7163642319,37.3213356062,19.50715,2.88787862565
 01/30  17:00:00,20.6750115427,2.35082401721,0.0,0.0,3.71167865564,13.077,63.2552456432,37.2854311677,22.50825,3.46156447547
 01/30  18:00:00,27.5794514343,2.35082401721,0.0,0.0,3.71167865564,18.077,66.9153082436,37.3674231788,25.50935,4.03853506481
 01/30  19:00:00,28.2159433028,2.35082401721,0.0,0.0,3.71167865564,18.077,69.5575989901,38.2797801378,25.50935,5.76846885228
 01/30  20:00:00,28.3587184275,2.35082401721,0.0,0.0,3.71167865564,18.077,70.9879640324,39.7086578456,25.50935,5.76995618687
 01/30  21:00:00,23.3405865629,2.35082401721,0.0,0.0,3.71167865564,13.077,70.7833019098,43.0845264421,22.50825,5.19052546773
 01/30  22:00:00,23.2717371287,2.35082401721,0.0,0.0,3.71167865564,13.077,69.2424719487,42.4668748163,21.0077,5.76789713237
 01/30  23:00:00,23.1674853033,2.35082401721,0.0,0.0,3.71167865564,13.077,66.0979967631,43.4780183531,18.0066,4.61337841002
 01/30  24:00:00,24.3694538152,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9014931525,43.01419006,3.0011,2.8862030925
 01/31  01:00:00,13.8934646592,2.35082401721,0.0,0.0,1.85583932782,5.577,52.1063293125,47.3664373314,3.0011,1.73879198116
 01/31  02:00:00,9.46957786518,0.0,0.0,0.0,0.618613109274,5.0,3.59319131958,0.0,3.0011,0.592091319579
 01/31  03:00:00,9.4937226477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.51101277781,0.0,0.0,0.0,0.618613109274,5.0,3.59317139742,0.0,3.0011,0.59207139742
 01/31  05:00:00,10.1819544565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.3619911525,2.35082401721,0.0,0.0,1.85583932782,5.577,43.2925319718,38.1988046572,4.50165,0.59207731458
 01/31  07:00:00,28.5551389606,2.35082401721,0.0,0.0,3.71167865564,18.077,48.055540472,32.812368684,13.50495,1.73822178803
 01/31  08:00:00,27.0172018059,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3621740479,28.5841026785,21.0077,5.7703713694
 01/31  09:00:00,20.7540475741,2.35082401721,0.0,0.0,3.71167865564,13.077,48.6072220035,27.8332376925,15.0055,5.76848431102
 01/31  10:00:00,20.7655876782,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0445587567,27.4246687842,15.0055,4.61438997245
 01/31  11:00:00,25.7796711953,2.35082401721,0.0,0.0,3.71167865564,18.077,57.2603767464,20.2099510817,33.0121,4.0383256647
 01/31  12:00:00,26.9537511606,2.35082401721,0.0,0.0,3.71167865564,18.077,56.0365141443,10.9064925427,40.51485,4.61517160161
 01/31  13:00:00,26.0617870823,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0332104065,4.40688670822,36.0132,4.61312369833
 01/31  14:00:00,25.8732198255,2.35082401721,0.0,0.0,3.71167865564,18.077,37.2051700068,2.23051329123,31.51155,3.46310671556
 01/31  15:00:00,20.8735612935,2.35082401721,0.0,0.0,3.71167865564,13.077,28.461594924,3.99254727367,21.0077,3.4613476503
 01/31  16:00:00,20.8535003118,2.35082401721,0.0,0.0,3.71167865564,13.077,27.7962214082,5.40125637673,19.50715,2.88781503144
 01/31  17:00:00,20.762128828,2.35082401721,0.0,0.0,3.71167865564,13.077,33.8344654369,7.86443317798,22.50825,3.46178225895
 01/31  18:00:00,27.6538168359,2.35082401721,0.0,0.0,3.71167865564,18.077,38.8234306287,9.27511825973,25.50935,4.038962369
 01/31  19:00:00,28.2840564251,2.35082401721,0.0,0.0,3.71167865564,18.077,42.5955199997,11.317420676,25.50935,5.76874932368
 01/31  20:00:00,28.2697368892,2.35082401721,0.0,0.0,3.71167865564,18.077,46.0592450999,14.7796336092,25.50935,5.77026149061
 01/31  21:00:00,23.2427929866,2.35082401721,0.0,0.0,3.71167865564,13.077,47.3154413117,19.6163690527,22.50825,5.190822259
 01/31  22:00:00,23.1887185466,2.35082401721,0.0,0.0,3.71167865564,13.077,52.6466543667,25.8707440198,21.0077,5.76821034688
 01/31  23:00:00,23.1776209769,2.35082401721,0.0,0.0,3.71167865564,13.077,56.8868865032,34.2659439183,18.0066,4.61434258495
 01/31  24:00:00,24.370746747,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1832673545,44.2954904348,3.0011,2.88667691973
 02/01  01:00:00,13.8901750018,2.35082401721,0.0,0.0,1.85583932782,5.577,63.9223531436,58.6090997283,3.0011,2.31215341533
 02/01  02:00:00,9.46246261164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  03:00:00,9.47705102471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.48452321896,0.0,0.0,0.0,0.618613109274,5.0,3.59319212848,0.0,3.0011,0.592092128476
 02/01  05:00:00,9.62966032511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.8365051564,2.35082401721,0.0,0.0,1.85583932782,5.577,94.9786843952,89.8849449783,4.50165,0.592089416963
 02/01  07:00:00,28.3178028813,2.35082401721,0.0,0.0,3.71167865564,18.077,96.9243263874,81.6812077495,13.50495,1.73816863789
 02/01  08:00:00,27.0013245364,2.35082401721,0.0,0.0,3.71167865564,18.077,104.26268124,77.4843153821,21.0077,5.77066585825
 02/01  09:00:00,20.736904023,2.35082401721,0.0,0.0,3.71167865564,13.077,96.95582509,76.1816036701,15.0055,5.76872141988
 02/01  10:00:00,20.747360489,2.35082401721,0.0,0.0,3.71167865564,13.077,91.72539387,72.104335447,15.0055,4.61555842298
 02/01  11:00:00,25.7377512355,2.35082401721,0.0,0.0,3.71167865564,18.077,101.669383406,64.6182467946,33.0121,4.03903661188
 02/01  12:00:00,26.8964710925,2.35082401721,0.0,0.0,3.71167865564,18.077,101.229893248,55.5255789727,40.51485,5.18946427554
 02/01  13:00:00,25.9625471749,2.35082401721,0.0,0.0,3.71167865564,18.077,87.6836617585,47.631696699,36.0132,4.03876505951
 02/01  14:00:00,25.7614661998,2.35082401721,0.0,0.0,3.71167865564,18.077,82.4736734857,47.4993650856,31.51155,3.46275840001
 02/01  15:00:00,20.7617031102,2.35082401721,0.0,0.0,3.71167865564,13.077,75.3939621083,50.9256863338,21.0077,3.46057577449
 02/01  16:00:00,20.7472676175,2.35082401721,0.0,0.0,3.71167865564,13.077,76.2447856902,53.8496329321,19.50715,2.88800275809
 02/01  17:00:00,20.665978778,2.35082401721,0.0,0.0,3.71167865564,13.077,83.4166015702,57.4466148095,22.50825,3.46173676072
 02/01  18:00:00,27.5664541538,2.35082401721,0.0,0.0,3.71167865564,18.077,90.5169479138,60.9686358055,25.50935,4.03896210834
 02/01  19:00:00,28.2018629808,2.35082401721,0.0,0.0,3.71167865564,18.077,94.8355231078,63.5573395912,25.50935,5.76883351669
 02/01  20:00:00,28.3451636202,2.35082401721,0.0,0.0,3.71167865564,18.077,95.8897328797,64.6092364141,25.50935,5.77114646559
 02/01  21:00:00,23.3306207158,2.35082401721,0.0,0.0,3.71167865564,13.077,95.808913388,68.1096504166,22.50825,5.19101297143
 02/01  22:00:00,23.267412366,2.35082401721,0.0,0.0,3.71167865564,13.077,96.7562283343,69.9809338895,21.0077,5.76759444478
 02/01  23:00:00,23.1643818763,2.35082401721,0.0,0.0,3.71167865564,13.077,96.3928846219,73.7719509704,18.0066,4.61433365151
 02/01  24:00:00,24.3692228196,2.35082401721,0.0,0.0,3.71167865564,13.077,81.4256949557,75.538156483,3.0011,2.88643847267
 02/02  01:00:00,13.8942053336,2.35082401721,0.0,0.0,1.85583932782,5.577,88.2223182725,82.909955163,3.0011,2.31126310951
 02/02  02:00:00,9.44406993624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.45525209251,0.0,0.0,0.0,0.618613109274,5.0,3.59318448287,0.0,3.0011,0.592084482867
 02/02  04:00:00,9.46601799259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  05:00:00,9.61572683101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.8334168163,2.35082401721,0.0,0.0,1.85583932782,5.577,95.9638599355,90.8701195488,4.50165,0.592090386647
 02/02  07:00:00,28.317830169,2.35082401721,0.0,0.0,3.71167865564,18.077,96.9135924263,81.670408155,13.50495,1.73823427124
 02/02  08:00:00,27.0013664375,2.35082401721,0.0,0.0,3.71167865564,18.077,104.706290326,77.3533385451,21.0077,6.34525178117
 02/02  09:00:00,20.7366821594,2.35082401721,0.0,0.0,3.71167865564,13.077,96.9891545199,76.7904496304,15.0055,5.19320488958
 02/02  10:00:00,20.7469524339,2.35082401721,0.0,0.0,3.71167865564,13.077,93.4456068701,73.8249276077,15.0055,4.61517926234
 02/02  11:00:00,25.7377812156,2.35082401721,0.0,0.0,3.71167865564,18.077,106.497288876,68.8719618351,33.0121,4.6132270404
 02/02  12:00:00,26.8931587862,2.35082401721,0.0,0.0,3.71167865564,18.077,106.055122631,60.9250439286,40.51485,4.61522870253
 02/02  13:00:00,25.9577595184,2.35082401721,0.0,0.0,3.71167865564,18.077,94.0237819041,53.97156697,36.0132,4.03901493415
 02/02  14:00:00,25.7575667107,2.35082401721,0.0,0.0,3.71167865564,18.077,86.9708464869,51.996149975,31.51155,3.46314651188
 02/02  15:00:00,20.7600541336,2.35082401721,0.0,0.0,3.71167865564,13.077,77.6646102537,53.1959199224,21.0077,3.4609903313
 02/02  16:00:00,20.747122683,2.35082401721,0.0,0.0,3.71167865564,13.077,75.8174344552,53.4222601385,19.50715,2.88802431673
 02/02  17:00:00,20.6659680666,2.35082401721,0.0,0.0,3.71167865564,13.077,81.082369992,55.1122004955,22.50825,3.4619194965
 02/02  18:00:00,27.5654939798,2.35082401721,0.0,0.0,3.71167865564,18.077,85.4168513391,55.8685508658,25.50935,4.0389504733
 02/02  19:00:00,28.2007112277,2.35082401721,0.0,0.0,3.71167865564,18.077,91.2485186016,59.9704859281,25.50935,5.76868267346
 02/02  20:00:00,28.343921438,2.35082401721,0.0,0.0,3.71167865564,18.077,94.510196366,62.6546335557,25.50935,6.3462128103
 02/02  21:00:00,23.3302687684,2.35082401721,0.0,0.0,3.71167865564,13.077,94.0032841269,66.304153556,22.50825,5.19088057088
 02/02  22:00:00,23.2674502543,2.35082401721,0.0,0.0,3.71167865564,13.077,94.9210759484,68.7204028358,21.0077,5.19297311258
 02/02  23:00:00,23.1645177595,2.35082401721,0.0,0.0,3.71167865564,13.077,93.4484316249,70.8265579291,18.0066,4.61527369576
 02/02  24:00:00,24.3692034941,2.35082401721,0.0,0.0,3.71167865564,13.077,77.8688610826,71.9818439421,3.0011,2.88591714052
 02/03  01:00:00,13.8941918581,2.35082401721,0.0,0.0,1.85583932782,5.577,84.9974523639,79.6846125939,3.0011,2.31173977
 02/03  02:00:00,9.44316132365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  03:00:00,9.4537014684,0.0,0.0,0.0,0.618613109274,5.0,3.59319567299,0.0,3.0011,0.592095672987
 02/03  04:00:00,9.46509605962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  05:00:00,10.1338409597,0.0,0.0,0.0,0.618613109274,5.0,3.59314982959,0.0,3.0011,0.592049829592
 02/03  06:00:00,14.3435178085,2.35082401721,0.0,0.0,1.85583932782,5.577,93.9315797873,89.4099297873,4.50165,0.02
 02/03  07:00:00,28.5464069447,2.35082401721,0.0,0.0,3.71167865564,18.077,97.1500877244,81.906904533,13.50495,1.73823319139
 02/03  08:00:00,27.0013996152,2.35082401721,0.0,0.0,3.71167865564,18.077,104.149315184,76.795734634,21.0077,6.34588054996
 02/03  09:00:00,20.7367499117,2.35082401721,0.0,0.0,3.71167865564,13.077,95.9066961627,75.1330915271,15.0055,5.7681046356
 02/03  10:00:00,20.7470338225,2.35082401721,0.0,0.0,3.71167865564,13.077,92.3259899865,72.7065062946,15.0055,4.61398369196
 02/03  11:00:00,25.7378193566,2.35082401721,0.0,0.0,3.71167865564,18.077,103.605378737,66.5542812921,33.0121,4.03899744519
 02/03  12:00:00,26.8934473683,2.35082401721,0.0,0.0,3.71167865564,18.077,103.804019277,58.6738646886,40.51485,4.61530458831
