Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,25.9580704649,2.35082401721,0.0,0.0,3.71167865564,18.077,91.9624099942,51.9101958938,36.0132,4.03901410039
 02/03  14:00:00,25.7584990147,2.35082401721,0.0,0.0,3.71167865564,18.077,85.9399937167,50.3917502915,31.51155,4.03669342523
 02/03  15:00:00,20.7602289131,2.35082401721,0.0,0.0,3.71167865564,13.077,77.7990371537,53.9034448358,21.0077,2.88789231784
 02/03  16:00:00,20.7472985979,2.35082401721,0.0,0.0,3.71167865564,13.077,78.587511759,55.6194150947,19.50715,3.46094666435
 02/03  17:00:00,20.6660931424,2.35082401721,0.0,0.0,3.71167865564,13.077,82.2111604341,56.8150568723,22.50825,2.88785356181
 02/03  18:00:00,27.5645149298,2.35082401721,0.0,0.0,3.71167865564,18.077,87.3121695319,57.1898649686,25.50935,4.61295456329
 02/03  19:00:00,28.1998658397,2.35082401721,0.0,0.0,3.71167865564,18.077,89.372191852,58.669022812,25.50935,5.19381903998
 02/03  20:00:00,28.2002891299,2.35082401721,0.0,0.0,3.71167865564,18.077,91.3844090639,59.5291933489,25.50935,6.34586571492
 02/03  21:00:00,23.1966000341,2.35082401721,0.0,0.0,3.71167865564,13.077,88.6777767614,60.9785462435,22.50825,5.19098051788
 02/03  22:00:00,23.1646165191,2.35082401721,0.0,0.0,3.71167865564,13.077,88.8758829328,62.1000952077,21.0077,5.76808772515
 02/03  23:00:00,23.164533246,2.35082401721,0.0,0.0,3.71167865564,13.077,87.4413013763,64.8220246725,18.0066,4.61267670384
 02/03  24:00:00,24.3692106008,2.35082401721,0.0,0.0,3.71167865564,13.077,73.0132173245,67.6994225773,3.0011,2.31269474715
 02/04  01:00:00,13.8941868974,2.35082401721,0.0,0.0,1.85583932782,5.577,80.8024981783,75.4890400908,3.0011,2.31235808749
 02/04  02:00:00,9.44551777441,0.0,0.0,0.0,0.618613109274,5.0,3.59319173089,0.0,3.0011,0.59209173089
 02/04  03:00:00,9.4575851433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.46933604543,0.0,0.0,0.0,0.618613109274,5.0,3.59314586974,0.0,3.0011,0.592045869739
 02/04  05:00:00,9.61829011617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.8340756915,2.35082401721,0.0,0.0,1.85583932782,5.577,92.208568962,87.1148412594,4.50165,0.592077702575
 02/04  07:00:00,28.3178643588,2.35082401721,0.0,0.0,3.71167865564,18.077,93.2938519924,78.0509111298,13.50495,1.73799086254
 02/04  08:00:00,27.0014238711,2.35082401721,0.0,0.0,3.71167865564,18.077,98.337430999,75.5917344706,21.0077,1.73799652836
 02/04  09:00:00,20.7366986524,2.35082401721,0.0,0.0,3.71167865564,13.077,93.2892545017,76.5453386598,15.0055,1.73841584188
 02/04  10:00:00,20.7471509149,2.35082401721,0.0,0.0,3.71167865564,13.077,89.9717143802,70.3488996386,15.0055,4.61731474159
 02/04  11:00:00,25.7380418983,2.35082401721,0.0,0.0,3.71167865564,18.077,101.132863406,62.9311377602,33.0121,5.18962564621
 02/04  12:00:00,26.8951200707,2.35082401721,0.0,0.0,3.71167865564,18.077,100.808477462,55.6763929633,40.51485,4.61723449863
 02/04  13:00:00,25.9600528008,2.35082401721,0.0,0.0,3.71167865564,18.077,92.9099404054,51.7049655714,36.0132,5.191774834
 02/04  14:00:00,25.75910327,2.35082401721,0.0,0.0,3.71167865564,18.077,86.0601686778,49.3589957958,31.51155,5.18962288194
 02/04  15:00:00,20.7605108026,2.35082401721,0.0,0.0,3.71167865564,13.077,75.0492169023,50.0032662499,21.0077,4.03825065234
 02/04  16:00:00,20.7475293559,2.35082401721,0.0,0.0,3.71167865564,13.077,74.1460894634,50.6000321068,19.50715,4.0389073566
 02/04  17:00:00,20.6663985271,2.35082401721,0.0,0.0,3.71167865564,13.077,78.960789455,52.9892077402,22.50825,3.46333171483
 02/04  18:00:00,27.5647757747,2.35082401721,0.0,0.0,3.71167865564,18.077,87.353868516,57.2313560785,25.50935,4.61316243748
 02/04  19:00:00,28.200363898,2.35082401721,0.0,0.0,3.71167865564,18.077,90.4897524499,59.7867722637,25.50935,5.19363018622
 02/04  20:00:00,28.343694639,2.35082401721,0.0,0.0,3.71167865564,18.077,92.075010101,60.7975952948,25.50935,5.76806480613
 02/04  21:00:00,23.3302420826,2.35082401721,0.0,0.0,3.71167865564,13.077,91.8080414149,64.108935599,22.50825,5.19085581584
 02/04  22:00:00,23.2674977377,2.35082401721,0.0,0.0,3.71167865564,13.077,92.6635651754,65.8874170513,21.0077,5.76844812413
 02/04  23:00:00,23.1645316456,2.35082401721,0.0,0.0,3.71167865564,13.077,88.1305149914,66.0862485862,18.0066,4.0376664052
 02/04  24:00:00,24.3692092335,2.35082401721,0.0,0.0,3.71167865564,13.077,73.43724336,66.975167896,3.0011,3.460975464
 02/05  01:00:00,13.8940263065,2.35082401721,0.0,0.0,1.85583932782,5.577,78.0345582597,72.720723948,3.0011,2.31273431171
 02/05  02:00:00,9.44654703037,0.0,0.0,0.0,0.618613109274,5.0,3.59319601696,0.0,3.0011,0.592096016961
 02/05  03:00:00,9.45851303528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  04:00:00,9.47049198535,0.0,0.0,0.0,0.618613109274,5.0,3.59317241376,0.0,3.0011,0.592072413764
 02/05  05:00:00,9.62000066756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  06:00:00,13.8347360731,2.35082401721,0.0,0.0,1.85583932782,5.577,86.7030863693,81.6093580544,4.50165,0.592078314838
 02/05  07:00:00,28.3178913743,2.35082401721,0.0,0.0,3.71167865564,18.077,88.9290677222,73.6858788839,13.50495,1.73823883831
 02/05  08:00:00,27.0014858418,2.35082401721,0.0,0.0,3.71167865564,18.077,91.7393049856,68.9931806339,21.0077,1.73842435164
 02/05  09:00:00,20.7368694678,2.35082401721,0.0,0.0,3.71167865564,13.077,82.1996313517,65.4555230892,15.0055,1.73860826251
 02/05  10:00:00,20.746978977,2.35082401721,0.0,0.0,3.71167865564,13.077,77.8511137093,61.1069974509,15.0055,1.73861625844
 02/05  11:00:00,25.7379827393,2.35082401721,0.0,0.0,3.71167865564,18.077,92.3298755343,54.1259321001,33.0121,5.19184343421
 02/05  12:00:00,26.897894873,2.35082401721,0.0,0.0,3.71167865564,18.077,90.9288509733,45.2218562125,40.51485,5.19214476077
 02/05  13:00:00,25.9636362799,2.35082401721,0.0,0.0,3.71167865564,18.077,79.1150907215,39.0633656945,36.0132,4.03852502694
 02/05  14:00:00,25.761575818,2.35082401721,0.0,0.0,3.71167865564,18.077,71.6022991207,36.052599963,31.51155,4.03814915768
 02/05  15:00:00,20.7625773551,2.35082401721,0.0,0.0,3.71167865564,13.077,61.1135655669,36.6445114043,21.0077,3.46135416256
 02/05  16:00:00,20.7480276516,2.35082401721,0.0,0.0,3.71167865564,13.077,58.1272390728,35.7319407938,19.50715,2.88814827894
 02/05  17:00:00,20.666952926,2.35082401721,0.0,0.0,3.71167865564,13.077,62.2552421506,36.2854195187,22.50825,3.46157263191
 02/05  18:00:00,27.5683379344,2.35082401721,0.0,0.0,3.71167865564,18.077,69.9374576682,40.3893066021,25.50935,4.03880106616
 02/05  19:00:00,28.2063975308,2.35082401721,0.0,0.0,3.71167865564,18.077,70.1062529281,39.4058227875,25.50935,5.19108014061
 02/05  20:00:00,28.349208685,2.35082401721,0.0,0.0,3.71167865564,18.077,73.8790900966,43.1783814284,25.50935,5.19135866822
 02/05  21:00:00,23.3322678134,2.35082401721,0.0,0.0,3.71167865564,13.077,73.9450337286,47.398926207,22.50825,4.03785752168
 02/05  22:00:00,23.2676813094,2.35082401721,0.0,0.0,3.71167865564,13.077,73.0119525677,46.8134814674,21.0077,5.19077110029
 02/05  23:00:00,23.1646865369,2.35082401721,0.0,0.0,3.71167865564,13.077,71.107103071,49.0631704824,18.0066,4.03733258863
 02/05  24:00:00,24.3692001477,2.35082401721,0.0,0.0,3.71167865564,13.077,57.7614103654,52.4481132708,3.0011,2.31219709458
 02/06  01:00:00,13.8939211146,2.35082401721,0.0,0.0,1.85583932782,5.577,65.1276069616,59.8145823595,3.0011,2.31192460215
 02/06  02:00:00,9.45450621883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,9.47030052333,0.0,0.0,0.0,0.618613109274,5.0,3.59318878936,0.0,3.0011,0.592088789359
 02/06  04:00:00,9.48294345342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  05:00:00,9.63238359857,0.0,0.0,0.0,0.618613109274,5.0,3.59319466266,0.0,3.0011,0.592094662661
 02/06  06:00:00,13.8380850432,2.35082401721,0.0,0.0,1.85583932782,5.577,76.9599411738,72.4382911738,4.50165,0.02
 02/06  07:00:00,28.3180198949,2.35082401721,0.0,0.0,3.71167865564,18.077,81.9503680769,66.7070426705,13.50495,1.7383754064
 02/06  08:00:00,26.3695704852,2.35082401721,0.0,0.0,3.71167865564,18.077,88.2454718249,60.8918534421,21.0077,6.34591838287
 02/06  09:00:00,20.7371799285,2.35082401721,0.0,0.0,3.71167865564,13.077,80.3648474593,59.590697659,15.0055,5.7686498003
 02/06  10:00:00,20.747714588,2.35082401721,0.0,0.0,3.71167865564,13.077,75.9275727378,56.306789498,15.0055,4.61528323981
 02/06  11:00:00,25.738797463,2.35082401721,0.0,0.0,3.71167865564,18.077,85.8546220843,48.8034870774,33.0121,4.03903500685
 02/06  12:00:00,26.899940102,2.35082401721,0.0,0.0,3.71167865564,18.077,85.1298659874,39.999767672,40.51485,4.61524831542
 02/06  13:00:00,25.9685894701,2.35082401721,0.0,0.0,3.71167865564,18.077,73.2278188014,33.1757486343,36.0132,4.0388701671
 02/06  14:00:00,25.7688850255,2.35082401721,0.0,0.0,3.71167865564,18.077,66.8946623214,31.3462931892,31.51155,4.03681913217
 02/06  15:00:00,20.7661177981,2.35082401721,0.0,0.0,3.71167865564,13.077,57.4127569833,33.5175784343,21.0077,2.88747854894
 02/06  16:00:00,20.7484628246,2.35082401721,0.0,0.0,3.71167865564,13.077,58.8109215558,35.8423395239,19.50715,3.46143203184
 02/06  17:00:00,20.6668217487,2.35082401721,0.0,0.0,3.71167865564,13.077,61.8332128716,36.4368335706,22.50825,2.88812930095
 02/06  18:00:00,27.5708970945,2.35082401721,0.0,0.0,3.71167865564,18.077,70.8459253552,40.7234215445,25.50935,4.6131538107
 02/06  19:00:00,28.2080038704,2.35082401721,0.0,0.0,3.71167865564,18.077,76.4601134409,45.1819605077,25.50935,5.76880293312
 02/06  20:00:00,28.3513021598,2.35082401721,0.0,0.0,3.71167865564,18.077,78.4933685362,47.2134036712,25.50935,5.77061486501
 02/06  21:00:00,23.3332947222,2.35082401721,0.0,0.0,3.71167865564,13.077,78.3482109082,50.649388963,22.50825,5.19057194529
 02/06  22:00:00,23.2676906997,2.35082401721,0.0,0.0,3.71167865564,13.077,80.6777846896,53.9013986371,21.0077,5.76868605257
 02/06  23:00:00,23.1646494092,2.35082401721,0.0,0.0,3.71167865564,13.077,74.9243868744,52.3040009386,18.0066,4.61378593573
 02/06  24:00:00,24.3692034448,2.35082401721,0.0,0.0,3.71167865564,13.077,63.169056271,57.28173342,3.0011,2.88622285099
 02/07  01:00:00,13.8936510916,2.35082401721,0.0,0.0,1.85583932782,5.577,70.1661252317,64.8539884656,3.0011,2.31103676612
 02/07  02:00:00,9.45382690266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.468649219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  04:00:00,9.47986022019,0.0,0.0,0.0,0.618613109274,5.0,3.59318218636,0.0,3.0011,0.592082186364
 02/07  05:00:00,10.1480766286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  06:00:00,14.3476587052,2.35082401721,0.0,0.0,1.85583932782,5.577,79.1626256547,74.0688875638,4.50165,0.592088090816
 02/07  07:00:00,28.5465977784,2.35082401721,0.0,0.0,3.71167865564,18.077,82.2687336411,67.0257047397,13.50495,1.73807890145
 02/07  08:00:00,26.3695541246,2.35082401721,0.0,0.0,3.71167865564,18.077,90.0530185871,63.274042468,21.0077,5.7712761191
 02/07  09:00:00,20.7375084485,2.35082401721,0.0,0.0,3.71167865564,13.077,83.7033316986,62.9287524388,15.0055,5.7690792598
 02/07  10:00:00,20.7477930937,2.35082401721,0.0,0.0,3.71167865564,13.077,76.5458545142,56.9250982924,15.0055,4.61525622177
 02/07  11:00:00,25.7394339203,2.35082401721,0.0,0.0,3.71167865564,18.077,84.2683348098,46.6430391564,33.0121,4.61319565342
 02/07  12:00:00,26.9016349201,2.35082401721,0.0,0.0,3.71167865564,18.077,82.7733146315,37.6432977193,40.51485,4.61516691221
 02/07  13:00:00,25.9703632111,2.35082401721,0.0,0.0,3.71167865564,18.077,71.6640627377,31.6119031725,36.0132,4.0389595652
 02/07  14:00:00,25.7689284601,2.35082401721,0.0,0.0,3.71167865564,18.077,66.9337963582,31.9597850035,31.51155,3.46246135467
 02/07  15:00:00,20.7653958819,2.35082401721,0.0,0.0,3.71167865564,13.077,58.6117535035,34.142642752,21.0077,3.46141075145
 02/07  16:00:00,20.7483184646,2.35082401721,0.0,0.0,3.71167865564,13.077,57.7265579557,34.7580422642,19.50715,3.46136569152
 02/07  17:00:00,20.6671806809,2.35082401721,0.0,0.0,3.71167865564,13.077,62.1268464499,36.7306179692,22.50825,2.88797848079
 02/07  18:00:00,27.5718973736,2.35082401721,0.0,0.0,3.71167865564,18.077,66.1779084132,36.6300021706,25.50935,4.03855624257
 02/07  19:00:00,28.2084159001,2.35082401721,0.0,0.0,3.71167865564,18.077,70.4914044541,39.2134955278,25.50935,5.76855892624
 02/07  20:00:00,28.2094888693,2.35082401721,0.0,0.0,3.71167865564,18.077,72.3665825375,40.5109498595,25.50935,6.34628267803
 02/07  21:00:00,23.2002306243,2.35082401721,0.0,0.0,3.71167865564,13.077,67.8778012776,40.1782439312,22.50825,5.19130734636
 02/07  22:00:00,23.1649735925,2.35082401721,0.0,0.0,3.71167865564,13.077,64.8201586243,38.6197886292,21.0077,5.19266999504
 02/07  23:00:00,23.1650735946,2.35082401721,0.0,0.0,3.71167865564,13.077,64.0313995295,40.8371118242,18.0066,5.18768770525
 02/07  24:00:00,24.3691918672,2.35082401721,0.0,0.0,3.71167865564,13.077,46.7544134117,41.4408160276,3.0011,2.31249738403
 02/08  01:00:00,13.8942733678,2.35082401721,0.0,0.0,1.85583932782,5.577,45.7394317019,40.4261548856,3.0011,2.31217681625
 02/08  02:00:00,9.48159147866,0.0,0.0,0.0,0.618613109274,5.0,3.59318178902,0.0,3.0011,0.592081789022
 02/08  03:00:00,9.52574203721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.54556066055,0.0,0.0,0.0,0.618613109274,5.0,3.59315320167,0.0,3.0011,0.592053201674
 02/08  05:00:00,9.68867008336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.8605780107,2.35082401721,0.0,0.0,1.85583932782,5.577,37.6456046384,33.1239546384,4.50165,0.02
 02/08  07:00:00,28.3311639619,2.35082401721,0.0,0.0,3.71167865564,18.077,43.3502646054,28.1071029562,13.50495,1.73821164923
 02/08  08:00:00,26.3924756974,2.35082401721,0.0,0.0,3.71167865564,18.077,51.205888064,23.8515266544,21.0077,6.34666140965
 02/08  09:00:00,20.7596854271,2.35082401721,0.0,0.0,3.71167865564,13.077,45.3125609293,24.5385684533,15.0055,5.76849247599
 02/08  10:00:00,20.7733842675,2.35082401721,0.0,0.0,3.71167865564,13.077,43.5249884968,23.9058261155,15.0055,4.61366238133
 02/08  11:00:00,25.778775954,2.35082401721,0.0,0.0,3.71167865564,18.077,57.0240467132,19.9734121105,33.0121,4.03853460266
 02/08  12:00:00,26.9312253876,2.35082401721,0.0,0.0,3.71167865564,18.077,62.5164321392,17.3865143013,40.51485,4.61506783795
 02/08  13:00:00,26.005739083,2.35082401721,0.0,0.0,3.71167865564,18.077,56.3437973621,15.7186253589,36.0132,4.61197200323
 02/08  14:00:00,25.8065868706,2.35082401721,0.0,0.0,3.71167865564,18.077,50.7205624909,15.7465117033,31.51155,3.46250078762
 02/08  15:00:00,20.8176357466,2.35082401721,0.0,0.0,3.71167865564,13.077,41.0212256387,16.5523279269,21.0077,3.46119771188
 02/08  16:00:00,20.8029112367,2.35082401721,0.0,0.0,3.71167865564,13.077,39.5722459632,17.1773419235,19.50715,2.88775403964
 02/08  17:00:00,20.7240269953,2.35082401721,0.0,0.0,3.71167865564,13.077,42.4796803292,16.5105429734,22.50825,3.46088735577
 02/08  18:00:00,26.9996151908,2.35082401721,0.0,0.0,3.71167865564,18.077,43.1784789613,13.6310156588,25.50935,4.03811330254
 02/08  19:00:00,28.2673077298,2.35082401721,0.0,0.0,3.71167865564,18.077,45.4277284097,14.1502500639,25.50935,5.76812834588
 02/08  20:00:00,28.4063375673,2.35082401721,0.0,0.0,3.71167865564,18.077,46.5639934624,15.2839350263,25.50935,5.77070843604
 02/08  21:00:00,23.3838651304,2.35082401721,0.0,0.0,3.71167865564,13.077,45.1534294757,17.4543406436,22.50825,5.19083883205
 02/08  22:00:00,23.3054477225,2.35082401721,0.0,0.0,3.71167865564,13.077,46.5217761917,19.7458822522,21.0077,5.76819393946
 02/08  23:00:00,23.1839416193,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0284876368,24.4071679953,18.0066,4.61471964152
 02/08  24:00:00,24.3796472711,2.35082401721,0.0,0.0,3.71167865564,13.077,35.2177563545,29.3305054175,3.0011,2.88615093708
 02/09  01:00:00,13.8977168168,2.35082401721,0.0,0.0,1.85583932782,5.577,42.0960196874,36.782962044,3.0011,2.31195764336
 02/09  02:00:00,9.48644436216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.51109501064,0.0,0.0,0.0,0.618613109274,5.0,3.59318973125,0.0,3.0011,0.592089731246
 02/09  04:00:00,9.52200124162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.66921019546,0.0,0.0,0.0,0.618613109274,5.0,3.59319560069,0.0,3.0011,0.592095600687
 02/09  06:00:00,13.8474515059,2.35082401721,0.0,0.0,1.85583932782,5.577,52.5373560015,48.0157060015,4.50165,0.02
 02/09  07:00:00,28.3187510016,2.35082401721,0.0,0.0,3.71167865564,18.077,59.645651393,44.4026338774,13.50495,1.73806751561
 02/09  08:00:00,26.3725837566,2.35082401721,0.0,0.0,3.71167865564,18.077,70.0465512039,42.6927237226,21.0077,6.34612748129
 02/09  09:00:00,20.7394872043,2.35082401721,0.0,0.0,3.71167865564,13.077,61.4547304646,40.6807994942,15.0055,5.76843097036
 02/09  10:00:00,20.7510436302,2.35082401721,0.0,0.0,3.71167865564,13.077,57.4462715114,37.8256818115,15.0055,4.61508969993
 02/09  11:00:00,25.7482088826,2.35082401721,0.0,0.0,3.71167865564,18.077,69.1728052023,32.1216331488,33.0121,4.03907205347
 02/09  12:00:00,26.9139596289,2.35082401721,0.0,0.0,3.71167865564,18.077,70.1957605291,25.0656935966,40.51485,4.61521693256
 02/09  13:00:00,25.9810408552,2.35082401721,0.0,0.0,3.71167865564,18.077,60.7928464309,20.7410730545,36.0132,4.03857337646
 02/09  14:00:00,25.7796780223,2.35082401721,0.0,0.0,3.71167865564,18.077,55.7132223001,20.1648361859,31.51155,4.03683611423
 02/09  15:00:00,20.7744642992,2.35082401721,0.0,0.0,3.71167865564,13.077,45.5133561118,21.617823094,21.0077,2.88783301777
 02/09  16:00:00,20.7537711252,2.35082401721,0.0,0.0,3.71167865564,13.077,44.9893089231,22.0206762553,19.50715,3.4614826678
 02/09  17:00:00,20.6726791494,2.35082401721,0.0,0.0,3.71167865564,13.077,47.9461298349,22.5496958339,22.50825,2.88818400105
 02/09  18:00:00,26.9466127614,2.35082401721,0.0,0.0,3.71167865564,18.077,56.9625718982,26.8400091921,25.50935,4.61321270616
 02/09  19:00:00,28.2168587904,2.35082401721,0.0,0.0,3.71167865564,18.077,62.5057876781,31.8026119726,25.50935,5.19382570547
 02/09  20:00:00,28.3581249647,2.35082401721,0.0,0.0,3.71167865564,18.077,64.8679870203,33.0126425594,25.50935,6.34599446089
 02/09  21:00:00,23.3386144132,2.35082401721,0.0,0.0,3.71167865564,13.077,61.9815076538,34.2824597408,22.50825,5.19079791303
 02/09  22:00:00,23.2711480861,2.35082401721,0.0,0.0,3.71167865564,13.077,64.3865782574,37.6103361401,21.0077,5.76854211722
 02/09  23:00:00,23.1653328017,2.35082401721,0.0,0.0,3.71167865564,13.077,64.0438885667,41.4237259914,18.0066,4.61356257528
 02/09  24:00:00,24.3691931088,2.35082401721,0.0,0.0,3.71167865564,13.077,49.1010754571,43.2134207784,3.0011,2.88655467876
 02/10  01:00:00,13.8932338712,2.35082401721,0.0,0.0,1.85583932782,5.577,54.9716690276,49.6596394827,3.0011,2.31092954491
 02/10  02:00:00,9.46276190194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.48209170412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  04:00:00,9.49509913799,0.0,0.0,0.0,0.618613109274,5.0,3.59315675165,0.0,3.0011,0.59205675165
 02/10  05:00:00,10.1620814116,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,14.3516833851,2.35082401721,0.0,0.0,1.85583932782,5.577,65.8097067357,60.7159940581,4.50165,0.592062677641
 02/10  07:00:00,28.5466817051,2.35082401721,0.0,0.0,3.71167865564,18.077,70.0049569477,54.7618248003,13.50495,1.73818214746
 02/10  08:00:00,26.3696938675,2.35082401721,0.0,0.0,3.71167865564,18.077,75.9699491422,49.1911633497,21.0077,5.77108579248
 02/10  09:00:00,20.7378519293,2.35082401721,0.0,0.0,3.71167865564,13.077,67.2876554739,46.5126951089,15.0055,5.76946036504
 02/10  10:00:00,20.7482691919,2.35082401721,0.0,0.0,3.71167865564,13.077,62.4016663088,42.7807681117,15.0055,4.61539819714
 02/10  11:00:00,25.7416039747,2.35082401721,0.0,0.0,3.71167865564,18.077,72.5672406518,34.9419097148,33.0121,4.61323093699
 02/10  12:00:00,26.9057603434,2.35082401721,0.0,0.0,3.71167865564,18.077,71.8522992252,26.7225833301,40.51485,4.61486589507
 02/10  13:00:00,25.9742648081,2.35082401721,0.0,0.0,3.71167865564,18.077,60.5869478715,20.5352299696,36.0132,4.03851790195
 02/10  14:00:00,25.7716766042,2.35082401721,0.0,0.0,3.71167865564,18.077,54.2171246334,19.2433032911,31.51155,3.46227134225
 02/10  15:00:00,20.769292083,2.35082401721,0.0,0.0,3.71167865564,13.077,46.8693369102,22.4007395887,21.0077,3.46089732158
 02/10  16:00:00,20.7510725412,2.35082401721,0.0,0.0,3.71167865564,13.077,46.9511809751,23.9822713515,19.50715,3.46175962365
 02/10  17:00:00,20.6688702883,2.35082401721,0.0,0.0,3.71167865564,13.077,49.9195355901,24.5230764211,22.50825,2.88820916903
 02/10  18:00:00,26.9418231106,2.35082401721,0.0,0.0,3.71167865564,18.077,56.6395706355,27.0912730406,25.50935,4.03894759482
 02/10  19:00:00,28.2123809641,2.35082401721,0.0,0.0,3.71167865564,18.077,60.8816800795,29.6038386641,25.50935,5.76849141539
 02/10  20:00:00,28.2110428531,2.35082401721,0.0,0.0,3.71167865564,18.077,62.44284573,30.5864312705,25.50935,6.34706445947
 02/10  21:00:00,23.2039269768,2.35082401721,0.0,0.0,3.71167865564,13.077,60.6439938193,32.9449307444,22.50825,5.19081307488
 02/10  22:00:00,23.1678914789,2.35082401721,0.0,0.0,3.71167865564,13.077,62.0872727294,35.3116132857,21.0077,5.76795944376
 02/10  23:00:00,23.1653853633,2.35082401721,0.0,0.0,3.71167865564,13.077,58.770218588,36.1510409181,18.0066,4.61257766988
 02/10  24:00:00,24.3691868842,2.35082401721,0.0,0.0,3.71167865564,13.077,44.6886792821,39.3749084703,3.0011,2.31267081178
 02/11  01:00:00,13.8941407076,2.35082401721,0.0,0.0,1.85583932782,5.577,52.7123336776,47.3988796896,3.0011,2.31235398802
 02/11  02:00:00,9.4634511163,0.0,0.0,0.0,0.618613109274,5.0,3.59319050824,0.0,3.0011,0.592090508239
 02/11  03:00:00,9.48386042968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.49794834212,0.0,0.0,0.0,0.618613109274,5.0,3.5930797364,0.0,3.0011,0.591979736396
 02/11  05:00:00,9.64838121717,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.8422681381,2.35082401721,0.0,0.0,1.85583932782,5.577,59.3263007126,54.2326001236,4.50165,0.592050588971
 02/11  07:00:00,28.3182521626,2.35082401721,0.0,0.0,3.71167865564,18.077,61.5655309559,46.3225814119,13.50495,1.73799954403
 02/11  08:00:00,26.36993126,2.35082401721,0.0,0.0,3.71167865564,18.077,63.8737520044,41.1276809996,21.0077,1.73837100478
 02/11  09:00:00,20.7375595724,2.35082401721,0.0,0.0,3.71167865564,13.077,57.7065888184,40.9625544963,15.0055,1.73853432213
 02/11  10:00:00,20.7475004851,2.35082401721,0.0,0.0,3.71167865564,13.077,60.4287205608,40.2326157132,15.0055,5.19060484755
 02/11  11:00:00,25.740755632,2.35082401721,0.0,0.0,3.71167865564,18.077,71.5629857229,33.9359522558,33.0121,4.61493346707
 02/11  12:00:00,26.9066576839,2.35082401721,0.0,0.0,3.71167865564,18.077,70.8259670835,25.1190443219,40.51485,5.1920727616
 02/11  13:00:00,25.9750455918,2.35082401721,0.0,0.0,3.71167865564,18.077,61.2395380529,20.0346152489,36.0132,5.19172280395
 02/11  14:00:00,25.7815323012,2.35082401721,0.0,0.0,3.71167865564,18.077,54.4142335561,18.2887281784,31.51155,4.61395537777
 02/11  15:00:00,20.7855015396,2.35082401721,0.0,0.0,3.71167865564,13.077,43.5629941873,18.5168276273,21.0077,4.03846655996
 02/11  16:00:00,20.7716194365,2.35082401721,0.0,0.0,3.71167865564,13.077,42.1410342096,18.5952542958,19.50715,4.03862991373
 02/11  17:00:00,20.6949098902,2.35082401721,0.0,0.0,3.71167865564,13.077,45.8306925118,19.2852895199,22.50825,4.03715299185
 02/11  18:00:00,26.9660013705,2.35082401721,0.0,0.0,3.71167865564,18.077,49.1452975936,19.5972249259,25.50935,4.03872266773
 02/11  19:00:00,28.2238810264,2.35082401721,0.0,0.0,3.71167865564,18.077,53.4948406523,22.2169473936,25.50935,5.7685432588
 02/11  20:00:00,28.3662428164,2.35082401721,0.0,0.0,3.71167865564,18.077,55.8191545502,25.1163125045,25.50935,5.19349204565
 02/11  21:00:00,23.3483108019,2.35082401721,0.0,0.0,3.71167865564,13.077,55.7234326838,28.0241098908,22.50825,5.19107279299
 02/11  22:00:00,23.2777338874,2.35082401721,0.0,0.0,3.71167865564,13.077,57.5431917461,30.7667233283,21.0077,5.76876841775
 02/11  23:00:00,23.1703167793,2.35082401721,0.0,0.0,3.71167865564,13.077,54.1720529876,31.5536133133,18.0066,4.61183967424
 02/11  24:00:00,24.3702151544,2.35082401721,0.0,0.0,3.71167865564,13.077,40.5631277818,34.6748723576,3.0011,2.8871554242
 02/12  01:00:00,13.8937742483,2.35082401721,0.0,0.0,1.85583932782,5.577,45.7508789957,39.86341766,3.0011,2.88636133571
 02/12  02:00:00,9.47417947765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.49615129505,0.0,0.0,0.0,0.618613109274,5.0,3.59318596198,0.0,3.0011,0.592085961985
 02/12  04:00:00,9.50905631312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.66102853671,0.0,0.0,0.0,0.618613109274,5.0,3.59319184332,0.0,3.0011,0.592091843324
 02/12  06:00:00,13.8459867601,2.35082401721,0.0,0.0,1.85583932782,5.577,46.2028425137,41.6811925137,4.50165,0.02
 02/12  07:00:00,28.3226482483,2.35082401721,0.0,0.0,3.71167865564,18.077,47.3139409111,32.0705771691,13.50495,1.73841374205
 02/12  08:00:00,26.3795476513,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2127960648,27.467019518,21.0077,1.73807654678
 02/12  09:00:00,20.7463933201,2.35082401721,0.0,0.0,3.71167865564,13.077,47.6105651628,30.8665917291,15.0055,1.73847343378
 02/12  10:00:00,20.7563191219,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0009878776,30.2570211366,15.0055,1.73846674106
 02/12  11:00:00,25.7684034615,2.35082401721,0.0,0.0,3.71167865564,18.077,60.200329259,21.9967414541,33.0121,5.19148780487
 02/12  12:00:00,26.9528326513,2.35082401721,0.0,0.0,3.71167865564,18.077,57.6215581062,11.9145470634,40.51485,5.19216104274
 02/12  13:00:00,26.0598973842,2.35082401721,0.0,0.0,3.71167865564,18.077,46.1196348168,6.06738579723,36.0132,4.03904901957
 02/12  14:00:00,25.8695684697,2.35082401721,0.0,0.0,3.71167865564,18.077,39.8860466531,3.76149726188,31.51155,4.6129993912
 02/12  15:00:00,20.8759110179,2.35082401721,0.0,0.0,3.71167865564,13.077,27.0420958726,3.14680208501,21.0077,2.88759378755
 02/12  16:00:00,20.8637563141,2.35082401721,0.0,0.0,3.71167865564,13.077,26.0948734888,3.12631257545,19.50715,3.4614109134
 02/12  17:00:00,20.7805648783,2.35082401721,0.0,0.0,3.71167865564,13.077,29.4826084881,4.08619105662,22.50825,2.88816743144
 02/12  18:00:00,27.0259689558,2.35082401721,0.0,0.0,3.71167865564,18.077,38.1095596019,7.98710765086,25.50935,4.61310195101
 02/12  19:00:00,28.2682412177,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9765820619,13.5492369185,25.50935,4.91799514333
 02/12  20:00:00,28.4025936581,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9944212184,15.5943295673,25.50935,4.89074165111
 02/12  21:00:00,23.374140197,2.35082401721,0.0,0.0,3.71167865564,13.077,45.5867348041,18.4660331838,22.50825,4.6124516203
 02/12  22:00:00,23.2941473401,2.35082401721,0.0,0.0,3.71167865564,13.077,47.1317534537,20.932663812,21.0077,5.19138964166
 02/12  23:00:00,23.1766107325,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6499851299,24.6055413608,18.0066,4.03784376903
 02/12  24:00:00,24.3724944799,2.35082401721,0.0,0.0,3.71167865564,13.077,34.4673941605,29.15454434,3.0011,2.3117498205
 02/13  01:00:00,13.8924054466,2.35082401721,0.0,0.0,1.85583932782,5.577,40.512659903,35.2002936194,3.0011,2.31126628358
 02/13  02:00:00,9.47831226142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.50317424162,0.0,0.0,0.0,0.618613109274,5.0,3.59318499305,0.0,3.0011,0.592084993049
 02/13  04:00:00,9.5162065278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.66650216769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  06:00:00,13.8473212765,2.35082401721,0.0,0.0,1.85583932782,5.577,48.7138406826,43.6200998067,4.50165,0.592090875924
 02/13  07:00:00,28.3198863255,2.35082401721,0.0,0.0,3.71167865564,18.077,51.3461597656,36.1029556913,13.50495,1.73825407429
 02/13  08:00:00,26.375478799,2.35082401721,0.0,0.0,3.71167865564,18.077,60.4378896384,33.0846132822,21.0077,6.34557635623
 02/13  09:00:00,20.7440029104,2.35082401721,0.0,0.0,3.71167865564,13.077,54.2442707274,34.0452648621,15.0055,5.19350586526
 02/13  10:00:00,20.7573076197,2.35082401721,0.0,0.0,3.71167865564,13.077,50.9016372769,30.7064307202,15.0055,5.18970655668
 02/13  11:00:00,25.7568615919,2.35082401721,0.0,0.0,3.71167865564,18.077,60.8621686737,23.8109443195,33.0121,4.03912435424
 02/13  12:00:00,26.9276160552,2.35082401721,0.0,0.0,3.71167865564,18.077,63.8728274705,18.742822731,40.51485,4.61515473949
 02/13  13:00:00,26.0075192606,2.35082401721,0.0,0.0,3.71167865564,18.077,55.4066172698,15.3552430547,36.0132,4.03817421517
 02/13  14:00:00,25.8092128015,2.35082401721,0.0,0.0,3.71167865564,18.077,50.9217222571,15.3737977627,31.51155,4.03637449437
 02/13  15:00:00,20.8083458795,2.35082401721,0.0,0.0,3.71167865564,13.077,41.0490774298,17.1536660842,21.0077,2.88771134559
 02/13  16:00:00,20.7891531896,2.35082401721,0.0,0.0,3.71167865564,13.077,41.257127956,18.2885533135,19.50715,3.46142464247
 02/13  17:00:00,20.7057131837,2.35082401721,0.0,0.0,3.71167865564,13.077,43.7376333874,18.3413127786,22.50825,2.88807060887
 02/13  18:00:00,26.9703120322,2.35082401721,0.0,0.0,3.71167865564,18.077,48.3983270133,18.2760826541,25.50935,4.61289435914
 02/13  19:00:00,28.2304006908,2.35082401721,0.0,0.0,3.71167865564,18.077,53.0587055346,22.3557821012,25.50935,5.19357343346
 02/13  20:00:00,28.3737761446,2.35082401721,0.0,0.0,3.71167865564,18.077,56.7968060345,24.9413175149,25.50935,6.34613851953
 02/13  21:00:00,23.3531698903,2.35082401721,0.0,0.0,3.71167865564,13.077,53.5785602337,25.8795440442,22.50825,5.19076618951
 02/13  22:00:00,23.280901023,2.35082401721,0.0,0.0,3.71167865564,13.077,55.6173999518,28.8408159221,21.0077,5.7688840297
 02/13  23:00:00,23.1759330931,2.35082401721,0.0,0.0,3.71167865564,13.077,54.8923536634,32.272095123,18.0066,4.61365854046
 02/13  24:00:00,24.3721842522,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8742283673,35.9869215681,3.0011,2.88620679914
 02/14  01:00:00,13.8924659062,2.35082401721,0.0,0.0,1.85583932782,5.577,48.3121046391,42.9995523003,3.0011,2.31145233879
 02/14  02:00:00,9.47357644643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  03:00:00,9.49698255052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.5105363263,0.0,0.0,0.0,0.618613109274,5.0,3.59317159655,0.0,3.0011,0.592071596553
 02/14  05:00:00,10.1780638928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.3573957839,2.35082401721,0.0,0.0,1.85583932782,5.577,51.9565924266,46.8628649277,4.50165,0.592077498937
 02/14  07:00:00,28.5473419805,2.35082401721,0.0,0.0,3.71167865564,18.077,55.4487136539,40.2057086972,13.50495,1.73805495661
 02/14  08:00:00,26.3733604094,2.35082401721,0.0,0.0,3.71167865564,18.077,61.8407437693,35.0616353648,21.0077,5.77140840449
 02/14  09:00:00,20.7438792566,2.35082401721,0.0,0.0,3.71167865564,13.077,54.9324184109,34.1577129176,15.0055,5.76920549337
 02/14  10:00:00,20.7555223627,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8799129269,29.2591181274,15.0055,4.61529479955
 02/14  11:00:00,25.7641633721,2.35082401721,0.0,0.0,3.71167865564,18.077,58.3145661015,20.6890915833,33.0121,4.61337451819
 02/14  12:00:00,26.9460269583,2.35082401721,0.0,0.0,3.71167865564,18.077,56.0156418061,10.885249432,40.51485,4.61554237405
 02/14  13:00:00,26.063727817,2.35082401721,0.0,0.0,3.71167865564,18.077,42.5688033744,2.51687620257,36.0132,4.03872717187
 02/14  14:00:00,25.8874256685,2.35082401721,0.0,0.0,3.71167865564,18.077,35.0655658061,0.0913613082303,31.51155,3.46265449782
 02/14  15:00:00,20.8981159036,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9709393581,1.50205782584,21.0077,3.46118153224
 02/14  16:00:00,20.8752925764,2.35082401721,0.0,0.0,3.71167865564,13.077,26.3092460874,3.34059752545,19.50715,3.46149856198
 02/14  17:00:00,20.7784456362,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7273475329,5.33099827152,22.50825,2.88809926136
 02/14  18:00:00,27.0244238378,2.35082401721,0.0,0.0,3.71167865564,18.077,38.3412750789,8.79288132416,25.50935,4.03904375471
 02/14  19:00:00,28.2756266405,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1128318491,12.8340259422,25.50935,5.76945590684
 02/14  20:00:00,28.2632969187,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1944908093,15.3393088023,25.50935,6.34583200695
 02/14  21:00:00,23.2495746145,2.35082401721,0.0,0.0,3.71167865564,13.077,45.0791046478,17.3799667325,22.50825,5.19088791535
 02/14  22:00:00,23.2144677754,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9629249747,17.1866565397,21.0077,5.76856843499
 02/14  23:00:00,23.2124597234,2.35082401721,0.0,0.0,3.71167865564,13.077,40.5063309,17.886554899,18.0066,4.61317600101
 02/14  24:00:00,24.3878415653,2.35082401721,0.0,0.0,3.71167865564,13.077,28.1672119229,22.2797661402,3.0011,2.88634578271
 02/15  01:00:00,13.9161063773,2.35082401721,0.0,0.0,1.85583932782,5.577,33.1693230643,28.4292073821,3.0011,1.73901568221
 02/15  02:00:00,9.50313654656,0.0,0.0,0.0,0.618613109274,5.0,3.59318949043,0.0,3.0011,0.592089490432
 02/15  03:00:00,9.51654797268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  04:00:00,9.53235905138,0.0,0.0,0.0,0.618613109274,5.0,3.59316956522,0.0,3.0011,0.592069565219
 02/15  05:00:00,9.68090716276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,13.8558673489,2.35082401721,0.0,0.0,1.85583932782,5.577,40.0634460252,34.9697205544,4.50165,0.592075470819
 02/15  07:00:00,28.3279054461,2.35082401721,0.0,0.0,3.71167865564,18.077,43.6573461158,28.4141536922,13.50495,1.73824242362
 02/15  08:00:00,26.3999490957,2.35082401721,0.0,0.0,3.71167865564,18.077,47.5422536335,20.7639659521,21.0077,5.7705876814
 02/15  09:00:00,20.7838376026,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4145531959,18.6401917413,15.0055,5.76886145465
 02/15  10:00:00,20.8064014168,2.35082401721,0.0,0.0,3.71167865564,13.077,36.0537833666,16.4329647538,15.0055,4.61531861278
 02/15  11:00:00,25.823524616,2.35082401721,0.0,0.0,3.71167865564,18.077,48.4602528955,10.8349134378,33.0121,4.61323945772
 02/15  12:00:00,26.9706516728,2.35082401721,0.0,0.0,3.71167865564,18.077,48.9799750941,3.84958898779,40.51485,4.61553610632
 02/15  13:00:00,26.0954134183,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0516352288,0.0,36.0132,4.03843522882
 02/15  14:00:00,25.9137571731,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9736072809,0.0,31.51155,3.46205728087
 02/15  15:00:00,20.9226288166,2.35082401721,0.0,0.0,3.71167865564,13.077,24.588204131,0.119188595977,21.0077,3.46131553502
 02/15  16:00:00,20.9004473873,2.35082401721,0.0,0.0,3.71167865564,13.077,24.2088558882,1.24029005219,19.50715,3.46141583605
 02/15  17:00:00,20.8139869975,2.35082401721,0.0,0.0,3.71167865564,13.077,27.0043865437,1.60801375232,22.50825,2.88812279137
 02/15  18:00:00,27.0607114269,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2694387131,1.72114148449,25.50935,4.03894722861
 02/15  19:00:00,28.3157377422,2.35082401721,0.0,0.0,3.71167865564,18.077,33.8818022973,2.60406419077,25.50935,5.76838810656
 02/15  20:00:00,28.4335280423,2.35082401721,0.0,0.0,3.71167865564,18.077,39.9582540121,8.10309576385,25.50935,6.34580824827
 02/15  21:00:00,23.4009088385,2.35082401721,0.0,0.0,3.71167865564,13.077,41.0482091622,13.3494329562,22.50825,5.19052620596
 02/15  22:00:00,23.3185676404,2.35082401721,0.0,0.0,3.71167865564,13.077,43.2332621195,16.4568026214,21.0077,5.76875949809
 02/15  23:00:00,23.1983522788,2.35082401721,0.0,0.0,3.71167865564,13.077,42.9572137984,20.3377695314,18.0066,4.61284426698
 02/15  24:00:00,24.3795827847,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7140078141,25.3998309241,3.0011,2.31307689003
 02/16  01:00:00,13.8994954436,2.35082401721,0.0,0.0,1.85583932782,5.577,36.9327609474,31.6191742815,3.0011,2.3124866659
 02/16  02:00:00,9.49910272601,0.0,0.0,0.0,0.618613109274,5.0,3.59317164191,0.0,3.0011,0.592071641911
 02/16  03:00:00,9.52050530949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  04:00:00,9.52732152504,0.0,0.0,0.0,0.618613109274,5.0,3.59317756615,0.0,3.0011,0.592077566146
 02/16  05:00:00,9.67706048795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  06:00:00,13.8507381806,2.35082401721,0.0,0.0,1.85583932782,5.577,45.0760034722,39.9822699991,4.50165,0.592083473095
 02/16  07:00:00,28.3233047879,2.35082401721,0.0,0.0,3.71167865564,18.077,49.5606916383,34.3174568347,13.50495,1.73828480355
 02/16  08:00:00,26.3807705569,2.35082401721,0.0,0.0,3.71167865564,18.077,57.8200713456,31.0411256453,21.0077,5.77124570023
 02/16  09:00:00,20.7523756901,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1577310181,29.3830453322,15.0055,5.7691856859
 02/16  10:00:00,20.7659146626,2.35082401721,0.0,0.0,3.71167865564,13.077,45.0362947284,25.4151641689,15.0055,4.61563055951
 02/16  11:00:00,25.774877338,2.35082401721,0.0,0.0,3.71167865564,18.077,57.42730953,20.3763033742,33.0121,4.03890615575
 02/16  12:00:00,26.9398554572,2.35082401721,0.0,0.0,3.71167865564,18.077,60.6122150868,14.9080082059,40.51485,5.18935688089
 02/16  13:00:00,26.0326945181,2.35082401721,0.0,0.0,3.71167865564,18.077,49.539995529,9.48811969931,36.0132,4.03867582971
 02/16  14:00:00,25.8340637496,2.35082401721,0.0,0.0,3.71167865564,18.077,43.7384138992,8.76389307334,31.51155,3.46297082587
 02/16  15:00:00,20.8309853675,2.35082401721,0.0,0.0,3.71167865564,13.077,34.985326437,10.5165713518,21.0077,3.46105508528
 02/16  16:00:00,20.8154014317,2.35082401721,0.0,0.0,3.71167865564,13.077,33.9993814555,11.604219058,19.50715,2.88801239756
 02/16  17:00:00,20.7357068153,2.35082401721,0.0,0.0,3.71167865564,13.077,37.7920754787,11.8219701553,22.50825,3.46185532338
 02/16  18:00:00,26.9983046345,2.35082401721,0.0,0.0,3.71167865564,18.077,42.2613081712,12.7129930536,25.50935,4.03896511762
 02/16  19:00:00,28.242798589,2.35082401721,0.0,0.0,3.71167865564,18.077,50.1321711043,18.8536842676,25.50935,5.76913683668
 02/16  20:00:00,28.3778396819,2.35082401721,0.0,0.0,3.71167865564,18.077,54.2540831921,22.3981680403,25.50935,6.34656515175
 02/16  21:00:00,23.3567523141,2.35082401721,0.0,0.0,3.71167865564,13.077,52.4787262893,24.7793176302,22.50825,5.19115865919
 02/16  22:00:00,23.2850236699,2.35082401721,0.0,0.0,3.71167865564,13.077,53.2256988799,26.4498711125,21.0077,5.76812776744
 02/16  23:00:00,23.1763296687,2.35082401721,0.0,0.0,3.71167865564,13.077,50.6117973164,27.9926794189,18.0066,4.61251789756
 02/16  24:00:00,24.3738813589,2.35082401721,0.0,0.0,3.71167865564,13.077,37.9302904843,32.6159960649,3.0011,2.31319441946
 02/17  01:00:00,13.8929547424,2.35082401721,0.0,0.0,1.85583932782,5.577,45.8893300393,40.5759019172,3.0011,2.31232812206
 02/17  02:00:00,9.47721262582,0.0,0.0,0.0,0.618613109274,5.0,3.59318401425,0.0,3.0011,0.592084014248
 02/17  03:00:00,9.50162928359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.51456327246,0.0,0.0,0.0,0.618613109274,5.0,3.59318989868,0.0,3.0011,0.592089898676
 02/17  05:00:00,10.1813316027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.3582201782,2.35082401721,0.0,0.0,1.85583932782,5.577,50.3584937587,45.8368437587,4.50165,0.02
 02/17  07:00:00,28.5482303964,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3739362566,39.5581132388,13.50495,2.31087301776
 02/17  08:00:00,26.3756883354,2.35082401721,0.0,0.0,3.71167865564,18.077,62.479549965,35.7019756003,21.0077,5.76987436467
 02/17  09:00:00,20.7444019066,2.35082401721,0.0,0.0,3.71167865564,13.077,57.3718762848,36.5977475255,15.0055,5.76862875938
 02/17  10:00:00,20.7532092842,2.35082401721,0.0,0.0,3.71167865564,13.077,51.8312431258,32.2110081184,15.0055,4.61473500745
 02/17  11:00:00,25.7528482113,2.35082401721,0.0,0.0,3.71167865564,18.077,60.7502602436,23.6989505037,33.0121,4.03920973991
 02/17  12:00:00,26.9298746362,2.35082401721,0.0,0.0,3.71167865564,18.077,61.6289851413,15.9241597357,40.51485,5.18997540556
 02/17  13:00:00,26.0186072371,2.35082401721,0.0,0.0,3.71167865564,18.077,49.6545828274,9.60243641205,36.0132,4.03894641532
 02/17  14:00:00,25.8324230117,2.35082401721,0.0,0.0,3.71167865564,18.077,41.6804982085,6.70646744479,31.51155,3.46248076371
 02/17  15:00:00,20.8376300225,2.35082401721,0.0,0.0,3.71167865564,13.077,31.6295359976,7.16101286235,21.0077,3.46082313522
 02/17  16:00:00,20.8220066569,2.35082401721,0.0,0.0,3.71167865564,13.077,29.9897018331,7.59458873561,19.50715,2.88796309745
 02/17  17:00:00,20.7327735293,2.35082401721,0.0,0.0,3.71167865564,13.077,35.2800456442,9.30996065502,22.50825,3.46183498922
 02/17  18:00:00,26.9876778872,2.35082401721,0.0,0.0,3.71167865564,18.077,41.7397200087,12.1913567717,25.50935,4.039013237
 02/17  19:00:00,28.2463863063,2.35082401721,0.0,0.0,3.71167865564,18.077,46.5869614529,15.3088453604,25.50935,5.76876609245
 02/17  20:00:00,28.243335641,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9618636055,16.1064032591,25.50935,6.34611034647
 02/17  21:00:00,23.2197811563,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8149428448,20.1158565101,22.50825,5.19083633467
 02/17  22:00:00,23.1745382999,2.35082401721,0.0,0.0,3.71167865564,13.077,51.3384086946,25.137625862,21.0077,5.19308283265
 02/17  23:00:00,23.1695040248,2.35082401721,0.0,0.0,3.71167865564,13.077,51.1833453017,27.9886040117,18.0066,5.18814129005
 02/17  24:00:00,24.3694544076,2.35082401721,0.0,0.0,3.71167865564,13.077,35.7662686558,30.4526734947,3.0011,2.31249516114
 02/18  01:00:00,13.8935542607,2.35082401721,0.0,0.0,1.85583932782,5.577,43.6618429145,38.3485545315,3.0011,2.312188383
 02/18  02:00:00,9.47204392886,0.0,0.0,0.0,0.618613109274,5.0,3.59314962956,0.0,3.0011,0.592049629555
 02/18  03:00:00,9.49505620739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.50848858611,0.0,0.0,0.0,0.618613109274,5.0,3.59315556866,0.0,3.0011,0.59205556866
 02/18  05:00:00,9.65923056622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.8452204478,2.35082401721,0.0,0.0,1.85583932782,5.577,51.2725233206,46.7508733206,4.50165,0.02
 02/18  07:00:00,28.318564873,2.35082401721,0.0,0.0,3.71167865564,18.077,55.8468837362,40.6037075028,13.50495,1.73822623339
 02/18  08:00:00,25.7390752845,2.35082401721,0.0,0.0,3.71167865564,18.077,63.4502089344,40.7042629616,21.0077,1.7382459728
 02/18  09:00:00,20.7387301265,2.35082401721,0.0,0.0,3.71167865564,13.077,54.2138140225,37.4697236258,15.0055,1.73859039678
 02/18  10:00:00,20.7510594788,2.35082401721,0.0,0.0,3.71167865564,13.077,50.3677001722,30.1699911205,15.0055,5.19220905171
 02/18  11:00:00,25.7526008996,2.35082401721,0.0,0.0,3.71167865564,18.077,62.0157811421,23.8139806448,33.0121,5.18970049734
 02/18  12:00:00,26.9309379855,2.35082401721,0.0,0.0,3.71167865564,18.077,61.8370454848,16.1301612921,40.51485,5.19203419274
 02/18  13:00:00,26.0243083445,2.35082401721,0.0,0.0,3.71167865564,18.077,50.710251156,9.94622729862,36.0132,4.75082385736
 02/18  14:00:00,25.8339354376,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1442531329,7.57923047433,31.51155,5.05347265859
 02/18  15:00:00,20.846814664,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8820286965,5.83573155475,21.0077,4.03859714171
 02/18  16:00:00,20.8318912784,2.35082401721,0.0,0.0,3.71167865564,13.077,29.8772347772,6.33124224147,19.50715,4.03884253578
 02/18  17:00:00,20.7515535647,2.35082401721,0.0,0.0,3.71167865564,13.077,33.3202104463,6.77513865736,22.50825,4.03682178892
 02/18  18:00:00,27.0098858269,2.35082401721,0.0,0.0,3.71167865564,18.077,39.0256475732,9.47750568316,25.50935,4.03879189002
 02/18  19:00:00,28.2635010781,2.35082401721,0.0,0.0,3.71167865564,18.077,43.7807204452,12.5027174614,25.50935,5.76865298388
 02/18  20:00:00,28.3987076787,2.35082401721,0.0,0.0,3.71167865564,18.077,45.6220822181,14.6270889552,25.50935,5.4856432629
 02/18  21:00:00,23.369247227,2.35082401721,0.0,0.0,3.71167865564,13.077,45.7508114974,18.3437337002,22.50825,4.89882779725
 02/18  22:00:00,23.2983230474,2.35082401721,0.0,0.0,3.71167865564,13.077,46.2155012498,19.4391411705,21.0077,5.76866007935
 02/18  23:00:00,23.1841707581,2.35082401721,0.0,0.0,3.71167865564,13.077,44.1427310839,21.5241421299,18.0066,4.61198895398
 02/18  24:00:00,24.3748874255,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5571152532,24.6687532192,3.0011,2.88726203409
 02/19  01:00:00,13.8946616654,2.35082401721,0.0,0.0,1.85583932782,5.577,39.0491512026,33.1612945519,3.0011,2.88675665063
 02/19  02:00:00,9.48331961768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.50832732837,0.0,0.0,0.0,0.618613109274,5.0,3.59315631987,0.0,3.0011,0.59205631987
 02/19  04:00:00,9.52030240283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.6703396119,0.0,0.0,0.0,0.618613109274,5.0,3.59318810178,0.0,3.0011,0.59208810178
 02/19  06:00:00,13.848038986,2.35082401721,0.0,0.0,1.85583932782,5.577,47.2363739824,42.7147239824,4.50165,0.02
 02/19  07:00:00,28.3200177148,2.35082401721,0.0,0.0,3.71167865564,18.077,48.335160364,33.092080812,13.50495,1.73812955199
 02/19  08:00:00,25.7440329785,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2506664325,29.5044615853,21.0077,1.73850484722
 02/19  09:00:00,20.7431154653,2.35082401721,0.0,0.0,3.71167865564,13.077,46.2309769811,29.486933288,15.0055,1.73854369308
 02/19  10:00:00,20.7647014955,2.35082401721,0.0,0.0,3.71167865564,13.077,39.9345823376,23.1904852963,15.0055,1.73859704129
 02/19  11:00:00,25.7950605463,2.35082401721,0.0,0.0,3.71167865564,18.077,52.7233834456,14.5190231825,33.0121,5.19226026314
 02/19  12:00:00,26.9571089406,2.35082401721,0.0,0.0,3.71167865564,18.077,52.3270403658,6.62030414812,40.51485,5.19188621771
 02/19  13:00:00,26.0683745191,2.35082401721,0.0,0.0,3.71167865564,18.077,41.4846314509,1.4323304377,36.0132,4.03910101322
 02/19  14:00:00,25.8922073685,2.35082401721,0.0,0.0,3.71167865564,18.077,36.2235510483,0.0995650868774,31.51155,4.61243596139
 02/19  15:00:00,20.9504360694,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8952464611,0.0,21.0077,2.88754646112
 02/19  16:00:00,20.965632945,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9686762367,0.0,19.50715,3.46152623667
 02/19  17:00:00,20.8615128911,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3962825455,0.0,22.50825,2.88803254553
 02/19  18:00:00,26.4685225073,2.35082401721,0.0,0.0,3.71167865564,18.077,30.2523299373,0.129977599843,25.50935,4.61300233743
 02/19  19:00:00,28.337874631,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2785922388,0.577444813143,25.50935,5.19179742564
 02/19  20:00:00,28.4733498282,2.35082401721,0.0,0.0,3.71167865564,18.077,31.8948353954,1.19398666942,25.50935,5.19149872599
 02/19  21:00:00,23.4523546058,2.35082401721,0.0,0.0,3.71167865564,13.077,29.2047579906,2.65772964445,22.50825,4.03877834618
 02/19  22:00:00,23.3499255163,2.35082401721,0.0,0.0,3.71167865564,13.077,34.7584398663,8.5596361033,21.0077,5.19110376301
 02/19  23:00:00,23.2130745664,2.35082401721,0.0,0.0,3.71167865564,13.077,38.6530820102,16.6076028125,18.0066,4.03887919778
 02/19  24:00:00,24.3833504265,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5355282397,21.2224187651,3.0011,2.31200947469
 02/20  01:00:00,13.9073636798,2.35082401721,0.0,0.0,1.85583932782,5.577,34.6445865479,28.7573487008,3.0011,2.88613784717
 02/20  02:00:00,9.49656124243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  03:00:00,9.5167815434,0.0,0.0,0.0,0.618613109274,5.0,3.59318099502,0.0,3.0011,0.592080995021
 02/20  04:00:00,9.52759183342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.6768576442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  06:00:00,13.8498331568,2.35082401721,0.0,0.0,1.85583932782,5.577,41.2963754018,36.2026384999,4.50165,0.592086901906
