Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  07:00:00,28.3224851194,2.35082401721,0.0,0.0,3.71167865564,18.077,45.3582210532,30.1150269921,13.50495,1.73824406111
 02/20  08:00:00,25.7469909325,2.35082401721,0.0,0.0,3.71167865564,18.077,49.2147773256,26.4688122155,21.0077,1.73826511011
 02/20  09:00:00,20.7512750752,2.35082401721,0.0,0.0,3.71167865564,13.077,41.7738232308,25.0296836426,15.0055,1.73863958827
 02/20  10:00:00,20.7862710119,2.35082401721,0.0,0.0,3.71167865564,13.077,35.5367593,18.7926491939,15.0055,1.73861010607
 02/20  11:00:00,25.8014455762,2.35082401721,0.0,0.0,3.71167865564,18.077,51.9312984984,13.7271197243,33.0121,5.19207877416
 02/20  12:00:00,26.948668648,2.35082401721,0.0,0.0,3.71167865564,18.077,56.7612172339,11.0550739376,40.51485,5.19129329628
 02/20  13:00:00,26.0376601591,2.35082401721,0.0,0.0,3.71167865564,18.077,50.3100471262,10.2587453188,36.0132,4.03810180737
 02/20  14:00:00,25.8323839207,2.35082401721,0.0,0.0,3.71167865564,18.077,47.6672742255,12.1180117767,31.51155,4.03771244882
 02/20  15:00:00,20.8247560941,2.35082401721,0.0,0.0,3.71167865564,13.077,39.8851523811,15.4162940973,21.0077,3.46115828379
 02/20  16:00:00,20.7996839666,2.35082401721,0.0,0.0,3.71167865564,13.077,41.0916977573,18.1230649844,19.50715,3.46148277286
 02/20  17:00:00,20.7119352732,2.35082401721,0.0,0.0,3.71167865564,13.077,45.1796240734,19.7834500474,22.50825,2.88792402598
 02/20  18:00:00,26.3471613074,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7167397389,20.1688499822,25.50935,4.03853975675
 02/20  19:00:00,28.245987828,2.35082401721,0.0,0.0,3.71167865564,18.077,50.3286239369,19.6282575334,25.50935,5.19101640352
 02/20  20:00:00,28.3852924344,2.35082401721,0.0,0.0,3.71167865564,18.077,51.4506173821,20.7504917035,25.50935,5.19077567866
 02/20  21:00:00,23.3641195582,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1009248352,22.9802353194,22.50825,4.61243951585
 02/20  22:00:00,23.294622658,2.35082401721,0.0,0.0,3.71167865564,13.077,50.7225197546,24.5237217097,21.0077,5.19109804494
 02/20  23:00:00,23.1875579822,2.35082401721,0.0,0.0,3.71167865564,13.077,48.0349938072,25.9898084174,18.0066,4.03858538988
 02/20  24:00:00,24.3832299666,2.35082401721,0.0,0.0,3.71167865564,13.077,33.7681719485,28.4556158391,3.0011,2.31145610943
 02/21  01:00:00,13.9007691071,2.35082401721,0.0,0.0,1.85583932782,5.577,40.0345059485,34.7222000597,3.0011,2.31120588875
 02/21  02:00:00,9.48689827249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.51317357866,0.0,0.0,0.0,0.618613109274,5.0,3.59317053932,0.0,3.0011,0.592070539324
 02/21  04:00:00,9.52679838123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.1936201489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  06:00:00,14.367028019,2.35082401721,0.0,0.0,1.85583932782,5.577,44.7888825153,39.6951431571,4.50165,0.592089358187
 02/21  07:00:00,28.557172002,2.35082401721,0.0,0.0,3.71167865564,18.077,48.8115810527,33.5684188319,13.50495,1.73821222083
 02/21  08:00:00,25.7533045685,2.35082401721,0.0,0.0,3.71167865564,18.077,58.483506756,31.1303531512,21.0077,6.34545360482
 02/21  09:00:00,20.7537633842,2.35082401721,0.0,0.0,3.71167865564,13.077,49.2306685354,29.0308102066,15.0055,5.19435832877
 02/21  10:00:00,20.769271556,2.35082401721,0.0,0.0,3.71167865564,13.077,44.2671902662,24.0719557396,15.0055,5.18973452658
 02/21  11:00:00,25.778195372,2.35082401721,0.0,0.0,3.71167865564,18.077,56.4957076065,19.4443961356,33.0121,4.03921147099
 02/21  12:00:00,26.9403646906,2.35082401721,0.0,0.0,3.71167865564,18.077,60.2936819016,15.1637058875,40.51485,4.61512601419
 02/21  13:00:00,26.0246006193,2.35082401721,0.0,0.0,3.71167865564,18.077,51.0430497442,10.9910565367,36.0132,4.03879320749
 02/21  14:00:00,25.8273949095,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0213043787,9.47328846659,31.51155,4.03646591211
 02/21  15:00:00,20.8357115622,2.35082401721,0.0,0.0,3.71167865564,13.077,33.1571535564,9.2615411666,21.0077,2.88791238979
 02/21  16:00:00,20.8253935615,2.35082401721,0.0,0.0,3.71167865564,13.077,32.5480573467,9.57947098373,19.50715,3.46143636294
 02/21  17:00:00,20.7401173525,2.35082401721,0.0,0.0,3.71167865564,13.077,36.6131304642,11.2166947682,22.50825,2.88818569605
 02/21  18:00:00,26.3717938723,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5021540325,11.3797843668,25.50935,4.61301966575
 02/21  19:00:00,28.2685582847,2.35082401721,0.0,0.0,3.71167865564,18.077,43.817135908,13.1143248014,25.50935,5.19346110655
 02/21  20:00:00,28.2535868574,2.35082401721,0.0,0.0,3.71167865564,18.077,48.4893862197,16.6337871168,25.50935,6.34624910291
 02/21  21:00:00,23.2412825762,2.35082401721,0.0,0.0,3.71167865564,13.077,46.4620452459,18.7628044115,22.50825,5.19099083439
 02/21  22:00:00,23.2015827926,2.35082401721,0.0,0.0,3.71167865564,13.077,46.4280617457,19.651912555,21.0077,5.76844919064
 02/21  23:00:00,23.1855294292,2.35082401721,0.0,0.0,3.71167865564,13.077,46.048500544,23.428129756,18.0066,4.613770788
 02/21  24:00:00,24.381435473,2.35082401721,0.0,0.0,3.71167865564,13.077,31.4056944421,25.5184412145,3.0011,2.88615322762
 02/22  01:00:00,13.8983419417,2.35082401721,0.0,0.0,1.85583932782,5.577,37.7890576826,32.4768910283,3.0011,2.3110666543
 02/22  02:00:00,9.48634498535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.51366257418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.53176096307,0.0,0.0,0.0,0.618613109274,5.0,3.5931891521,0.0,3.0011,0.592089152101
 02/22  05:00:00,9.68595961204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.8584497829,2.35082401721,0.0,0.0,1.85583932782,5.577,39.3149342597,34.2211892331,4.50165,0.592095026629
 02/22  07:00:00,28.3356863298,2.35082401721,0.0,0.0,3.71167865564,18.077,41.8085475543,26.5654876886,13.50495,1.73810986569
 02/22  08:00:00,25.7564895836,2.35082401721,0.0,0.0,3.71167865564,18.077,50.8710980714,23.5183241976,21.0077,6.34507387386
 02/22  09:00:00,20.758231896,2.35082401721,0.0,0.0,3.71167865564,13.077,44.3110338829,24.1108013629,15.0055,5.19473252004
 02/22  10:00:00,20.7818728416,2.35082401721,0.0,0.0,3.71167865564,13.077,40.8199267825,21.1989828903,15.0055,4.6154438922
 02/22  11:00:00,25.795323408,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5202951697,15.8949976181,33.0121,4.61319755158
 02/22  12:00:00,26.9477168812,2.35082401721,0.0,0.0,3.71167865564,18.077,58.0502892571,12.9202798657,40.51485,4.61515939137
 02/22  13:00:00,26.0274226416,2.35082401721,0.0,0.0,3.71167865564,18.077,52.6654590908,12.6141078931,36.0132,4.03815119775
 02/22  14:00:00,25.8192152085,2.35082401721,0.0,0.0,3.71167865564,18.077,51.2293547175,15.6808910522,31.51155,4.03691366527
 02/22  15:00:00,20.8149643161,2.35082401721,0.0,0.0,3.71167865564,13.077,42.8846034419,18.9895014982,21.0077,2.88740194366
 02/22  16:00:00,20.7880490262,2.35082401721,0.0,0.0,3.71167865564,13.077,44.6092035084,21.6408348151,19.50715,3.46121869334
 02/22  17:00:00,20.6987220608,2.35082401721,0.0,0.0,3.71167865564,13.077,48.7347486317,23.3384287131,22.50825,2.8880699186
 02/22  18:00:00,26.3375673001,2.35082401721,0.0,0.0,3.71167865564,18.077,51.5288888333,21.4066304105,25.50935,4.61290842281
 02/22  19:00:00,28.2416960265,2.35082401721,0.0,0.0,3.71167865564,18.077,51.0451420827,20.3422570892,25.50935,5.1935349935
 02/22  20:00:00,28.3818771349,2.35082401721,0.0,0.0,3.71167865564,18.077,52.5398736269,20.6840068927,25.50935,6.34651673424
 02/22  21:00:00,23.3605837857,2.35082401721,0.0,0.0,3.71167865564,13.077,50.6549994559,22.9553317137,22.50825,5.19141774223
 02/22  22:00:00,23.2898355593,2.35082401721,0.0,0.0,3.71167865564,13.077,51.2889368433,24.5123472414,21.0077,5.76888960191
 02/22  23:00:00,23.1829251572,2.35082401721,0.0,0.0,3.71167865564,13.077,47.9765063411,25.3564681041,18.0066,4.61343823704
 02/22  24:00:00,24.3819389372,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2728742062,27.3852644916,3.0011,2.8865097146
 02/23  01:00:00,13.8994793897,2.35082401721,0.0,0.0,1.85583932782,5.577,39.2455524727,34.3199373766,3.0011,1.92451509605
 02/23  02:00:00,9.48734889796,0.0,0.0,0.0,0.618613109274,5.0,3.40697002572,0.0,3.0011,0.405870025723
 02/23  03:00:00,9.51352389708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.52760699439,0.0,0.0,0.0,0.618613109274,5.0,3.59315059619,0.0,3.0011,0.592050596188
 02/23  05:00:00,9.67925118366,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  06:00:00,13.8570887527,2.35082401721,0.0,0.0,1.85583932782,5.577,43.6672564674,38.5735499354,4.50165,0.592056531983
 02/23  07:00:00,28.3308010063,2.35082401721,0.0,0.0,3.71167865564,18.077,46.9553715072,31.712430715,13.50495,1.73799079227
 02/23  08:00:00,25.757213057,2.35082401721,0.0,0.0,3.71167865564,18.077,54.7944724946,28.015676831,21.0077,5.77109566357
 02/23  09:00:00,20.7558373711,2.35082401721,0.0,0.0,3.71167865564,13.077,49.8716109472,29.0967584771,15.0055,5.76935247004
 02/23  10:00:00,20.7649045142,2.35082401721,0.0,0.0,3.71167865564,13.077,47.3014077174,27.6807314885,15.0055,4.61517622886
 02/23  11:00:00,25.764386816,2.35082401721,0.0,0.0,3.71167865564,18.077,61.1666427624,23.5415714538,33.0121,4.61297130856
 02/23  12:00:00,26.930836532,2.35082401721,0.0,0.0,3.71167865564,18.077,64.5174885918,19.3874382019,40.51485,4.61520038988
 02/23  13:00:00,26.0127222425,2.35082401721,0.0,0.0,3.71167865564,18.077,54.8479960706,14.7958445099,36.0132,4.0389515607
 02/23  14:00:00,25.8219298525,2.35082401721,0.0,0.0,3.71167865564,18.077,47.7154939455,12.7414009617,31.51155,3.4625429839
 02/23  15:00:00,20.8146711188,2.35082401721,0.0,0.0,3.71167865564,13.077,39.9110613455,15.4419599979,21.0077,3.46140134755
 02/23  16:00:00,20.7965203242,2.35082401721,0.0,0.0,3.71167865564,13.077,39.6062799801,16.637522073,19.50715,3.46160790712
 02/23  17:00:00,20.7204378975,2.35082401721,0.0,0.0,3.71167865564,13.077,41.1686733314,15.7722825017,22.50825,2.88814082968
 02/23  18:00:00,26.346060445,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1206796809,17.5721276118,25.50935,4.03920206909
 02/23  19:00:00,28.2370560641,2.35082401721,0.0,0.0,3.71167865564,18.077,52.9200851925,21.6412544442,25.50935,5.7694807483
 02/23  20:00:00,28.3766732453,2.35082401721,0.0,0.0,3.71167865564,18.077,54.6443854251,22.7888872983,25.50935,6.34614812685
 02/23  21:00:00,23.3541058712,2.35082401721,0.0,0.0,3.71167865564,13.077,53.123631383,25.4246384846,22.50825,5.1907428984
 02/23  22:00:00,23.2839171235,2.35082401721,0.0,0.0,3.71167865564,13.077,53.6341354592,26.8582808193,21.0077,5.76815463985
 02/23  23:00:00,23.1758245378,2.35082401721,0.0,0.0,3.71167865564,13.077,52.0254398205,29.4057675017,18.0066,4.61307231885
 02/23  24:00:00,24.3736344283,2.35082401721,0.0,0.0,3.71167865564,13.077,37.2373751912,31.3497226385,3.0011,2.88655255274
 02/24  01:00:00,13.8925996634,2.35082401721,0.0,0.0,1.85583932782,5.577,45.3412010434,40.6006736131,3.0011,1.73942743022
 02/24  02:00:00,9.48028396908,0.0,0.0,0.0,0.618613109274,5.0,3.59318739782,0.0,3.0011,0.592087397815
 02/24  03:00:00,9.50528849833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.51848749543,0.0,0.0,0.0,0.618613109274,5.0,3.59315451563,0.0,3.0011,0.592054515629
 02/24  05:00:00,10.184921322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.3595348156,2.35082401721,0.0,0.0,1.85583932782,5.577,50.3135410204,45.2198305752,4.50165,0.592060445169
 02/24  07:00:00,28.5494550231,2.35082401721,0.0,0.0,3.71167865564,18.077,50.3677668415,35.1246209877,13.50495,1.7381958538
 02/24  08:00:00,25.7470050858,2.35082401721,0.0,0.0,3.71167865564,18.077,57.6918115784,30.913531097,21.0077,5.77058048137
 02/24  09:00:00,20.7490852819,2.35082401721,0.0,0.0,3.71167865564,13.077,51.8615943181,31.0874126351,15.0055,5.76868168296
 02/24  10:00:00,20.7632616436,2.35082401721,0.0,0.0,3.71167865564,13.077,46.0177717645,26.3974909291,15.0055,4.6147808354
 02/24  11:00:00,25.7722014396,2.35082401721,0.0,0.0,3.71167865564,18.077,58.558687121,20.9335776322,33.0121,4.61300948878
 02/24  12:00:00,26.9370397485,2.35082401721,0.0,0.0,3.71167865564,18.077,60.680276331,15.5502127586,40.51485,4.61521357242
 02/24  13:00:00,26.0292968055,2.35082401721,0.0,0.0,3.71167865564,18.077,50.5129121194,10.4609979522,36.0132,4.03871416718
 02/24  14:00:00,25.8388563487,2.35082401721,0.0,0.0,3.71167865564,18.077,43.3440268827,8.37001133938,31.51155,3.46246554328
 02/24  15:00:00,20.8490952205,2.35082401721,0.0,0.0,3.71167865564,13.077,33.0981134271,8.62912212181,21.0077,3.46129130528
 02/24  16:00:00,20.8377541726,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7640490961,8.36941218637,19.50715,2.88748690975
 02/24  17:00:00,20.761411799,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2438068631,7.27387238672,22.50825,3.46168447636
 02/24  18:00:00,26.3935225351,2.35082401721,0.0,0.0,3.71167865564,18.077,36.2969909795,6.74849523578,25.50935,4.03914574374
 02/24  19:00:00,28.2847661902,2.35082401721,0.0,0.0,3.71167865564,18.077,40.7770985635,9.49874112342,25.50935,5.76900744011
 02/24  20:00:00,28.2789091817,2.35082401721,0.0,0.0,3.71167865564,18.077,43.1869212172,11.3313222618,25.50935,6.34624895549
 02/24  21:00:00,23.2558334097,2.35082401721,0.0,0.0,3.71167865564,13.077,43.4615864142,15.7625899161,22.50825,5.19074649805
 02/24  22:00:00,23.2068443551,2.35082401721,0.0,0.0,3.71167865564,13.077,45.3981873477,18.622238155,21.0077,5.76824919274
 02/24  23:00:00,23.21396902,2.35082401721,0.0,0.0,3.71167865564,13.077,39.3584313532,16.7392558956,18.0066,4.61257545759
 02/24  24:00:00,24.3949214894,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2283484419,16.9145712151,3.0011,2.31267722687
 02/25  01:00:00,13.9314447014,2.35082401721,0.0,0.0,1.85583932782,5.577,29.0157610629,23.7022962219,3.0011,2.31236484104
 02/25  02:00:00,9.51016661869,0.0,0.0,0.0,0.618613109274,5.0,3.59319310383,0.0,3.0011,0.592093103831
 02/25  03:00:00,9.53817942004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.55025223043,0.0,0.0,0.0,0.618613109274,5.0,3.59314724972,0.0,3.0011,0.592047249718
 02/25  05:00:00,9.68436177954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  06:00:00,13.8510539901,2.35082401721,0.0,0.0,1.85583932782,5.577,41.958520203,36.864791132,4.50165,0.592079070973
 02/25  07:00:00,28.3252110415,2.35082401721,0.0,0.0,3.71167865564,18.077,45.6724155759,30.4294556753,13.50495,1.73800990066
 02/25  08:00:00,25.7521206295,2.35082401721,0.0,0.0,3.71167865564,18.077,49.0450073366,26.2989242414,21.0077,1.73838309522
 02/25  09:00:00,20.7511185383,2.35082401721,0.0,0.0,3.71167865564,13.077,44.3883626231,27.6444611178,15.0055,1.7384015053
 02/25  10:00:00,20.7628206468,2.35082401721,0.0,0.0,3.71167865564,13.077,45.8594423188,25.6637603121,15.0055,5.19018200667
 02/25  11:00:00,25.7664078797,2.35082401721,0.0,0.0,3.71167865564,18.077,60.4034703695,22.7784465307,33.0121,4.61292383881
 02/25  12:00:00,26.9215522851,2.35082401721,0.0,0.0,3.71167865564,18.077,68.694418684,22.9886532442,40.51485,5.1909154398
 02/25  13:00:00,25.9886343079,2.35082401721,0.0,0.0,3.71167865564,18.077,62.1140727161,20.909993207,36.0132,5.1908795091
 02/25  14:00:00,25.7934297069,2.35082401721,0.0,0.0,3.71167865564,18.077,56.1890438337,20.0648796587,31.51155,4.61261417506
 02/25  15:00:00,20.7889003143,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0012311613,21.9557227836,21.0077,4.03780837765
 02/25  16:00:00,20.764498526,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6122590199,23.0672260171,19.50715,4.03788300282
 02/25  17:00:00,20.6791267859,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1085517796,23.5638277625,22.50825,4.03647401704
 02/25  18:00:00,26.3223250516,2.35082401721,0.0,0.0,3.71167865564,18.077,53.8034294912,24.2550684285,25.50935,4.03901106271
 02/25  19:00:00,28.2277335039,2.35082401721,0.0,0.0,3.71167865564,18.077,56.1651051627,24.8877553972,25.50935,5.76799976545
 02/25  20:00:00,28.3726022634,2.35082401721,0.0,0.0,3.71167865564,18.077,57.0243915438,25.7470146278,25.50935,5.76802691596
 02/25  21:00:00,23.3549131972,2.35082401721,0.0,0.0,3.71167865564,13.077,55.8811864016,28.1821691022,22.50825,5.19076729942
 02/25  22:00:00,23.2842717745,2.35082401721,0.0,0.0,3.71167865564,13.077,57.0636615765,30.8629250412,21.0077,5.19303653526
 02/25  23:00:00,23.1735893149,2.35082401721,0.0,0.0,3.71167865564,13.077,56.2836870862,33.6651717175,18.0066,4.61191536874
 02/25  24:00:00,24.3705330771,2.35082401721,0.0,0.0,3.71167865564,13.077,42.5267730755,36.6383563909,3.0011,2.88731668458
 02/26  01:00:00,13.8924066687,2.35082401721,0.0,0.0,1.85583932782,5.577,48.9882448016,43.10117917,3.0011,2.88596563156
 02/26  02:00:00,9.47072931826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.49243519923,0.0,0.0,0.0,0.618613109274,5.0,3.59316598072,0.0,3.0011,0.592065980716
 02/26  04:00:00,9.50566348976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,9.65622584189,0.0,0.0,0.0,0.618613109274,5.0,3.59317189133,0.0,3.0011,0.592071891331
 02/26  06:00:00,13.8442135227,2.35082401721,0.0,0.0,1.85583932782,5.577,58.4859746125,53.9643246125,4.50165,0.02
 02/26  07:00:00,28.3185842989,2.35082401721,0.0,0.0,3.71167865564,18.077,62.8186505575,47.575588528,13.50495,1.73811202951
 02/26  08:00:00,25.7393571068,2.35082401721,0.0,0.0,3.71167865564,18.077,64.3056273932,41.5595167848,21.0077,1.7384106084
 02/26  09:00:00,20.7389112878,2.35082401721,0.0,0.0,3.71167865564,13.077,53.6659704853,36.9219079976,15.0055,1.73856248775
 02/26  10:00:00,20.7485181543,2.35082401721,0.0,0.0,3.71167865564,13.077,48.1730048119,31.4288919006,15.0055,1.73861291129
 02/26  11:00:00,25.7482714521,2.35082401721,0.0,0.0,3.71167865564,18.077,65.1064455102,26.9027467407,33.0121,5.19159876953
 02/26  12:00:00,26.9161016514,2.35082401721,0.0,0.0,3.71167865564,18.077,68.5730708619,22.866359422,40.51485,5.19186143984
 02/26  13:00:00,25.9847615035,2.35082401721,0.0,0.0,3.71167865564,18.077,58.8997951713,18.8478902182,36.0132,4.03870495307
 02/26  14:00:00,25.7900321387,2.35082401721,0.0,0.0,3.71167865564,18.077,53.622785242,17.4990084392,31.51155,4.61222680273
 02/26  15:00:00,20.7910697521,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8237440797,17.9280763608,21.0077,2.88796771892
 02/26  16:00:00,20.7771367843,2.35082401721,0.0,0.0,3.71167865564,13.077,40.4719156297,17.5032076462,19.50715,3.46155798349
 02/26  17:00:00,20.6978146114,2.35082401721,0.0,0.0,3.71167865564,13.077,43.0989629734,17.7024630912,22.50825,2.88824988219
 02/26  18:00:00,26.3310032092,2.35082401721,0.0,0.0,3.71167865564,18.077,49.5394401237,19.4169798068,25.50935,4.61311031686
 02/26  19:00:00,28.226744132,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2266582213,21.5254522962,25.50935,5.19185592512
 02/26  20:00:00,28.3695779728,2.35082401721,0.0,0.0,3.71167865564,18.077,53.7462499898,23.0455238123,25.50935,5.19137617756
 02/26  21:00:00,23.3506719723,2.35082401721,0.0,0.0,3.71167865564,13.077,51.5275391491,24.9808438985,22.50825,4.03844525064
 02/26  22:00:00,23.2826864954,2.35082401721,0.0,0.0,3.71167865564,13.077,52.8069465606,26.6084936641,21.0077,5.19075289649
 02/26  23:00:00,23.1752848741,2.35082401721,0.0,0.0,3.71167865564,13.077,50.9932465486,28.9486443206,18.0066,4.038002228
 02/26  24:00:00,24.3723162137,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7326521286,33.4199158755,3.0011,2.31163625317
 02/27  01:00:00,13.8939314979,2.35082401721,0.0,0.0,1.85583932782,5.577,43.7880749982,38.4755961487,3.0011,2.31137884948
 02/27  02:00:00,9.47612302053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.5004774385,0.0,0.0,0.0,0.618613109274,5.0,3.59316017148,0.0,3.0011,0.592060171483
 02/27  04:00:00,9.51426416439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.6651363849,0.0,0.0,0.0,0.618613109274,5.0,3.5931660938,0.0,3.0011,0.592066093798
 02/27  06:00:00,13.847013268,2.35082401721,0.0,0.0,1.85583932782,5.577,48.7572832034,44.2356332034,4.50165,0.02
 02/27  07:00:00,28.3211790037,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5906284208,38.3475213268,13.50495,1.73815709396
 02/27  08:00:00,25.7436897092,2.35082401721,0.0,0.0,3.71167865564,18.077,59.4860193684,32.1323241097,21.0077,6.34599525873
 02/27  09:00:00,20.745566133,2.35082401721,0.0,0.0,3.71167865564,13.077,50.4044106625,30.2047539665,15.0055,5.19415669598
 02/27  10:00:00,20.758538717,2.35082401721,0.0,0.0,3.71167865564,13.077,46.7703888868,26.5751847057,15.0055,5.18970418104
 02/27  11:00:00,25.7647313581,2.35082401721,0.0,0.0,3.71167865564,18.077,57.5423716644,20.4910503712,33.0121,4.03922129314
 02/27  12:00:00,26.9294304767,2.35082401721,0.0,0.0,3.71167865564,18.077,59.8202504994,14.6904224184,40.51485,4.61497808103
 02/27  13:00:00,26.0189820399,2.35082401721,0.0,0.0,3.71167865564,18.077,50.0252721288,9.97321697995,36.0132,4.03885514888
 02/27  14:00:00,25.8238348831,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5796307431,9.03118221898,31.51155,4.03689852413
 02/27  15:00:00,20.8233772318,2.35082401721,0.0,0.0,3.71167865564,13.077,34.3663805897,10.4708330201,21.0077,2.88784756966
 02/27  16:00:00,20.8071013451,2.35082401721,0.0,0.0,3.71167865564,13.077,34.6355087465,11.6666885507,19.50715,3.46167019587
 02/27  17:00:00,20.7253961912,2.35082401721,0.0,0.0,3.71167865564,13.077,37.3090773458,11.9127555482,22.50825,2.8880717976
 02/27  18:00:00,26.3502083842,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1633991572,14.040795447,25.50935,4.61325371022
 02/27  19:00:00,28.2315107062,2.35082401721,0.0,0.0,3.71167865564,18.077,50.3604493739,19.6563941144,25.50935,5.19470525946
 02/27  20:00:00,28.3703799408,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5878979249,21.7321148524,25.50935,6.34643307251
 02/27  21:00:00,23.3507884912,2.35082401721,0.0,0.0,3.71167865564,13.077,52.7182120285,25.0197690865,22.50825,5.19019294208
 02/27  22:00:00,23.280660079,2.35082401721,0.0,0.0,3.71167865564,13.077,52.9677373085,26.1914765687,21.0077,5.76856073981
 02/27  23:00:00,23.1716389623,2.35082401721,0.0,0.0,3.71167865564,13.077,50.9880322293,28.3678395626,18.0066,4.61359266671
 02/27  24:00:00,24.3706432216,2.35082401721,0.0,0.0,3.71167865564,13.077,39.0012149304,33.1135362369,3.0011,2.88657869352
 02/28  01:00:00,13.8935603798,2.35082401721,0.0,0.0,1.85583932782,5.577,46.4546737655,41.1426234165,3.0011,2.31095034904
 02/28  02:00:00,9.47407256843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.49740074371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  04:00:00,9.51028150748,0.0,0.0,0.0,0.618613109274,5.0,3.59318749363,0.0,3.0011,0.592087493633
 02/28  05:00:00,10.1780359829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  06:00:00,14.3571676224,2.35082401721,0.0,0.0,1.85583932782,5.577,51.4158638823,46.3221463332,4.50165,0.592067549113
 02/28  07:00:00,27.9149643411,2.35082401721,0.0,0.0,3.71167865564,18.077,56.163991761,40.9210217696,13.50495,1.73801999138
 02/28  08:00:00,25.7409083502,2.35082401721,0.0,0.0,3.71167865564,18.077,62.2185349169,35.4398647146,21.0077,5.77097020227
 02/28  09:00:00,20.7450341223,2.35082401721,0.0,0.0,3.71167865564,13.077,53.4573171767,32.6822159258,15.0055,5.76960125087
 02/28  10:00:00,20.756557424,2.35082401721,0.0,0.0,3.71167865564,13.077,45.9933310679,26.3724003762,15.0055,4.61543069174
 02/28  11:00:00,25.7736965775,2.35082401721,0.0,0.0,3.71167865564,18.077,55.4091782568,17.7839825506,33.0121,4.61309570622
 02/28  12:00:00,26.9368882302,2.35082401721,0.0,0.0,3.71167865564,18.077,56.879116946,11.749374822,40.51485,4.61489212398
 02/28  13:00:00,26.0380018283,2.35082401721,0.0,0.0,3.71167865564,18.077,46.2056497012,6.15391178385,36.0132,4.03853791739
 02/28  14:00:00,25.8520338403,2.35082401721,0.0,0.0,3.71167865564,18.077,38.8091300726,3.83503651827,31.51155,3.46254355432
 02/28  15:00:00,20.8634345208,2.35082401721,0.0,0.0,3.71167865564,13.077,28.1175258187,3.64897405441,21.0077,3.4608517643
 02/28  16:00:00,20.8492385893,2.35082401721,0.0,0.0,3.71167865564,13.077,26.867667936,3.89928914215,19.50715,3.46122879382
 02/28  17:00:00,20.7650971358,2.35082401721,0.0,0.0,3.71167865564,13.077,30.1351628419,4.73875638189,22.50825,2.88815646006
 02/28  18:00:00,26.3950968133,2.35082401721,0.0,0.0,3.71167865564,18.077,35.4229604148,5.87456085662,25.50935,4.03904955817
 02/28  19:00:00,28.2812429205,2.35082401721,0.0,0.0,3.71167865564,18.077,41.8046148523,10.5261726005,25.50935,5.76909225182
 02/28  20:00:00,28.265455281,2.35082401721,0.0,0.0,3.71167865564,18.077,46.5229698358,14.6672316927,25.50935,6.34638814312
 02/28  21:00:00,23.2492790591,2.35082401721,0.0,0.0,3.71167865564,13.077,44.9162632543,17.2170103261,22.50825,5.19100292824
 02/28  22:00:00,23.2024499143,2.35082401721,0.0,0.0,3.71167865564,13.077,45.9782206313,19.2020193421,21.0077,5.76850128919
 02/28  23:00:00,23.1859146911,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2244163652,22.6052116193,18.0066,4.61260474598
 02/28  24:00:00,24.37708032,2.35082401721,0.0,0.0,3.71167865564,13.077,32.2950989061,26.9807719489,3.0011,2.31322695716
 03/01  01:00:00,13.8943487013,2.35082401721,0.0,0.0,1.85583932782,5.577,40.9979674798,35.6845181344,3.0011,2.31234934539
 03/01  02:00:00,9.47663743313,0.0,0.0,0.0,0.618613109274,5.0,3.59318968527,0.0,3.0011,0.59208968527
 03/01  03:00:00,9.49966764808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.51223294746,0.0,0.0,0.0,0.618613109274,5.0,3.5931955712,0.0,3.0011,0.592095571201
 03/01  05:00:00,9.66179946372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,13.8455569496,2.35082401721,0.0,0.0,1.85583932782,5.577,53.6970985331,48.6033987875,4.50165,0.592049745659
 03/01  07:00:00,27.6861836593,2.35082401721,0.0,0.0,3.71167865564,18.077,59.2971760369,44.0540548623,13.50495,1.7381711746
 03/01  08:00:00,25.740034159,2.35082401721,0.0,0.0,3.71167865564,18.077,65.3075363102,38.5294698705,21.0077,5.77036643979
 03/01  09:00:00,20.7420182608,2.35082401721,0.0,0.0,3.71167865564,13.077,55.1778914127,34.4031234011,15.0055,5.76926801162
 03/01  10:00:00,20.7505379881,2.35082401721,0.0,0.0,3.71167865564,13.077,46.8373784269,27.2164991211,15.0055,4.61537930584
 03/01  11:00:00,25.7655954667,2.35082401721,0.0,0.0,3.71167865564,18.077,55.6768225365,18.6255055848,33.0121,4.03921695172
 03/01  12:00:00,26.9409498519,2.35082401721,0.0,0.0,3.71167865564,18.077,55.505745862,10.3755373184,40.51485,4.61535854358
 03/01  13:00:00,26.048978178,2.35082401721,0.0,0.0,3.71167865564,18.077,43.4500381397,2.82391718338,36.0132,4.61292095629
 03/01  14:00:00,25.8594429912,2.35082401721,0.0,0.0,3.71167865564,18.077,35.3867591576,0.413235792712,31.51155,3.46197336489
 03/01  15:00:00,20.8695967564,2.35082401721,0.0,0.0,3.71167865564,13.077,25.8673039966,1.39847336968,21.0077,3.46113062687
 03/01  16:00:00,20.865244841,2.35082401721,0.0,0.0,3.71167865564,13.077,24.2871464636,1.89196077972,19.50715,2.88803568387
 03/01  17:00:00,20.7827192588,2.35082401721,0.0,0.0,3.71167865564,13.077,28.1788188564,2.20893329175,22.50825,3.46163556463
 03/01  18:00:00,26.3984558279,2.35082401721,0.0,0.0,3.71167865564,18.077,32.5080740936,2.95967212833,25.50935,4.03905196526
 03/01  19:00:00,28.2647262336,2.35082401721,0.0,0.0,3.71167865564,18.077,42.1016005187,10.8228434197,25.50935,5.76940709896
 03/01  20:00:00,28.3841827188,2.35082401721,0.0,0.0,3.71167865564,18.077,48.5407706977,16.6852562317,25.50935,6.34616446594
 03/01  21:00:00,23.3582443016,2.35082401721,0.0,0.0,3.71167865564,13.077,46.4227414969,19.297349187,22.50825,4.61714230986
 03/01  22:00:00,23.278765829,2.35082401721,0.0,0.0,3.71167865564,13.077,49.4887723186,22.7127837815,21.0077,5.76828853713
 03/01  23:00:00,23.170264001,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9551575399,26.3333366385,18.0066,4.61522090148
 03/01  24:00:00,24.3697861777,2.35082401721,0.0,0.0,3.71167865564,13.077,32.8188534734,26.9320403556,3.0011,2.88571311783
 03/02  01:00:00,13.8941595849,2.35082401721,0.0,0.0,1.85583932782,5.577,41.0109085161,35.6978287745,3.0011,2.31197974165
 03/02  02:00:00,9.4751097348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.49828181897,0.0,0.0,0.0,0.618613109274,5.0,3.59317282199,0.0,3.0011,0.592072821989
 03/02  04:00:00,9.51190911895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.66228527708,0.0,0.0,0.0,0.618613109274,5.0,3.59315285834,0.0,3.0011,0.592052858338
 03/02  06:00:00,13.8458566609,2.35082401721,0.0,0.0,1.85583932782,5.577,50.3446836609,45.8230336609,4.50165,0.02
 03/02  07:00:00,27.6863151104,2.35082401721,0.0,0.0,3.71167865564,18.077,54.1988168877,38.9556157538,13.50495,1.73825113385
 03/02  08:00:00,25.7415511701,2.35082401721,0.0,0.0,3.71167865564,18.077,59.7475836628,32.3939031159,21.0077,6.34598054691
 03/02  09:00:00,20.7448851762,2.35082401721,0.0,0.0,3.71167865564,13.077,49.400761394,28.6258862119,15.0055,5.76937518212
 03/02  10:00:00,20.7634310731,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8205354506,22.1997137293,15.0055,4.6153217213
 03/02  11:00:00,25.7962868405,2.35082401721,0.0,0.0,3.71167865564,18.077,49.8191556136,12.7678977631,33.0121,4.03915785051
 03/02  12:00:00,26.9616138008,2.35082401721,0.0,0.0,3.71167865564,18.077,48.3049229379,3.17452637363,40.51485,4.61554656426
 03/02  13:00:00,26.0957981398,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0519507669,0.0,36.0132,4.03875076694
 03/02  14:00:00,25.9211634478,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5476816665,0.0,31.51155,4.03613166652
 03/02  15:00:00,20.9302662492,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9331005705,0.037800207022,21.0077,2.88760036344
 03/02  16:00:00,20.9200403332,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9967303961,0.028308957853,19.50715,3.46127143827
 03/02  17:00:00,20.8301824298,2.35082401721,0.0,0.0,3.71167865564,13.077,25.5166097854,0.12042689452,22.50825,2.88793289085
 03/02  18:00:00,26.4355364482,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6848567839,0.562128387057,25.50935,4.61337839681
 03/02  19:00:00,28.3092679504,2.35082401721,0.0,0.0,3.71167865564,18.077,35.1393167083,3.86145016473,25.50935,5.76851654355
 03/02  20:00:00,28.4329785562,2.35082401721,0.0,0.0,3.71167865564,18.077,40.3760222306,9.09545087542,25.50935,5.77122135517
 03/02  21:00:00,23.3949488262,2.35082401721,0.0,0.0,3.71167865564,13.077,42.2391269317,14.5396260926,22.50825,5.19125083913
 03/02  22:00:00,23.3251899767,2.35082401721,0.0,0.0,3.71167865564,13.077,41.1553552116,14.3790803337,21.0077,5.7685748779
 03/02  23:00:00,23.2013240946,2.35082401721,0.0,0.0,3.71167865564,13.077,41.1558025735,18.5353810887,18.0066,4.61382148483
 03/02  24:00:00,24.3796320982,2.35082401721,0.0,0.0,3.71167865564,13.077,28.8960845847,23.0087424559,3.0011,2.88624212884
 03/03  01:00:00,13.9023954692,2.35082401721,0.0,0.0,1.85583932782,5.577,35.4184632968,30.1053932661,3.0011,2.31197003066
 03/03  02:00:00,9.49706458057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.5172143683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  04:00:00,9.52777729685,0.0,0.0,0.0,0.618613109274,5.0,3.59318550622,0.0,3.0011,0.59208550622
 03/03  05:00:00,10.1941007493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  06:00:00,14.3632333083,2.35082401721,0.0,0.0,1.85583932782,5.577,42.2379317386,37.1441903557,4.50165,0.592091382898
 03/03  07:00:00,27.9205186474,2.35082401721,0.0,0.0,3.71167865564,18.077,46.4254667697,31.1822507449,13.50495,1.73826602488
 03/03  08:00:00,25.7612456744,2.35082401721,0.0,0.0,3.71167865564,18.077,48.9927967981,22.2141504824,21.0077,5.77094631567
 03/03  09:00:00,20.7756141343,2.35082401721,0.0,0.0,3.71167865564,13.077,41.3061805964,20.5312809126,15.0055,5.76939968376
 03/03  10:00:00,20.796814515,2.35082401721,0.0,0.0,3.71167865564,13.077,37.6735023882,18.0527868233,15.0055,4.61521556492
 03/03  11:00:00,25.8162323077,2.35082401721,0.0,0.0,3.71167865564,18.077,49.9570088064,12.332272986,33.0121,4.61263582041
 03/03  12:00:00,26.964528112,2.35082401721,0.0,0.0,3.71167865564,18.077,51.3140007731,6.18445309047,40.51485,4.61469768265
 03/03  13:00:00,26.0822711305,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9040026846,0.85192042848,36.0132,4.03888225609
 03/03  14:00:00,25.894700619,2.35082401721,0.0,0.0,3.71167865564,18.077,35.035093379,0.061457071884,31.51155,3.46208630707
 03/03  15:00:00,20.8960094531,2.35082401721,0.0,0.0,3.71167865564,13.077,27.2722589351,2.80325126935,21.0077,3.46130766573
 03/03  16:00:00,20.8748795014,2.35082401721,0.0,0.0,3.71167865564,13.077,27.2618723995,4.29372182934,19.50715,3.4610005702
 03/03  17:00:00,20.7850374619,2.35082401721,0.0,0.0,3.71167865564,13.077,29.8809089411,4.48537353501,22.50825,2.88728540607
 03/03  18:00:00,25.7811762083,2.35082401721,0.0,0.0,3.71167865564,18.077,33.2592374708,3.71140824053,25.50935,4.03847923025
 03/03  19:00:00,28.3028131871,2.35082401721,0.0,0.0,3.71167865564,18.077,38.2007065624,6.92246231207,25.50935,5.76889425031
 03/03  20:00:00,28.2940803071,2.35082401721,0.0,0.0,3.71167865564,18.077,40.8450071302,8.98992486851,25.50935,6.34573226173
 03/03  21:00:00,23.2706005885,2.35082401721,0.0,0.0,3.71167865564,13.077,41.1133898296,13.4135172925,22.50825,5.19162253718
 03/03  22:00:00,23.2101456932,2.35082401721,0.0,0.0,3.71167865564,13.077,44.6658094956,18.4652116213,21.0077,5.19289787435
 03/03  23:00:00,23.1950331899,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4709842592,21.2771724885,18.0066,5.18721177071
 03/03  24:00:00,24.3841223337,2.35082401721,0.0,0.0,3.71167865564,13.077,28.7370287015,23.4234435392,3.0011,2.31248516237
 03/04  01:00:00,13.900894454,2.35082401721,0.0,0.0,1.85583932782,5.577,36.5082692431,31.1950094691,3.0011,2.31215977405
 03/04  02:00:00,9.48688273198,0.0,0.0,0.0,0.618613109274,5.0,3.59319448155,0.0,3.0011,0.592094481548
 03/04  03:00:00,9.51629780614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  04:00:00,9.52783459252,0.0,0.0,0.0,0.618613109274,5.0,3.59317453348,0.0,3.0011,0.592074533482
 03/04  05:00:00,9.67782790418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,13.8522102287,2.35082401721,0.0,0.0,1.85583932782,5.577,40.2497007115,35.7280507115,4.50165,0.02
 03/04  07:00:00,27.6918173081,2.35082401721,0.0,0.0,3.71167865564,18.077,48.5997614983,33.3564390181,13.50495,1.7383724802
 03/04  08:00:00,25.7504461646,2.35082401721,0.0,0.0,3.71167865564,18.077,51.6326040321,28.8863177802,21.0077,1.73858625183
 03/04  09:00:00,20.7705292376,2.35082401721,0.0,0.0,3.71167865564,13.077,37.9461155885,21.2019993264,15.0055,1.73861626208
 03/04  10:00:00,20.818526867,2.35082401721,0.0,0.0,3.71167865564,13.077,32.1182553776,11.9205357686,15.0055,5.19221960893
 03/04  11:00:00,25.840690233,2.35082401721,0.0,0.0,3.71167865564,18.077,42.9975303827,5.370024168,33.0121,4.61540621466
 03/04  12:00:00,26.9743751221,2.35082401721,0.0,0.0,3.71167865564,18.077,46.7302786149,1.02337991871,40.51485,5.19204869615
 03/04  13:00:00,26.1035331336,2.35082401721,0.0,0.0,3.71167865564,18.077,41.2047737672,0.0,36.0132,5.1915737672
 03/04  14:00:00,25.9066558154,2.35082401721,0.0,0.0,3.71167865564,18.077,36.1270405133,0.0,31.51155,4.61549051327
 03/04  15:00:00,20.9138696562,2.35082401721,0.0,0.0,3.71167865564,13.077,25.7128617827,0.0927007886054,21.0077,4.61246099412
 03/04  16:00:00,20.90995967,2.35082401721,0.0,0.0,3.71167865564,13.077,23.5452572462,0.0,19.50715,4.03810724616
 03/04  17:00:00,20.8225284856,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2925914525,0.321064747335,22.50825,3.46327670521
 03/04  18:00:00,25.7936531946,2.35082401721,0.0,0.0,3.71167865564,18.077,32.5661859707,2.4435918168,25.50935,4.61324415386
 03/04  19:00:00,28.299290863,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4854534137,5.78143749142,25.50935,5.19466592228
 03/04  20:00:00,28.4294836985,2.35082401721,0.0,0.0,3.71167865564,18.077,40.4741915482,9.19626361524,25.50935,5.76857793297
 03/04  21:00:00,23.3920895903,2.35082401721,0.0,0.0,3.71167865564,13.077,41.7748966523,14.0753234664,22.50825,5.19132318584
 03/04  22:00:00,23.3142464525,2.35082401721,0.0,0.0,3.71167865564,13.077,43.1398712351,16.363925176,21.0077,5.76824605908
 03/04  23:00:00,23.2009963393,2.35082401721,0.0,0.0,3.71167865564,13.077,40.3608669202,18.3166054431,18.0066,4.03766147706
 03/04  24:00:00,24.3825906353,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1675723706,20.7055268724,3.0011,3.46094549821
 03/05  01:00:00,13.9114093493,2.35082401721,0.0,0.0,1.85583932782,5.577,32.9606699011,27.6468532127,3.0011,2.3127166884
 03/05  02:00:00,9.49821108889,0.0,0.0,0.0,0.618613109274,5.0,3.59319330474,0.0,3.0011,0.592093304738
 03/05  03:00:00,9.53120481028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  04:00:00,9.55110551342,0.0,0.0,0.0,0.618613109274,5.0,3.59316821452,0.0,3.0011,0.592068214518
 03/05  05:00:00,9.70183827231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.8762071579,2.35082401721,0.0,0.0,1.85583932782,5.577,35.8126049222,30.7188808,4.50165,0.592074122265
 03/05  07:00:00,27.7193996621,2.35082401721,0.0,0.0,3.71167865564,18.077,39.7640686476,24.5208928687,13.50495,1.73822577893
 03/05  08:00:00,25.7742106553,2.35082401721,0.0,0.0,3.71167865564,18.077,44.6544649064,21.9085315213,21.0077,1.73823338516
 03/05  09:00:00,20.7655541961,2.35082401721,0.0,0.0,3.71167865564,13.077,42.8258023143,26.082061613,15.0055,1.73824070121
 03/05  10:00:00,20.7737867037,2.35082401721,0.0,0.0,3.71167865564,13.077,43.3643225017,26.6203971732,15.0055,1.73842532846
 03/05  11:00:00,25.7813749586,2.35082401721,0.0,0.0,3.71167865564,18.077,60.8096865407,22.6059424815,33.0121,5.19164405913
 03/05  12:00:00,26.9424696456,2.35082401721,0.0,0.0,3.71167865564,18.077,65.3622778659,19.6557772876,40.51485,5.19165057826
 03/05  13:00:00,26.0314844102,2.35082401721,0.0,0.0,3.71167865564,18.077,55.5089297175,15.4567409155,36.0132,4.03898880196
 03/05  14:00:00,25.8292184726,2.35082401721,0.0,0.0,3.71167865564,18.077,51.7122041202,16.1617582643,31.51155,4.03889585592
 03/05  15:00:00,20.819561276,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9077772322,19.4387011426,21.0077,3.46137608954
 03/05  16:00:00,20.8121345719,2.35082401721,0.0,0.0,3.71167865564,13.077,40.386289472,17.9912565313,19.50715,2.88788294066
 03/05  17:00:00,20.7268749804,2.35082401721,0.0,0.0,3.71167865564,13.077,45.0683087662,19.0985992926,22.50825,3.46145947362
 03/05  18:00:00,25.7291518939,2.35082401721,0.0,0.0,3.71167865564,18.077,49.0338998185,19.486195816,25.50935,4.03835400251
 03/05  19:00:00,28.2598270366,2.35082401721,0.0,0.0,3.71167865564,18.077,49.3102606806,18.6099874202,25.50935,5.19092326047
 03/05  20:00:00,28.4021281689,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7360831789,19.0361254796,25.50935,5.19060769933
 03/05  21:00:00,23.3847767112,2.35082401721,0.0,0.0,3.71167865564,13.077,46.5850650816,20.0384800494,22.50825,4.03833503224
 03/05  22:00:00,23.3148935551,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6849460795,20.4865940489,21.0077,5.19065203059
 03/05  23:00:00,23.208311521,2.35082401721,0.0,0.0,3.71167865564,13.077,43.6147158719,21.5700191567,18.0066,4.03809671522
 03/05  24:00:00,24.3970352173,2.35082401721,0.0,0.0,3.71167865564,13.077,29.89395512,24.5807167659,3.0011,2.31213835411
 03/06  01:00:00,13.9179106754,2.35082401721,0.0,0.0,1.85583932782,5.577,36.4546748969,31.1417132595,3.0011,2.3118616374
 03/06  02:00:00,9.50371672501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  03:00:00,9.52703616382,0.0,0.0,0.0,0.618613109274,5.0,3.59317344399,0.0,3.0011,0.592073443988
 03/06  04:00:00,9.54405313027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  05:00:00,9.69730549034,0.0,0.0,0.0,0.618613109274,5.0,3.5931793452,0.0,3.0011,0.592079345197
 03/06  06:00:00,13.8693919302,2.35082401721,0.0,0.0,1.85583932782,5.577,38.9394989374,34.4178489374,4.50165,0.02
 03/06  07:00:00,27.7078594717,2.35082401721,0.0,0.0,3.71167865564,18.077,43.3489792076,28.106058177,13.50495,1.73797103055
 03/06  08:00:00,25.7717512122,2.35082401721,0.0,0.0,3.71167865564,18.077,50.518192312,23.1648169498,21.0077,6.34567536221
 03/06  09:00:00,20.7722565613,2.35082401721,0.0,0.0,3.71167865564,13.077,44.8315591743,24.0578159349,15.0055,5.76824323937
 03/06  10:00:00,20.7815726837,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4856509735,24.867340269,15.0055,4.61281070445
 03/06  11:00:00,25.7785745958,2.35082401721,0.0,0.0,3.71167865564,18.077,60.1556298049,23.1055760981,33.0121,4.0379537068
 03/06  12:00:00,26.936192985,2.35082401721,0.0,0.0,3.71167865564,18.077,66.0874623528,20.9585236033,40.51485,4.61408874948
 03/06  13:00:00,26.014561766,2.35082401721,0.0,0.0,3.71167865564,18.077,57.3685657871,17.3177787098,36.0132,4.03758707726
 03/06  14:00:00,25.8256547569,2.35082401721,0.0,0.0,3.71167865564,18.077,51.6302762416,16.081906426,31.51155,4.03681981567
 03/06  15:00:00,20.828999974,2.35082401721,0.0,0.0,3.71167865564,13.077,41.6148019184,17.7194476857,21.0077,2.88765423264
 03/06  16:00:00,20.8014236344,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9001515374,20.9315694959,19.50715,3.46143204145
 03/06  17:00:00,20.7098942061,2.35082401721,0.0,0.0,3.71167865564,13.077,48.1375522741,22.7417156336,22.50825,2.8875866405
 03/06  18:00:00,25.7188109267,2.35082401721,0.0,0.0,3.71167865564,18.077,50.7235456832,20.6020168487,25.50935,4.61217883444
 03/06  19:00:00,28.2554512618,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2828949158,19.580853872,25.50935,5.19269104377
 03/06  20:00:00,28.3963505762,2.35082401721,0.0,0.0,3.71167865564,18.077,51.6746331037,19.8188451791,25.50935,6.3464379246
 03/06  21:00:00,23.3785643885,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8957826964,21.1961986737,22.50825,5.19133402265
 03/06  22:00:00,23.3130327437,2.35082401721,0.0,0.0,3.71167865564,13.077,47.7705140758,20.994199108,21.0077,5.76861496779
 03/06  23:00:00,23.2047816735,2.35082401721,0.0,0.0,3.71167865564,13.077,44.9199659037,22.3002592369,18.0066,4.61310666677
 03/06  24:00:00,24.3928454413,2.35082401721,0.0,0.0,3.71167865564,13.077,31.7334046376,25.8460417472,3.0011,2.8862628904
 03/07  01:00:00,13.9139098411,2.35082401721,0.0,0.0,1.85583932782,5.577,36.5176495993,31.777147264,3.0011,1.73940233533
 03/07  02:00:00,9.50109438594,0.0,0.0,0.0,0.618613109274,5.0,3.59319279671,0.0,3.0011,0.592092796707
 03/07  03:00:00,9.52443166412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.54150242849,0.0,0.0,0.0,0.618613109274,5.0,3.59314696121,0.0,3.0011,0.592046961206
 03/07  05:00:00,10.2066376316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.3808126393,2.35082401721,0.0,0.0,1.85583932782,5.577,40.2141920289,35.1204891261,4.50165,0.592052902782
 03/07  07:00:00,27.9391770118,2.35082401721,0.0,0.0,3.71167865564,18.077,43.5161595477,28.2730558718,13.50495,1.73815367585
 03/07  08:00:00,25.7752709075,2.35082401721,0.0,0.0,3.71167865564,18.077,49.9482278207,23.1703133017,21.0077,5.77021451899
 03/07  09:00:00,20.7894167221,2.35082401721,0.0,0.0,3.71167865564,13.077,42.3515165715,21.5770659915,15.0055,5.76895057999
 03/07  10:00:00,20.8036973287,2.35082401721,0.0,0.0,3.71167865564,13.077,40.5951794439,20.975302323,15.0055,4.61437712096
 03/07  11:00:00,25.8014227622,2.35082401721,0.0,0.0,3.71167865564,18.077,55.5711211158,18.5212055041,33.0121,4.03781561164
 03/07  12:00:00,26.9506903366,2.35082401721,0.0,0.0,3.71167865564,18.077,60.8234536911,15.693624718,40.51485,4.61497897311
 03/07  13:00:00,26.0419672872,2.35082401721,0.0,0.0,3.71167865564,18.077,52.0045683652,11.3786054082,36.0132,4.61276295699
 03/07  14:00:00,25.8554200119,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5243332666,9.54966792516,31.51155,3.46311534148
 03/07  15:00:00,20.8572178842,2.35082401721,0.0,0.0,3.71167865564,13.077,35.6272881799,11.1584216057,21.0077,3.46116657415
 03/07  16:00:00,20.8346995514,2.35082401721,0.0,0.0,3.71167865564,13.077,35.4336706197,13.0387818227,19.50715,2.88773879698
 03/07  17:00:00,20.7478812893,2.35082401721,0.0,0.0,3.71167865564,13.077,40.1634986609,14.1937396955,22.50825,3.46150896542
 03/07  18:00:00,25.7492980366,2.35082401721,0.0,0.0,3.71167865564,18.077,43.1930113775,13.6451490825,25.50935,4.03851229492
 03/07  19:00:00,28.2772235452,2.35082401721,0.0,0.0,3.71167865564,18.077,46.1848080707,14.9063357657,25.50935,5.76912230505
 03/07  20:00:00,28.268779488,2.35082401721,0.0,0.0,3.71167865564,18.077,48.0632396632,16.7828803187,25.50935,5.77100934449
 03/07  21:00:00,23.252887672,2.35082401721,0.0,0.0,3.71167865564,13.077,47.1714014446,19.4720813622,22.50825,5.19107008244
 03/07  22:00:00,23.2062957291,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8383310859,21.0623397469,21.0077,5.76829133901
 03/07  23:00:00,23.1943705688,2.35082401721,0.0,0.0,3.71167865564,13.077,45.9254247128,23.3045361174,18.0066,4.61428859534
 03/07  24:00:00,24.38693098,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0049949676,26.1174741916,3.0011,2.88642077595
 03/08  01:00:00,13.9027223634,2.35082401721,0.0,0.0,1.85583932782,5.577,37.7655863725,32.4532356331,3.0011,2.31125073935
 03/08  02:00:00,9.49177546579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.51691598775,0.0,0.0,0.0,0.618613109274,5.0,3.59318144172,0.0,3.0011,0.592081441725
 03/08  04:00:00,9.53024852678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  05:00:00,9.68092063611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,13.8583991234,2.35082401721,0.0,0.0,1.85583932782,5.577,43.4613715828,38.3676342526,4.50165,0.592087330235
 03/08  07:00:00,27.6999354841,2.35082401721,0.0,0.0,3.71167865564,18.077,47.2380533286,31.9948782917,13.50495,1.73822503689
 03/08  08:00:00,25.7610945963,2.35082401721,0.0,0.0,3.71167865564,18.077,53.0649535046,25.7115959873,21.0077,6.34565751727
 03/08  09:00:00,20.7724682181,2.35082401721,0.0,0.0,3.71167865564,13.077,43.7372513248,23.537711016,15.0055,5.19404030879
 03/08  10:00:00,20.8109550163,2.35082401721,0.0,0.0,3.71167865564,13.077,37.2682232155,17.6474221666,15.0055,4.61530104894
 03/08  11:00:00,25.8279081446,2.35082401721,0.0,0.0,3.71167865564,18.077,49.328655588,11.7032527937,33.0121,4.61330279429
 03/08  12:00:00,26.9675983886,2.35082401721,0.0,0.0,3.71167865564,18.077,53.0248555743,7.89484211333,40.51485,4.61516346093
 03/08  13:00:00,26.0784610854,2.35082401721,0.0,0.0,3.71167865564,18.077,42.7018861951,2.65029608874,36.0132,4.03839010638
 03/08  14:00:00,25.8945972916,2.35082401721,0.0,0.0,3.71167865564,18.077,35.2661741914,0.29192357922,31.51155,3.46270061217
 03/08  15:00:00,20.9177421924,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8830789611,0.413701512708,21.0077,3.46167744842
 03/08  16:00:00,20.9120187911,2.35082401721,0.0,0.0,3.71167865564,13.077,23.0676903452,0.672463126654,19.50715,2.8880772185
 03/08  17:00:00,20.8186297731,2.35082401721,0.0,0.0,3.71167865564,13.077,27.7371966409,1.76724494947,22.50825,3.46170169141
 03/08  18:00:00,25.8048336438,2.35082401721,0.0,0.0,3.71167865564,18.077,31.001778631,1.45332125162,25.50935,4.03910737937
 03/08  19:00:00,28.328901165,2.35082401721,0.0,0.0,3.71167865564,18.077,33.5004080894,2.22254836782,25.50935,5.76850972156
 03/08  20:00:00,28.4687895055,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3448742914,2.48965082619,25.50935,6.34587346523
 03/08  21:00:00,23.4459002638,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0928733824,4.39407666998,22.50825,5.19054671238
 03/08  22:00:00,23.3669600667,2.35082401721,0.0,0.0,3.71167865564,13.077,32.9884218358,6.78781583081,21.0077,5.19290600501
 03/08  23:00:00,23.2558612593,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3975167417,8.77577022085,18.0066,4.61514652086
