Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  24:00:00,24.4135117969,2.35082401721,0.0,0.0,3.71167865564,13.077,17.0894252613,11.2019247063,3.0011,2.88640055499
 03/09  01:00:00,13.9520531177,2.35082401721,0.0,0.0,1.85583932782,5.577,25.2183630487,19.9051318214,3.0011,2.31213122729
 03/09  02:00:00,9.5339339749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.54973438819,0.0,0.0,0.0,0.618613109274,5.0,3.59318084906,0.0,3.0011,0.592080849055
 03/09  04:00:00,9.56243535998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  05:00:00,9.70899392365,0.0,0.0,0.0,0.618613109274,5.0,3.59318675617,0.0,3.0011,0.592086756172
 03/09  06:00:00,13.8767027832,2.35082401721,0.0,0.0,1.85583932782,5.577,35.2370097441,30.7153597441,4.50165,0.02
 03/09  07:00:00,27.0749759892,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5459883287,26.3028555877,13.50495,1.73818274098
 03/09  08:00:00,25.7753904717,2.35082401721,0.0,0.0,3.71167865564,18.077,47.5950081619,20.2401363023,21.0077,6.34717185968
 03/09  09:00:00,20.7988681134,2.35082401721,0.0,0.0,3.71167865564,13.077,37.8207735036,17.0460501652,15.0055,5.76922333842
 03/09  10:00:00,20.8408954705,2.35082401721,0.0,0.0,3.71167865564,13.077,29.722990959,10.1022248618,15.0055,4.61526609724
 03/09  11:00:00,25.8685408535,2.35082401721,0.0,0.0,3.71167865564,18.077,40.526387554,3.47516833068,33.0121,4.03911922331
 03/09  12:00:00,26.9939305393,2.35082401721,0.0,0.0,3.71167865564,18.077,45.5022240546,0.373676755698,40.51485,4.61369729893
 03/09  13:00:00,26.148937456,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0512007187,0.0,36.0132,4.03800071865
 03/09  14:00:00,25.9694796565,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5482513288,0.0,31.51155,4.03670132884
 03/09  15:00:00,20.9561215297,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9278176884,0.032185847243,21.0077,2.88793184113
 03/09  16:00:00,20.921183423,2.35082401721,0.0,0.0,3.71167865564,13.077,24.7023713154,1.73391581754,19.50715,3.46130549784
 03/09  17:00:00,20.8333070144,2.35082401721,0.0,0.0,3.71167865564,13.077,27.3517869193,1.95584908618,22.50825,2.88768783314
 03/09  18:00:00,25.8254474133,2.35082401721,0.0,0.0,3.71167865564,18.077,30.314812169,0.766944889139,25.50935,4.03851727981
 03/09  19:00:00,28.3439300817,2.35082401721,0.0,0.0,3.71167865564,18.077,32.5533940118,1.27597414243,25.50935,5.76806986933
 03/09  20:00:00,28.4758305729,2.35082401721,0.0,0.0,3.71167865564,18.077,34.0199542775,2.16393199829,25.50935,6.34667227925
 03/09  21:00:00,23.4320805445,2.35082401721,0.0,0.0,3.71167865564,13.077,35.5535943622,7.85460796295,22.50825,5.1907363993
 03/09  22:00:00,23.3487239324,2.35082401721,0.0,0.0,3.71167865564,13.077,37.8386101334,11.6380355552,21.0077,5.19287457817
 03/09  23:00:00,23.2375012238,2.35082401721,0.0,0.0,3.71167865564,13.077,35.8678558371,13.2455931935,18.0066,4.61566264362
 03/09  24:00:00,24.4162924663,2.35082401721,0.0,0.0,3.71167865564,13.077,17.3186655487,11.4314061917,3.0011,2.88615935705
 03/10  01:00:00,13.9524289447,2.35082401721,0.0,0.0,1.85583932782,5.577,24.323855767,19.0108329651,3.0011,2.31192280186
 03/10  02:00:00,9.53566418054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.54683828507,0.0,0.0,0.0,0.618613109274,5.0,3.59318845876,0.0,3.0011,0.592088458764
 03/10  04:00:00,9.55046266141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.2243772244,0.0,0.0,0.0,0.618613109274,5.0,3.5931943301,0.0,3.0011,0.592094330098
 03/10  06:00:00,14.3887106737,2.35082401721,0.0,0.0,1.85583932782,5.577,34.3124324635,29.7907824635,4.50165,0.02
 03/10  07:00:00,27.3114231379,2.35082401721,0.0,0.0,3.71167865564,18.077,38.6806636817,23.4377052542,13.50495,1.73800842754
 03/10  08:00:00,25.776551268,2.35082401721,0.0,0.0,3.71167865564,18.077,46.4708876862,19.1167671346,21.0077,6.34642055159
 03/10  09:00:00,20.7995663562,2.35082401721,0.0,0.0,3.71167865564,13.077,36.678185901,15.9034115402,15.0055,5.76927436084
 03/10  10:00:00,20.8359765799,2.35082401721,0.0,0.0,3.71167865564,13.077,29.3525489153,9.73178194697,15.0055,4.61526696837
 03/10  11:00:00,25.8587528382,2.35082401721,0.0,0.0,3.71167865564,18.077,40.7465176016,3.69542000467,33.0121,4.03899759697
 03/10  12:00:00,27.028746315,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1298948848,0.0,40.51485,4.61504488475
 03/10  13:00:00,26.2074110477,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0517146691,0.0,36.0132,4.03851466914
 03/10  14:00:00,26.0109628422,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5484635338,0.0,31.51155,4.03691353382
 03/10  15:00:00,21.0093833454,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9313144331,0.0359154726587,21.0077,2.88769896042
 03/10  16:00:00,20.9843760822,2.35082401721,0.0,0.0,3.71167865564,13.077,23.0002108796,0.0323546282952,19.50715,3.46070625127
 03/10  17:00:00,20.8887840461,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3963353467,0.0,22.50825,2.88808534675
 03/10  18:00:00,25.8524251124,2.35082401721,0.0,0.0,3.71167865564,18.077,29.6076373808,0.0593738284726,25.50935,4.03891355233
 03/10  19:00:00,28.3473842865,2.35082401721,0.0,0.0,3.71167865564,18.077,32.3289730359,1.05097405695,25.50935,5.7686489789
 03/10  20:00:00,28.3462636279,2.35082401721,0.0,0.0,3.71167865564,18.077,33.075311918,1.22007032753,25.50935,6.34589159052
 03/10  21:00:00,23.3389755028,2.35082401721,0.0,0.0,3.71167865564,13.077,29.7461994925,2.04653314759,22.50825,5.19141634489
 03/10  22:00:00,23.2813880914,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7409569967,4.54017201443,21.0077,5.19308498232
 03/10  23:00:00,23.2637535936,2.35082401721,0.0,0.0,3.71167865564,13.077,31.21886231,8.02385840808,18.0066,5.18840390189
 03/10  24:00:00,24.4245573048,2.35082401721,0.0,0.0,3.71167865564,13.077,13.9232357542,8.60978329562,3.0011,2.3123524586
 03/11  01:00:00,13.9786109498,2.35082401721,0.0,0.0,1.85583932782,5.577,19.8218993428,14.5087973349,3.0011,2.3120020079
 03/11  02:00:00,9.57575618828,0.0,0.0,0.0,0.618613109274,5.0,3.59315609577,0.0,3.0011,0.592056095772
 03/11  03:00:00,9.61075411485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.62107384714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  05:00:00,9.75585339076,0.0,0.0,0.0,0.618613109274,5.0,3.59316202458,0.0,3.0011,0.592062024576
 03/11  06:00:00,13.9073339183,2.35082401721,0.0,0.0,1.85583932782,5.577,28.9996805154,24.4780305154,4.50165,0.02
 03/11  07:00:00,27.116464361,2.35082401721,0.0,0.0,3.71167865564,18.077,33.215017863,17.9720027686,13.50495,1.73806509436
 03/11  08:00:00,25.8264539966,2.35082401721,0.0,0.0,3.71167865564,18.077,33.2376150881,10.4914321847,21.0077,1.73848290337
 03/11  09:00:00,20.8488765865,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9106552656,6.16657362869,15.0055,1.73858163693
 03/11  10:00:00,20.8760157521,2.35082401721,0.0,0.0,3.71167865564,13.077,23.2200405484,3.022755019,15.0055,5.19178552938
 03/11  11:00:00,25.8879987755,2.35082401721,0.0,0.0,3.71167865564,18.077,39.710010957,2.08320370308,33.0121,4.61470725389
 03/11  12:00:00,27.0168805863,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7051654205,0.0,40.51485,5.19031542046
 03/11  13:00:00,26.1292503501,2.35082401721,0.0,0.0,3.71167865564,18.077,41.2041266723,0.0,36.0132,5.19092667227
 03/11  14:00:00,25.9207511035,2.35082401721,0.0,0.0,3.71167865564,18.077,36.1259499708,0.0,31.51155,4.61439997079
 03/11  15:00:00,20.926382957,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9442958494,0.898293028694,21.0077,4.0383028207
 03/11  16:00:00,20.8968782655,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1989749903,2.07937620021,19.50715,4.61244879005
 03/11  17:00:00,20.7927256461,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8998269817,4.92824583004,22.50825,3.46333115169
 03/11  18:00:00,25.7741719604,2.35082401721,0.0,0.0,3.71167865564,18.077,38.089567676,8.54126470958,25.50935,4.03895296641
 03/11  19:00:00,28.295129717,2.35082401721,0.0,0.0,3.71167865564,18.077,40.2004675563,8.92242709246,25.50935,5.76869046382
 03/11  20:00:00,28.4306392929,2.35082401721,0.0,0.0,3.71167865564,18.077,41.1271695173,9.84940354418,25.50935,5.76841597309
 03/11  21:00:00,23.4050134719,2.35082401721,0.0,0.0,3.71167865564,13.077,39.9452490135,12.2459813189,22.50825,5.19101769457
 03/11  22:00:00,23.3261971444,2.35082401721,0.0,0.0,3.71167865564,13.077,40.8425872284,14.6418083882,21.0077,5.19307884017
 03/11  23:00:00,23.2095626893,2.35082401721,0.0,0.0,3.71167865564,13.077,41.2710705972,18.6525920333,18.0066,4.61187856397
 03/11  24:00:00,24.3900244767,2.35082401721,0.0,0.0,3.71167865564,13.077,27.6383028389,21.7496569945,3.0011,2.88754584441
 03/12  01:00:00,9.71128197854,0.0,0.0,0.0,0.618613109274,5.0,3.59317410939,0.0,3.0011,0.592074109392
 03/12  02:00:00,9.53601936196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.54174160574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,9.68900396603,0.0,0.0,0.0,0.618613109274,5.0,3.59318000954,0.0,3.0011,0.592080009544
 03/12  05:00:00,13.860906318,2.35082401721,0.0,0.0,1.85583932782,5.577,42.070676776,37.549026776,4.50165,0.02
 03/12  06:00:00,28.3320240823,2.35082401721,0.0,0.0,3.71167865564,18.077,48.7888237518,33.5457557636,13.50495,1.73811798827
 03/12  07:00:00,27.0194202867,2.35082401721,0.0,0.0,3.71167865564,18.077,52.1371084287,29.3912992117,21.0077,1.73810921701
 03/12  08:00:00,20.7470604555,2.35082401721,0.0,0.0,3.71167865564,13.077,46.2216129346,29.4776299551,15.0055,1.73848297947
 03/12  09:00:00,20.7540545858,2.35082401721,0.0,0.0,3.71167865564,13.077,43.1698047742,26.4257016165,15.0055,1.73860315778
 03/12  10:00:00,25.7656171149,2.35082401721,0.0,0.0,3.71167865564,18.077,58.5820139756,20.3781440871,33.0121,5.1917698885
 03/12  11:00:00,26.9321283121,2.35082401721,0.0,0.0,3.71167865564,18.077,61.0028447019,15.2961915646,40.51485,5.19180313729
 03/12  12:00:00,26.0146618479,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2901834312,12.2382978244,36.0132,4.03868560675
 03/12  13:00:00,25.8200910425,2.35082401721,0.0,0.0,3.71167865564,18.077,47.5260294124,11.402007518,31.51155,4.61247189443
 03/12  14:00:00,20.811583295,2.35082401721,0.0,0.0,3.71167865564,13.077,38.804887444,14.909005512,21.0077,2.88818193206
 03/12  15:00:00,20.7898471537,2.35082401721,0.0,0.0,3.71167865564,13.077,38.812649884,15.8439974888,19.50715,3.46150239516
 03/12  16:00:00,20.7082748313,2.35082401721,0.0,0.0,3.71167865564,13.077,41.3006268422,15.9043148187,22.50825,2.88806202346
 03/12  17:00:00,25.7133057376,2.35082401721,0.0,0.0,3.71167865564,18.077,45.2779136354,15.7305963199,25.50935,4.0379673155
 03/12  18:00:00,25.7173116984,2.35082401721,0.0,0.0,3.71167865564,18.077,44.9809210894,14.2805173399,25.50935,5.1910537495
 03/12  19:00:00,28.3759838067,2.35082401721,0.0,0.0,3.71167865564,18.077,48.9298910807,18.2288629052,25.50935,5.19167817548
 03/12  20:00:00,23.345798158,2.35082401721,0.0,0.0,3.71167865564,13.077,50.2644174309,23.7175631187,22.50825,4.03860431218
 03/12  21:00:00,23.2765019396,2.35082401721,0.0,0.0,3.71167865564,13.077,50.4326133318,24.2345315683,21.0077,5.1903817635
 03/12  22:00:00,23.1692807445,2.35082401721,0.0,0.0,3.71167865564,13.077,49.2371310015,26.6187901897,18.0066,4.61174081176
 03/12  23:00:00,24.3696642984,2.35082401721,0.0,0.0,3.71167865564,13.077,36.3436451615,31.6031726393,3.0011,1.7393725223
 03/12  24:00:00,13.8933813166,2.35082401721,0.0,0.0,1.85583932782,5.577,44.1559499795,38.2690289235,3.0011,2.88582105607
 03/13  01:00:00,9.47218686136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  02:00:00,9.49539644152,0.0,0.0,0.0,0.618613109274,5.0,3.59319405134,0.0,3.0011,0.592094051343
 03/13  03:00:00,9.50928763967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  04:00:00,9.66019632971,0.0,0.0,0.0,0.618613109274,5.0,3.59314822227,0.0,3.0011,0.592048222268
 03/13  05:00:00,13.8454361574,2.35082401721,0.0,0.0,1.85583932782,5.577,52.2436066419,47.7219566419,4.50165,0.02
 03/13  06:00:00,28.3186726234,2.35082401721,0.0,0.0,3.71167865564,18.077,57.2719047655,42.0285826386,13.50495,1.73837212694
 03/13  07:00:00,27.0050226172,2.35082401721,0.0,0.0,3.71167865564,18.077,65.7115227784,38.3582517758,21.0077,6.34557100256
 03/13  08:00:00,20.74063586,2.35082401721,0.0,0.0,3.71167865564,13.077,59.0693075306,38.2949939831,15.0055,5.76881354751
 03/13  09:00:00,20.7516078628,2.35082401721,0.0,0.0,3.71167865564,13.077,53.1681474978,33.5473618844,15.0055,4.61528561338
 03/13  10:00:00,25.7465488089,2.35082401721,0.0,0.0,3.71167865564,18.077,63.4027182464,26.3516145492,33.0121,4.03900369717
 03/13  11:00:00,26.9133584215,2.35082401721,0.0,0.0,3.71167865564,18.077,65.4543157968,20.3244433594,40.51485,4.61502243736
 03/13  12:00:00,25.9877414248,2.35082401721,0.0,0.0,3.71167865564,18.077,55.9520225842,15.9005658225,36.0132,4.0382567617
 03/13  13:00:00,25.7991753454,2.35082401721,0.0,0.0,3.71167865564,18.077,48.526322891,13.551910841,31.51155,3.46286205005
 03/13  14:00:00,20.810031332,2.35082401721,0.0,0.0,3.71167865564,13.077,37.5925207237,13.123744942,21.0077,3.46107578167
 03/13  15:00:00,20.7961411858,2.35082401721,0.0,0.0,3.71167865564,13.077,36.2378628317,13.2694547463,19.50715,3.46125808537
 03/13  16:00:00,20.7111388746,2.35082401721,0.0,0.0,3.71167865564,13.077,39.1473442903,13.7509747625,22.50825,2.88811952779
 03/13  17:00:00,25.7132482517,2.35082401721,0.0,0.0,3.71167865564,18.077,42.687459397,13.1394064833,25.50935,4.03870291373
 03/13  18:00:00,25.7186710004,2.35082401721,0.0,0.0,3.71167865564,18.077,45.2649616876,13.9869771673,25.50935,5.76863452037
 03/13  19:00:00,28.3826989191,2.35082401721,0.0,0.0,3.71167865564,18.077,49.1429611579,17.286710163,25.50935,6.34690099489
 03/13  20:00:00,23.3526191922,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9325208813,21.807598752,22.50825,4.61667212925
 03/13  21:00:00,23.2796262785,2.35082401721,0.0,0.0,3.71167865564,13.077,50.7935081295,24.017633744,21.0077,5.76817438547
 03/13  22:00:00,23.1701084204,2.35082401721,0.0,0.0,3.71167865564,13.077,49.6303001647,27.008863885,18.0066,4.61483627968
 03/13  23:00:00,24.369753927,2.35082401721,0.0,0.0,3.71167865564,13.077,37.5223241224,31.634699368,3.0011,2.88652475437
 03/13  24:00:00,13.8940021782,2.35082401721,0.0,0.0,1.85583932782,5.577,45.1134360347,39.8006438086,3.0011,2.31169222612
 03/14  01:00:00,9.47250313122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.49601947147,0.0,0.0,0.0,0.618613109274,5.0,3.59318159966,0.0,3.0011,0.592081599662
 03/14  03:00:00,9.5101717971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.1783326656,0.0,0.0,0.0,0.618613109274,5.0,3.59318748792,0.0,3.0011,0.592087487921
 03/14  05:00:00,14.357190805,2.35082401721,0.0,0.0,1.85583932782,5.577,50.6594589396,46.1378089396,4.50165,0.02
 03/14  06:00:00,28.5478624494,2.35082401721,0.0,0.0,3.71167865564,18.077,53.1461271593,37.9031611846,13.50495,1.73801597472
 03/14  07:00:00,27.0083988945,2.35082401721,0.0,0.0,3.71167865564,18.077,60.5064452621,33.1532634823,21.0077,6.34548177974
 03/14  08:00:00,20.747294437,2.35082401721,0.0,0.0,3.71167865564,13.077,51.4369808734,31.2371142898,15.0055,5.1943665836
 03/14  09:00:00,20.7608334824,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2407335807,25.6200115242,15.0055,4.6152220565
 03/14  10:00:00,25.7760261655,2.35082401721,0.0,0.0,3.71167865564,18.077,55.46390851,17.8385597398,33.0121,4.61324877014
 03/14  11:00:00,26.9387395201,2.35082401721,0.0,0.0,3.71167865564,18.077,57.2023888602,12.0723763739,40.51485,4.61516248635
 03/14  12:00:00,26.040721063,2.35082401721,0.0,0.0,3.71167865564,18.077,46.4606988467,6.40831332935,36.0132,4.03918551733
 03/14  13:00:00,25.8529313456,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9725697267,3.99814839663,31.51155,3.46287133008
 03/14  14:00:00,20.8518052467,2.35082401721,0.0,0.0,3.71167865564,13.077,30.9150253226,6.4458999638,21.0077,3.46142535882
 03/14  15:00:00,20.8278526087,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3839335772,8.98880422497,19.50715,2.88797935228
 03/14  16:00:00,20.7457982683,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5388777485,8.56913246779,22.50825,3.46149528074
 03/14  17:00:00,25.7482277699,2.35082401721,0.0,0.0,3.71167865564,18.077,37.1752051763,7.62753664558,25.50935,4.03831853072
 03/14  18:00:00,25.7369166614,2.35082401721,0.0,0.0,3.71167865564,18.077,42.8417675662,11.5635011542,25.50935,5.76891641199
 03/14  19:00:00,28.2535427375,2.35082401721,0.0,0.0,3.71167865564,18.077,46.3907083667,15.1103559177,25.50935,5.77100244901
 03/14  20:00:00,23.2317879403,2.35082401721,0.0,0.0,3.71167865564,13.077,47.7021317947,20.0024509704,22.50825,5.19143082431
 03/14  21:00:00,23.1930419274,2.35082401721,0.0,0.0,3.71167865564,13.077,49.8271863163,23.0513087623,21.0077,5.76817755407
 03/14  22:00:00,23.186835448,2.35082401721,0.0,0.0,3.71167865564,13.077,47.9503597691,25.3302555457,18.0066,4.61350422333
 03/14  23:00:00,24.3810937037,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2899587885,27.4024134299,3.0011,2.88644535855
 03/14  24:00:00,13.9004479801,2.35082401721,0.0,0.0,1.85583932782,5.577,39.5840069791,34.8443279233,3.0011,1.73857905581
 03/15  01:00:00,9.48693945328,0.0,0.0,0.0,0.618613109274,5.0,3.59318353853,0.0,3.0011,0.592083538529
 03/15  02:00:00,9.51313375836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.52615350646,0.0,0.0,0.0,0.618613109274,5.0,3.59317657619,0.0,3.0011,0.592076576186
 03/15  04:00:00,9.6756280755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,13.849805561,2.35082401721,0.0,0.0,1.85583932782,5.577,46.5018126656,41.4080801949,4.50165,0.592082470651
 03/15  06:00:00,28.3200766539,2.35082401721,0.0,0.0,3.71167865564,18.077,48.7602416756,33.5170688387,13.50495,1.73822283687
 03/15  07:00:00,27.0094380273,2.35082401721,0.0,0.0,3.71167865564,18.077,57.4188992592,30.6411740232,21.0077,5.77002523599
 03/15  08:00:00,20.7461727707,2.35082401721,0.0,0.0,3.71167865564,13.077,49.6340857716,28.8596843545,15.0055,5.76890141711
 03/15  09:00:00,20.7648509582,2.35082401721,0.0,0.0,3.71167865564,13.077,42.5996540156,22.9789900317,15.0055,4.61516398396
 03/15  10:00:00,25.7845105836,2.35082401721,0.0,0.0,3.71167865564,18.077,52.66066797,15.6096877979,33.0121,4.03888017206
 03/15  11:00:00,26.9412687064,2.35082401721,0.0,0.0,3.71167865564,18.077,54.8240046283,9.6942455101,40.51485,4.61490911822
 03/15  12:00:00,26.0398837597,2.35082401721,0.0,0.0,3.71167865564,18.077,45.5133535256,5.46133700338,36.0132,4.03881652222
 03/15  13:00:00,25.8484807109,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4123459977,3.86469429575,31.51155,4.03610170197
 03/15  14:00:00,20.844141326,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7773928739,6.88170401224,21.0077,2.88798886168
 03/15  15:00:00,20.8119835439,2.35082401721,0.0,0.0,3.71167865564,13.077,35.261366815,12.2924558508,19.50715,3.46176096413
 03/15  16:00:00,20.7297499609,2.35082401721,0.0,0.0,3.71167865564,13.077,38.6736824118,13.2777304106,22.50825,2.88770200114
 03/15  17:00:00,25.7376297059,2.35082401721,0.0,0.0,3.71167865564,18.077,41.4566785264,11.3348274043,25.50935,4.61250112215
 03/15  18:00:00,25.7376467359,2.35082401721,0.0,0.0,3.71167865564,18.077,42.8048854291,12.1025141511,25.50935,5.193021278
 03/15  19:00:00,27.7720263594,2.35082401721,0.0,0.0,3.71167865564,18.077,45.960478722,14.1054089933,25.50935,6.3457197287
 03/15  20:00:00,23.3819905678,2.35082401721,0.0,0.0,3.71167865564,13.077,44.5532120091,16.8542811489,22.50825,5.19068086021
 03/15  21:00:00,23.3034922547,2.35082401721,0.0,0.0,3.71167865564,13.077,45.4565162766,19.2558896448,21.0077,5.19292663182
 03/15  22:00:00,23.183271175,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2347962977,22.6126018607,18.0066,4.61559443699
 03/15  23:00:00,24.3767345805,2.35082401721,0.0,0.0,3.71167865564,13.077,34.1408606714,28.2531947724,3.0011,2.88656589902
 03/15  24:00:00,13.8956803751,2.35082401721,0.0,0.0,1.85583932782,5.577,41.3078832795,35.9948302157,3.0011,2.31195306375
 03/16  01:00:00,9.48428237684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.50930366921,0.0,0.0,0.0,0.618613109274,5.0,3.59316502379,0.0,3.0011,0.592065023793
 03/16  03:00:00,9.5211670059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.67016898919,0.0,0.0,0.0,0.618613109274,5.0,3.59317093839,0.0,3.0011,0.592070938387
 03/16  05:00:00,13.847931996,2.35082401721,0.0,0.0,1.85583932782,5.577,49.2367958188,44.7151458188,4.50165,0.02
 03/16  06:00:00,28.3202169116,2.35082401721,0.0,0.0,3.71167865564,18.077,52.4472364311,37.2040129447,13.50495,1.73827348639
 03/16  07:00:00,27.0078713225,2.35082401721,0.0,0.0,3.71167865564,18.077,60.0104043968,32.6560646622,21.0077,6.34663973463
 03/16  08:00:00,20.747541322,2.35082401721,0.0,0.0,3.71167865564,13.077,52.0716198752,31.8720130343,15.0055,5.19410684096
 03/16  09:00:00,20.7628643619,2.35082401721,0.0,0.0,3.71167865564,13.077,46.1698357229,25.9747540517,15.0055,5.18958167118
 03/16  10:00:00,25.7756777325,2.35082401721,0.0,0.0,3.71167865564,18.077,55.4420198666,18.3909422991,33.0121,4.03897756751
 03/16  11:00:00,26.9374015354,2.35082401721,0.0,0.0,3.71167865564,18.077,57.4601537508,12.3300690743,40.51485,4.61523467654
 03/16  12:00:00,26.0360614385,2.35082401721,0.0,0.0,3.71167865564,18.077,46.4052630125,6.35355052284,36.0132,4.03851248968
 03/16  13:00:00,25.8481579139,2.35082401721,0.0,0.0,3.71167865564,18.077,38.8573325196,3.88333603518,31.51155,3.46244648442
 03/16  14:00:00,20.8523319266,2.35082401721,0.0,0.0,3.71167865564,13.077,29.6785044526,5.20945573228,21.0077,3.46134872029
 03/16  15:00:00,20.8385953962,2.35082401721,0.0,0.0,3.71167865564,13.077,27.0977474314,4.70324006913,19.50715,2.88735736231
 03/16  16:00:00,20.7713709432,2.35082401721,0.0,0.0,3.71167865564,13.077,28.9087647683,2.93913138576,22.50825,3.46138338258
 03/16  17:00:00,25.7883378346,2.35082401721,0.0,0.0,3.71167865564,18.077,30.0343962784,0.486424333046,25.50935,4.03862194531
 03/16  18:00:00,25.7849851142,2.35082401721,0.0,0.0,3.71167865564,18.077,32.8005901201,1.52194522438,25.50935,5.7692948957
 03/16  19:00:00,27.8041679291,2.35082401721,0.0,0.0,3.71167865564,18.077,38.382608351,7.10163080771,25.50935,5.7716275433
 03/16  20:00:00,23.4063624222,2.35082401721,0.0,0.0,3.71167865564,13.077,39.5193284847,11.8193238266,22.50825,5.19175465802
 03/16  21:00:00,23.3237233088,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8100910106,15.0343046678,21.0077,5.76808634274
 03/16  22:00:00,23.205092177,2.35082401721,0.0,0.0,3.71167865564,13.077,40.8977705873,18.2777902388,18.0066,4.61338034845
 03/16  23:00:00,24.386669041,2.35082401721,0.0,0.0,3.71167865564,13.077,26.6222174886,20.7344928665,3.0011,2.88662462202
 03/16  24:00:00,13.9129538687,2.35082401721,0.0,0.0,1.85583932782,5.577,32.5140315012,27.7739647001,3.0011,1.73896680111
 03/17  01:00:00,9.49824328376,0.0,0.0,0.0,0.618613109274,5.0,3.59318769729,0.0,3.0011,0.592087697293
 03/17  02:00:00,9.52776142448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.5443671545,0.0,0.0,0.0,0.618613109274,5.0,3.59315481852,0.0,3.0011,0.592054818521
 03/17  04:00:00,10.2019229285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  05:00:00,14.3654866025,2.35082401721,0.0,0.0,1.85583932782,5.577,39.337872551,34.2441618034,4.50165,0.592060747579
 03/17  06:00:00,28.5611172783,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5190851022,26.2759875909,13.50495,1.7381475113
 03/17  07:00:00,26.3943714021,2.35082401721,0.0,0.0,3.71167865564,18.077,48.0857405462,21.3082049479,21.0077,5.76983559833
 03/17  08:00:00,20.7596131978,2.35082401721,0.0,0.0,3.71167865564,13.077,44.0193379126,23.2456960038,15.0055,5.76814190876
 03/17  09:00:00,20.7782747523,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8923978763,22.2722770787,15.0055,4.61462079759
 03/17  10:00:00,25.7995720974,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5269395712,16.4758597348,33.0121,4.03897983636
 03/17  11:00:00,26.963934629,2.35082401721,0.0,0.0,3.71167865564,18.077,53.125094473,7.99506420662,40.51485,4.61518026635
 03/17  12:00:00,26.078972516,2.35082401721,0.0,0.0,3.71167865564,18.077,40.8113582039,0.75907514327,36.0132,4.03908306061
 03/17  13:00:00,25.8929026548,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5481891037,0.0,31.51155,4.03663910368
 03/17  14:00:00,20.8903601659,2.35082401721,0.0,0.0,3.71167865564,13.077,26.0876527672,2.19212319633,21.0077,2.88782957085
 03/17  15:00:00,20.8652796226,2.35082401721,0.0,0.0,3.71167865564,13.077,27.053531493,4.08483010398,19.50715,3.46155138907
 03/17  16:00:00,20.7721991991,2.35082401721,0.0,0.0,3.71167865564,13.077,31.0744531585,5.67833307517,22.50825,2.88787008332
 03/17  17:00:00,25.7724991478,2.35082401721,0.0,0.0,3.71167865564,18.077,34.6778173866,5.13013321521,25.50935,4.03833417139
 03/17  18:00:00,25.7701906276,2.35082401721,0.0,0.0,3.71167865564,18.077,38.5688997652,7.29119457017,25.50935,5.76835519507
 03/17  19:00:00,27.6588851089,2.35082401721,0.0,0.0,3.71167865564,18.077,42.8979832708,11.0423067547,25.50935,6.34632651618
 03/17  20:00:00,23.2732516383,2.35082401721,0.0,0.0,3.71167865564,13.077,41.4804837818,14.355991736,22.50825,4.61624204583
 03/17  21:00:00,23.221066571,2.35082401721,0.0,0.0,3.71167865564,13.077,44.2533623641,17.4776329389,21.0077,5.76802942521
 03/17  22:00:00,23.2053882868,2.35082401721,0.0,0.0,3.71167865564,13.077,43.260245367,20.6391073897,18.0066,4.61453797731
 03/17  23:00:00,24.3934914945,2.35082401721,0.0,0.0,3.71167865564,13.077,28.2466527785,22.3596006048,3.0011,2.88595217373
 03/17  24:00:00,13.9196353653,2.35082401721,0.0,0.0,1.85583932782,5.577,33.5600066841,28.2476334009,3.0011,2.31127328324
 03/18  01:00:00,9.50399365428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  02:00:00,9.52785711694,0.0,0.0,0.0,0.618613109274,5.0,3.59318717799,0.0,3.0011,0.592087177986
 03/18  03:00:00,9.54514537969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,9.69177668901,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  05:00:00,13.8616048217,2.35082401721,0.0,0.0,1.85583932782,5.577,39.4279095279,34.3341664705,4.50165,0.592093057396
 03/18  06:00:00,28.3350711956,2.35082401721,0.0,0.0,3.71167865564,18.077,43.3148202335,28.0716571174,13.50495,1.73821311604
 03/18  07:00:00,26.3944994812,2.35082401721,0.0,0.0,3.71167865564,18.077,47.4835818612,24.7376955252,21.0077,1.738186336
 03/18  08:00:00,20.7655348296,2.35082401721,0.0,0.0,3.71167865564,13.077,42.1562226096,25.4122711844,15.0055,1.7384514252
 03/18  09:00:00,20.7879626967,2.35082401721,0.0,0.0,3.71167865564,13.077,42.4300137012,22.2327675351,15.0055,5.19174616613
 03/18  10:00:00,25.7986687461,2.35082401721,0.0,0.0,3.71167865564,18.077,55.1022142065,17.4748506998,33.0121,4.61526350676
 03/18  11:00:00,26.9527964072,2.35082401721,0.0,0.0,3.71167865564,18.077,58.6682937326,12.9620876917,40.51485,5.19135604095
 03/18  12:00:00,26.0454855011,2.35082401721,0.0,0.0,3.71167865564,18.077,50.411601996,9.78133449017,36.0132,4.61706750582
 03/18  13:00:00,25.862054081,2.35082401721,0.0,0.0,3.71167865564,18.077,42.8530683363,6.47387996797,31.51155,4.86763836838
 03/18  14:00:00,20.8730254273,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5758835473,5.20801741805,21.0077,4.36016612926
 03/18  15:00:00,20.8631509727,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8747002334,3.3291932505,19.50715,4.03835698289
 03/18  16:00:00,20.7930417905,2.35082401721,0.0,0.0,3.71167865564,13.077,28.3738651635,2.40252857001,22.50825,3.46308659345
 03/18  17:00:00,25.8006725886,2.35082401721,0.0,0.0,3.71167865564,18.077,31.3798137552,1.83169782571,25.50935,4.03876592944
 03/18  18:00:00,25.7955876972,2.35082401721,0.0,0.0,3.71167865564,18.077,32.8236958098,1.54523594467,25.50935,5.76910986518
 03/18  19:00:00,27.8149751595,2.35082401721,0.0,0.0,3.71167865564,18.077,37.6203678513,6.34211662422,25.50935,5.7689012271
 03/18  20:00:00,23.4059282869,2.35082401721,0.0,0.0,3.71167865564,13.077,40.4449737702,12.7456570264,22.50825,5.19106674383
 03/18  21:00:00,23.318158993,2.35082401721,0.0,0.0,3.71167865564,13.077,43.4556336959,17.2546422289,21.0077,5.19329146703
 03/18  22:00:00,23.1960865301,2.35082401721,0.0,0.0,3.71167865564,13.077,43.7650508079,21.1470199546,18.0066,4.6114308533
 03/18  23:00:00,24.3796198062,2.35082401721,0.0,0.0,3.71167865564,13.077,30.6094349321,24.7208681348,3.0011,2.88746679734
 03/18  24:00:00,13.8962875038,2.35082401721,0.0,0.0,1.85583932782,5.577,37.8252958856,32.5117610387,3.0011,2.31243484698
 03/19  01:00:00,9.49193384353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.51684226001,0.0,0.0,0.0,0.618613109274,5.0,3.59314651275,0.0,3.0011,0.592046512751
 03/19  03:00:00,9.52849204513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.67835336505,0.0,0.0,0.0,0.618613109274,5.0,3.59315244957,0.0,3.0011,0.592052449565
 03/19  05:00:00,13.8516225341,2.35082401721,0.0,0.0,1.85583932782,5.577,44.9231135861,40.4014635861,4.50165,0.02
 03/19  06:00:00,28.3240944828,2.35082401721,0.0,0.0,3.71167865564,18.077,49.9010193556,34.6580190125,13.50495,1.73805034312
 03/19  07:00:00,26.3821095199,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2432594956,29.4974523715,21.0077,1.73810712413
 03/19  08:00:00,20.7500199543,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2819962149,28.5378967193,15.0055,1.73859949555
 03/19  09:00:00,20.7840320466,2.35082401721,0.0,0.0,3.71167865564,13.077,37.3182310352,20.5741722064,15.0055,1.7385588288
 03/19  10:00:00,25.8190442123,2.35082401721,0.0,0.0,3.71167865564,18.077,49.945288754,11.7416434559,33.0121,5.19154529805
 03/19  11:00:00,26.9948552437,2.35082401721,0.0,0.0,3.71167865564,18.077,47.8855220907,2.17867746841,40.51485,5.19199462231
 03/19  12:00:00,26.1637983739,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0521337893,0.0,36.0132,4.03893378934
 03/19  13:00:00,25.9988056698,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5501503248,0.0,31.51155,4.0386003248
 03/19  14:00:00,21.0262728296,2.35082401721,0.0,0.0,3.71167865564,13.077,24.5066480902,0.0380134802472,21.0077,3.46093460997
 03/19  15:00:00,21.0063564344,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3947956396,0.0,19.50715,2.88764563964
 03/19  16:00:00,20.9192776415,2.35082401721,0.0,0.0,3.71167865564,13.077,25.969842058,0.0,22.50825,3.46159205801
 03/19  17:00:00,25.9421678874,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5476371741,0.0,25.50935,4.03828717409
 03/19  18:00:00,25.9291488597,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7009513379,0.0,25.50935,5.19160133788
 03/19  19:00:00,27.917609962,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1264510349,0.0,25.50935,4.61710103487
 03/19  20:00:00,23.5015474388,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1338482319,0.0131498508992,22.50825,4.61244838101
 03/19  21:00:00,23.4440316091,2.35082401721,0.0,0.0,3.71167865564,13.077,25.623347121,0.0,21.0077,4.61564712098
 03/19  22:00:00,23.3163690109,2.35082401721,0.0,0.0,3.71167865564,13.077,24.89777747,2.27915866976,18.0066,4.61201880029
 03/19  23:00:00,24.4273727998,2.35082401721,0.0,0.0,3.71167865564,13.077,10.742427025,6.00231119835,3.0011,1.73901582662
 03/19  24:00:00,13.9770283363,2.35082401721,0.0,0.0,1.85583932782,5.577,18.8071373784,12.9197598254,3.0011,2.88627755301
 03/20  01:00:00,9.56578027135,0.0,0.0,0.0,0.618613109274,5.0,3.59318713368,0.0,3.0011,0.592087133685
 03/20  02:00:00,9.60359926624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.63012739173,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  04:00:00,9.76723568789,0.0,0.0,0.0,0.618613109274,5.0,3.59316719518,0.0,3.0011,0.592067195183
 03/20  05:00:00,13.9159539234,2.35082401721,0.0,0.0,1.85583932782,5.577,25.5260558331,21.0044058331,4.50165,0.02
 03/20  06:00:00,28.3702934879,2.35082401721,0.0,0.0,3.71167865564,18.077,33.2944890779,18.051483156,13.50495,1.73805592184
 03/20  07:00:00,26.4286639153,2.35082401721,0.0,0.0,3.71167865564,18.077,42.1066409731,14.7539032729,21.0077,6.34503770014
 03/20  08:00:00,20.8053601988,2.35082401721,0.0,0.0,3.71167865564,13.077,34.0395482857,13.8404245057,15.0055,5.19362378003
 03/20  09:00:00,20.8435518728,2.35082401721,0.0,0.0,3.71167865564,13.077,28.9466554255,8.86629694127,15.0055,5.0748584842
 03/20  10:00:00,25.8891269744,2.35082401721,0.0,0.0,3.71167865564,18.077,39.3626842766,2.19736117683,33.0121,4.15322309977
 03/20  11:00:00,27.0741863362,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1297405685,0.0,40.51485,4.61489056852
 03/20  12:00:00,26.2594686715,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0514877356,0.0,36.0132,4.03828773557
 03/20  13:00:00,26.0452036408,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9736635564,0.0,31.51155,3.46211355638
 03/20  14:00:00,21.0468242714,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4682989034,0.0,21.0077,3.46059890343
 03/20  15:00:00,21.0261213614,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4084974623,0.0133124309672,19.50715,2.88803503129
 03/20  16:00:00,20.9427624401,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9692882624,0.0,22.50825,3.46103826241
 03/20  17:00:00,25.9534058024,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5475217535,0.0,25.50935,4.03817175348
 03/20  18:00:00,25.9375006104,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7026860736,0.0,25.50935,5.19333607357
 03/20  19:00:00,27.918602213,2.35082401721,0.0,0.0,3.71167865564,18.077,31.8934114478,0.0372792968683,25.50935,6.34678215089
 03/20  20:00:00,23.4770909179,2.35082401721,0.0,0.0,3.71167865564,13.077,28.2898590211,0.590167286177,22.50825,5.19144173496
 03/20  21:00:00,23.3830404946,2.35082401721,0.0,0.0,3.71167865564,13.077,29.9798634871,3.20420157449,21.0077,5.76796191257
 03/20  22:00:00,23.2478075928,2.35082401721,0.0,0.0,3.71167865564,13.077,31.6980842306,9.07953333968,18.0066,4.61195089096
 03/20  23:00:00,24.3936095659,2.35082401721,0.0,0.0,3.71167865564,13.077,20.7024458975,15.3882707129,3.0011,2.31307518459
 03/20  24:00:00,13.9293315174,2.35082401721,0.0,0.0,1.85583932782,5.577,27.9316270304,22.6186819925,3.0011,2.31184503787
 03/21  01:00:00,9.52011064486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.5425102342,0.0,0.0,0.0,0.618613109274,5.0,3.59317012191,0.0,3.0011,0.592070121907
 03/21  03:00:00,9.54714051441,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.2101776463,0.0,0.0,0.0,0.618613109274,5.0,3.59317602839,0.0,3.0011,0.592076028395
 03/21  05:00:00,14.3868813878,2.35082401721,0.0,0.0,1.85583932782,5.577,32.7881163435,28.2664663435,4.50165,0.02
 03/21  06:00:00,28.5798679645,2.35082401721,0.0,0.0,3.71167865564,18.077,35.4649332697,20.2217111178,13.50495,1.73827215193
 03/21  07:00:00,26.3904017404,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9244079727,20.5706489883,21.0077,6.34605898446
 03/21  08:00:00,20.772051148,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4331359546,19.234161768,15.0055,5.1934741866
 03/21  09:00:00,20.8117265763,2.35082401721,0.0,0.0,3.71167865564,13.077,33.456727516,13.8363052015,15.0055,4.61492231449
 03/21  10:00:00,25.8488462193,2.35082401721,0.0,0.0,3.71167865564,18.077,42.8205395212,5.19529800608,33.0121,4.61314151511
 03/21  11:00:00,27.0223118238,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1298268361,0.0,40.51485,4.61497683614
 03/21  12:00:00,26.2161453514,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0519835368,0.0,36.0132,4.03878353683
 03/21  13:00:00,26.0264698525,2.35082401721,0.0,0.0,3.71167865564,18.077,34.974350475,0.0,31.51155,3.46280047501
 03/21  14:00:00,21.0213328907,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4967309954,0.028048196769,21.0077,3.46098279864
 03/21  15:00:00,20.9922606788,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4286305043,0.0340546005537,19.50715,2.88742590377
 03/21  16:00:00,20.9105222779,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3958563804,0.0,22.50825,2.88760638043
 03/21  17:00:00,25.9192824141,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1219333379,0.0,25.50935,4.61258333792
 03/21  18:00:00,25.8995405591,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7030468396,0.0,25.50935,5.19369683957
 03/21  19:00:00,27.7266602927,2.35082401721,0.0,0.0,3.71167865564,18.077,33.071499282,1.21531715824,25.50935,6.34683212375
 03/21  20:00:00,23.3054692183,2.35082401721,0.0,0.0,3.71167865564,13.077,36.0785574196,8.37887919131,22.50825,5.19142822826
 03/21  21:00:00,23.2470602287,2.35082401721,0.0,0.0,3.71167865564,13.077,38.6568269914,12.4555596524,21.0077,5.19356733895
 03/21  22:00:00,23.2225412553,2.35082401721,0.0,0.0,3.71167865564,13.077,40.1193458135,17.4984863725,18.0066,4.61425944099
 03/21  23:00:00,24.3916448816,2.35082401721,0.0,0.0,3.71167865564,13.077,27.9826571044,22.0950618496,3.0011,2.8864952548
 03/21  24:00:00,13.9069817443,2.35082401721,0.0,0.0,1.85583932782,5.577,35.626200786,30.3128034651,3.0011,2.31229732085
 03/22  01:00:00,9.50442066506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.53178292552,0.0,0.0,0.0,0.618613109274,5.0,3.59316535581,0.0,3.0011,0.592065355806
 03/22  03:00:00,9.5414388708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.69073405087,0.0,0.0,0.0,0.618613109274,5.0,3.59317126987,0.0,3.0011,0.592071269872
 03/22  05:00:00,13.8597488783,2.35082401721,0.0,0.0,1.85583932782,5.577,41.8902834186,37.3686334186,4.50165,0.02
 03/22  06:00:00,28.3303063092,2.35082401721,0.0,0.0,3.71167865564,18.077,48.1379487684,32.8947105614,13.50495,1.73828820701
 03/22  07:00:00,26.3885555739,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3271320428,28.5499750121,21.0077,5.76945703065
 03/22  08:00:00,20.7615128571,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6591477471,25.8847535584,15.0055,5.76889418874
 03/22  09:00:00,20.7812788226,2.35082401721,0.0,0.0,3.71167865564,13.077,42.8133802458,23.1930704843,15.0055,4.61480976149
 03/22  10:00:00,25.7968717949,2.35082401721,0.0,0.0,3.71167865564,18.077,55.0271736076,17.976733181,33.0121,4.0383404266
 03/22  11:00:00,26.9624131273,2.35082401721,0.0,0.0,3.71167865564,18.077,55.9032104508,10.773417391,40.51485,4.61494305977
 03/22  12:00:00,26.069896164,2.35082401721,0.0,0.0,3.71167865564,18.077,44.2912793937,4.23940237085,36.0132,4.03867702286
 03/22  13:00:00,25.8869072941,2.35082401721,0.0,0.0,3.71167865564,18.077,36.3012385343,0.752812358756,31.51155,4.03687617555
 03/22  14:00:00,20.8897528338,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2686097687,2.3731473855,21.0077,2.88776238318
 03/22  15:00:00,20.8503803458,2.35082401721,0.0,0.0,3.71167865564,13.077,29.5144961166,6.54586028571,19.50715,3.46148583086
 03/22  16:00:00,20.7386812568,2.35082401721,0.0,0.0,3.71167865564,13.077,37.0602163542,11.6640054212,22.50825,2.88796093302
 03/22  17:00:00,25.7160812957,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1358626814,15.5876058141,25.50935,4.03890686731
 03/22  18:00:00,25.7038618213,2.35082401721,0.0,0.0,3.71167865564,18.077,52.9647768628,21.6865660602,25.50935,5.76886080261
 03/22  19:00:00,27.7434926386,2.35082401721,0.0,0.0,3.71167865564,18.077,59.2083763586,27.9274214777,25.50935,5.7716048809
 03/22  20:00:00,23.3557147174,2.35082401721,0.0,0.0,3.71167865564,13.077,61.2876422047,33.5881555289,22.50825,5.19123667578
 03/22  21:00:00,23.2825557342,2.35082401721,0.0,0.0,3.71167865564,13.077,62.978241387,36.2029464219,21.0077,5.76759496514
 03/22  22:00:00,23.1719151727,2.35082401721,0.0,0.0,3.71167865564,13.077,60.4446774081,37.824564674,18.0066,4.61351273407
 03/22  23:00:00,24.3700717118,2.35082401721,0.0,0.0,3.71167865564,13.077,46.9331638553,41.0458863516,3.0011,2.88617750375
 03/22  24:00:00,13.8916390843,2.35082401721,0.0,0.0,1.85583932782,5.577,53.7099989662,48.9697165983,3.0011,1.73918236787
 03/23  01:00:00,9.47199103248,0.0,0.0,0.0,0.618613109274,5.0,3.59318720185,0.0,3.0011,0.592087201854
 03/23  02:00:00,9.49481981666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.50848993707,0.0,0.0,0.0,0.618613109274,5.0,3.59315173065,0.0,3.0011,0.592051730646
 03/23  04:00:00,9.65939408802,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,13.8453174209,2.35082401721,0.0,0.0,1.85583932782,5.577,57.6056437501,52.5119360855,4.50165,0.592057664622
 03/23  06:00:00,28.3187529503,2.35082401721,0.0,0.0,3.71167865564,18.077,60.633728639,45.3906660598,13.50495,1.73811257917
 03/23  07:00:00,26.373322872,2.35082401721,0.0,0.0,3.71167865564,18.077,67.9591123706,41.1808988171,21.0077,5.7705135535
 03/23  08:00:00,20.7400598592,2.35082401721,0.0,0.0,3.71167865564,13.077,62.6642328919,41.8910956013,15.0055,5.76763729067
 03/23  09:00:00,20.7510318638,2.35082401721,0.0,0.0,3.71167865564,13.077,61.1058844713,41.4867778714,15.0055,4.61360659992
 03/23  10:00:00,25.749124961,2.35082401721,0.0,0.0,3.71167865564,18.077,76.6080035947,39.5576900177,33.0121,4.03821357696
 03/23  11:00:00,26.9145661765,2.35082401721,0.0,0.0,3.71167865564,18.077,79.6532010283,34.5234720575,40.51485,4.61487897088
 03/23  12:00:00,25.9835415737,2.35082401721,0.0,0.0,3.71167865564,18.077,69.7639764011,29.7123336189,36.0132,4.03844278225
 03/23  13:00:00,25.7811522912,2.35082401721,0.0,0.0,3.71167865564,18.077,65.5303050477,30.5567923606,31.51155,3.46196268712
 03/23  14:00:00,20.777329556,2.35082401721,0.0,0.0,3.71167865564,13.077,57.6497538727,33.1811168129,21.0077,3.46093705981
 03/23  15:00:00,20.7581291713,2.35082401721,0.0,0.0,3.71167865564,13.077,55.7822156411,33.3880152764,19.50715,2.8870503647
 03/23  16:00:00,20.6783050115,2.35082401721,0.0,0.0,3.71167865564,13.077,61.0956849564,35.1260202853,22.50825,3.46141467102
 03/23  17:00:00,25.6888298752,2.35082401721,0.0,0.0,3.71167865564,18.077,63.4535405493,33.9058162009,25.50935,4.03837434837
 03/23  18:00:00,25.693596049,2.35082401721,0.0,0.0,3.71167865564,18.077,65.630115769,34.3530450239,25.50935,5.76772074512
 03/23  19:00:00,27.7314527069,2.35082401721,0.0,0.0,3.71167865564,18.077,68.1556675642,36.8759037078,25.50935,5.7704138564
 03/23  20:00:00,23.3451817995,2.35082401721,0.0,0.0,3.71167865564,13.077,68.2292780005,40.5304732371,22.50825,5.19055476338
 03/23  21:00:00,23.27567196,2.35082401721,0.0,0.0,3.71167865564,13.077,69.5465218432,43.3458787794,21.0077,5.19294306381
 03/23  22:00:00,23.1676931562,2.35082401721,0.0,0.0,3.71167865564,13.077,70.3809270754,47.7589488772,18.0066,4.61537819824
 03/23  23:00:00,24.3692919022,2.35082401721,0.0,0.0,3.71167865564,13.077,57.5335429037,51.6467684574,3.0011,2.8856744463
 03/23  24:00:00,13.8926955608,2.35082401721,0.0,0.0,1.85583932782,5.577,64.4926544632,59.179945875,3.0011,2.31160858817
 03/24  01:00:00,9.46327201318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.48236096152,0.0,0.0,0.0,0.618613109274,5.0,3.59316463558,0.0,3.0011,0.592064635585
 03/24  03:00:00,9.49524846572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.1631011155,0.0,0.0,0.0,0.618613109274,5.0,3.5931705508,0.0,3.0011,0.592070550797
 03/24  05:00:00,14.3527348932,2.35082401721,0.0,0.0,1.85583932782,5.577,69.9247082673,65.4030582673,4.50165,0.02
 03/24  06:00:00,28.5469660416,2.35082401721,0.0,0.0,3.71167865564,18.077,76.4017834288,61.158397656,13.50495,1.73843577275
 03/24  07:00:00,26.3701388451,2.35082401721,0.0,0.0,3.71167865564,18.077,85.1421804265,57.7895028946,21.0077,6.34497753194
 03/24  08:00:00,20.7381990702,2.35082401721,0.0,0.0,3.71167865564,13.077,76.6598238098,56.4602782644,15.0055,5.19404554533
 03/24  09:00:00,20.748466688,2.35082401721,0.0,0.0,3.71167865564,13.077,73.13839935,53.5177399108,15.0055,4.61515943914
 03/24  10:00:00,25.7430995129,2.35082401721,0.0,0.0,3.71167865564,18.077,80.6452023395,43.5941357403,33.0121,4.03896659923
 03/24  11:00:00,26.9077665002,2.35082401721,0.0,0.0,3.71167865564,18.077,82.5853465055,37.455663812,40.51485,4.61483269345
 03/24  12:00:00,25.9752050554,2.35082401721,0.0,0.0,3.71167865564,18.077,72.3827139646,32.3316957863,36.0132,4.03781817823
 03/24  13:00:00,25.7805185975,2.35082401721,0.0,0.0,3.71167865564,18.077,63.5361841399,27.9874391671,31.51155,4.03719497278
 03/24  14:00:00,20.7803236859,2.35082401721,0.0,0.0,3.71167865564,13.077,50.9756523222,27.0804194379,21.0077,2.88753288435
 03/24  15:00:00,20.7580150936,2.35082401721,0.0,0.0,3.71167865564,13.077,47.2695057398,24.3017661812,19.50715,3.46058955865
 03/24  16:00:00,20.6775741253,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8289651517,22.4331030598,22.50825,2.88761209191
 03/24  17:00:00,25.6902705899,2.35082401721,0.0,0.0,3.71167865564,18.077,49.4854930574,19.9374208842,25.50935,4.03872217323
 03/24  18:00:00,25.7011181111,2.35082401721,0.0,0.0,3.71167865564,18.077,52.3623381105,21.084038632,25.50935,5.76894947851
 03/24  19:00:00,27.6020986006,2.35082401721,0.0,0.0,3.71167865564,18.077,55.9283643978,24.6476700975,25.50935,5.77134430028
 03/24  20:00:00,23.2256797336,2.35082401721,0.0,0.0,3.71167865564,13.077,56.4507493581,28.7514018376,22.50825,5.19109752049
 03/24  21:00:00,23.1852814625,2.35082401721,0.0,0.0,3.71167865564,13.077,57.6905683913,30.915252888,21.0077,5.76761550335
 03/24  22:00:00,23.1777260084,2.35082401721,0.0,0.0,3.71167865564,13.077,55.9289589016,33.3095040246,18.0066,4.61285487706
 03/24  23:00:00,24.3750276951,2.35082401721,0.0,0.0,3.71167865564,13.077,42.5267833188,37.2127420079,3.0011,2.31294131097
 03/24  24:00:00,13.8946122452,2.35082401721,0.0,0.0,1.85583932782,5.577,49.5875185206,44.2741866685,3.0011,2.31223185209
 03/25  01:00:00,9.47767894044,0.0,0.0,0.0,0.618613109274,5.0,3.59316191388,0.0,3.0011,0.59206191388
 03/25  02:00:00,9.50023813325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  03:00:00,9.51203999115,0.0,0.0,0.0,0.618613109274,5.0,3.59319366821,0.0,3.0011,0.592093668211
 03/25  04:00:00,9.6611854535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  05:00:00,13.8456902198,2.35082401721,0.0,0.0,1.85583932782,5.577,57.0467645573,52.5251145573,4.50165,0.02
 03/25  06:00:00,28.3197280123,2.35082401721,0.0,0.0,3.71167865564,18.077,61.903240547,46.6600940655,13.50495,1.73819648144
 03/25  07:00:00,26.375874329,2.35082401721,0.0,0.0,3.71167865564,18.077,64.3263599832,41.5802859232,21.0077,1.73837406005
 03/25  08:00:00,20.7426302053,2.35082401721,0.0,0.0,3.71167865564,13.077,57.3503157617,40.6062242729,15.0055,1.73859148883
 03/25  09:00:00,20.7566722353,2.35082401721,0.0,0.0,3.71167865564,13.077,55.228045684,35.0308370001,15.0055,5.19170868388
 03/25  10:00:00,25.7575772583,2.35082401721,0.0,0.0,3.71167865564,18.077,64.5155948473,26.88860388,33.0121,4.61489096734
 03/25  11:00:00,26.9249141995,2.35082401721,0.0,0.0,3.71167865564,18.077,65.8253858092,20.1188329174,40.51485,5.19170289185
 03/25  12:00:00,26.0116184498,2.35082401721,0.0,0.0,3.71167865564,18.077,55.9247548707,14.7203161213,36.0132,5.19123874943
 03/25  13:00:00,25.8220572415,2.35082401721,0.0,0.0,3.71167865564,18.077,48.3589456173,12.2331464952,31.51155,4.61424912204
 03/25  14:00:00,20.8214090697,2.35082401721,0.0,0.0,3.71167865564,13.077,37.7563282114,12.7107130936,21.0077,4.0379151178
 03/25  15:00:00,20.8119027042,2.35082401721,0.0,0.0,3.71167865564,13.077,34.0258511024,10.4808280687,19.50715,4.03787303366
 03/25  16:00:00,20.7403681388,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5295080796,8.5585970339,22.50825,3.4626610457
 03/25  17:00:00,25.7523240536,2.35082401721,0.0,0.0,3.71167865564,18.077,36.8338917881,7.28623250187,25.50935,4.03830928621
 03/25  18:00:00,25.7553455211,2.35082401721,0.0,0.0,3.71167865564,18.077,38.3732297056,7.09540959996,25.50935,5.76847010561
 03/25  19:00:00,27.7727144743,2.35082401721,0.0,0.0,3.71167865564,18.077,44.7371201916,13.4588467274,25.50935,5.76892346425
