Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  20:00:00,23.369475803,2.35082401721,0.0,0.0,3.71167865564,13.077,46.4045322087,19.2798348904,22.50825,4.61644731835
 03/25  21:00:00,23.2903024709,2.35082401721,0.0,0.0,3.71167865564,13.077,48.3768143773,21.6012683986,21.0077,5.76784597863
 03/25  22:00:00,23.1769431092,2.35082401721,0.0,0.0,3.71167865564,13.077,46.1363904025,24.092035475,18.0066,4.03775492751
 03/25  23:00:00,24.3724553923,2.35082401721,0.0,0.0,3.71167865564,13.077,34.6649379238,28.2029584637,3.0011,3.46087946007
 03/25  24:00:00,13.8938472102,2.35082401721,0.0,0.0,1.85583932782,5.577,40.9834105019,36.2431521291,3.0011,1.73915837279
 03/26  01:00:00,9.47849662761,0.0,0.0,0.0,0.618613109274,5.0,3.5931903063,0.0,3.0011,0.5920903063
 03/26  02:00:00,9.50286557263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.51517299001,0.0,0.0,0.0,0.618613109274,5.0,3.5931961949,0.0,3.0011,0.592096194895
 03/26  04:00:00,9.66654017603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.8473993502,2.35082401721,0.0,0.0,1.85583932782,5.577,48.9657177676,43.8720174128,4.50165,0.592050354845
 03/26  06:00:00,28.3203461745,2.35082401721,0.0,0.0,3.71167865564,18.077,54.4373940055,39.1943689524,13.50495,1.73807505311
 03/26  07:00:00,25.744036339,2.35082401721,0.0,0.0,3.71167865564,18.077,58.4089178773,35.6628237234,21.0077,1.73839415392
 03/26  08:00:00,20.7442682302,2.35082401721,0.0,0.0,3.71167865564,13.077,50.2137604119,33.4697069781,15.0055,1.73855343383
 03/26  09:00:00,20.7623938218,2.35082401721,0.0,0.0,3.71167865564,13.077,41.7961770595,25.6249909928,15.0055,1.16568606674
 03/26  10:00:00,25.7864188758,2.35082401721,0.0,0.0,3.71167865564,18.077,54.9164063853,16.7125567242,33.0121,5.19174966103
 03/26  11:00:00,26.9473351098,2.35082401721,0.0,0.0,3.71167865564,18.077,56.2407361365,10.534209659,40.51485,5.19167647755
 03/26  12:00:00,26.0580300587,2.35082401721,0.0,0.0,3.71167865564,18.077,44.0711948723,4.01929292043,36.0132,4.03870195186
 03/26  13:00:00,25.8733993971,2.35082401721,0.0,0.0,3.71167865564,18.077,36.7024970741,1.1523354692,31.51155,4.03861160489
 03/26  14:00:00,20.8862184954,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2189896843,1.75016809085,21.0077,3.46112159346
 03/26  15:00:00,20.8924843702,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9194801727,0.525113877125,19.50715,2.88721629561
 03/26  16:00:00,20.8348631323,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9695781709,0.0,22.50825,3.46132817093
 03/26  17:00:00,25.8544105044,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5478449534,0.0,25.50935,4.03849495341
 03/26  18:00:00,25.8556235872,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7006249588,0.0,25.50935,5.19127495877
 03/26  19:00:00,27.8574547524,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7078692562,0.581659550171,25.50935,4.61685970607
 03/26  20:00:00,23.4397136969,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8745448738,4.32779537263,22.50825,4.03849950117
 03/26  21:00:00,23.3497824624,2.35082401721,0.0,0.0,3.71167865564,13.077,35.6798787572,9.48150618157,21.0077,5.19067257565
 03/26  22:00:00,23.2278723491,2.35082401721,0.0,0.0,3.71167865564,13.077,36.3567969479,14.3122000084,18.0066,4.03799693956
 03/26  23:00:00,24.3988237613,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2602875023,16.9470542763,3.0011,2.31213322601
 03/26  24:00:00,13.9255305949,2.35082401721,0.0,0.0,1.85583932782,5.577,31.3228724777,25.4354190569,3.0011,2.8863534208
 03/27  01:00:00,9.52206879722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.54482177738,0.0,0.0,0.0,0.618613109274,5.0,3.59317222935,0.0,3.0011,0.592072229348
 03/27  03:00:00,9.5473234363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  04:00:00,9.69510287903,0.0,0.0,0.0,0.618613109274,5.0,3.59317813249,0.0,3.0011,0.592078132488
 03/27  05:00:00,13.8579039288,2.35082401721,0.0,0.0,1.85583932782,5.577,37.7120125594,33.1903625594,4.50165,0.02
 03/27  06:00:00,28.3327731563,2.35082401721,0.0,0.0,3.71167865564,18.077,41.3704633084,26.1275744661,13.50495,1.73793884232
 03/27  07:00:00,25.7683104318,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1699612466,20.3925204495,21.0077,5.76974079713
 03/27  08:00:00,20.7743224929,2.35082401721,0.0,0.0,3.71167865564,13.077,41.181647319,20.4078895847,15.0055,5.76825773426
 03/27  09:00:00,20.8032265324,2.35082401721,0.0,0.0,3.71167865564,13.077,36.5573944042,16.9370516669,15.0055,4.61484273725
 03/27  10:00:00,25.8279550651,2.35082401721,0.0,0.0,3.71167865564,18.077,46.413353052,9.36244459051,33.0121,4.03880846148
 03/27  11:00:00,26.9675876843,2.35082401721,0.0,0.0,3.71167865564,18.077,48.2630547019,3.13348523334,40.51485,4.61471946855
 03/27  12:00:00,26.0834251917,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0515526866,0.0,36.0132,4.03835268656
 03/27  13:00:00,25.8879186872,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9738079075,0.0,31.51155,3.46225790746
 03/27  14:00:00,20.8829277587,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8122104238,2.34304847166,21.0077,3.46146195218
 03/27  15:00:00,20.8599661183,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8348601058,4.43970578628,19.50715,2.88800431956
 03/27  16:00:00,20.7618326671,2.35082401721,0.0,0.0,3.71167865564,13.077,34.3638605868,8.3939809989,22.50825,3.46162958794
 03/27  17:00:00,25.7593574271,2.35082401721,0.0,0.0,3.71167865564,18.077,39.2619075998,9.71384319227,25.50935,4.03871440757
 03/27  18:00:00,25.7478092032,2.35082401721,0.0,0.0,3.71167865564,18.077,44.645157981,13.9420962998,25.50935,5.19371168127
 03/27  19:00:00,27.7733762206,2.35082401721,0.0,0.0,3.71167865564,18.077,50.1118821352,18.2569632264,25.50935,6.34556890883
 03/27  20:00:00,23.3781304571,2.35082401721,0.0,0.0,3.71167865564,13.077,49.0561647484,21.3570741895,22.50825,5.1908405589
 03/27  21:00:00,23.3045268497,2.35082401721,0.0,0.0,3.71167865564,13.077,49.3011273824,23.100682866,21.0077,5.19274451643
 03/27  22:00:00,23.1955422014,2.35082401721,0.0,0.0,3.71167865564,13.077,47.3162186524,24.6950431882,18.0066,4.61457546421
 03/27  23:00:00,24.3896399079,2.35082401721,0.0,0.0,3.71167865564,13.077,32.7367446769,26.8497705437,3.0011,2.88587413317
 03/27  24:00:00,13.908362373,2.35082401721,0.0,0.0,1.85583932782,5.577,39.1993502674,33.8871119841,3.0011,2.31113828335
 03/28  01:00:00,9.49604295447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  02:00:00,9.52214085502,0.0,0.0,0.0,0.618613109274,5.0,3.59315541519,0.0,3.0011,0.592055415193
 03/28  03:00:00,9.53489406012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  04:00:00,10.200992498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.3738496922,2.35082401721,0.0,0.0,1.85583932782,5.577,44.3280012673,39.2342640648,4.50165,0.592087202447
 03/28  06:00:00,28.5629979282,2.35082401721,0.0,0.0,3.71167865564,18.077,47.6939020029,32.4508793702,13.50495,1.73807263269
 03/28  07:00:00,25.7614703283,2.35082401721,0.0,0.0,3.71167865564,18.077,54.425877576,27.6481649424,21.0077,5.77001263356
 03/28  08:00:00,20.7606965807,2.35082401721,0.0,0.0,3.71167865564,13.077,48.6596968481,27.8863020917,15.0055,5.76789475644
 03/28  09:00:00,20.7704052219,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8556465817,28.2368111377,15.0055,4.61333544401
 03/28  10:00:00,25.7701773005,2.35082401721,0.0,0.0,3.71167865564,18.077,62.613117026,25.5625436081,33.0121,4.03847341791
 03/28  11:00:00,26.9321258891,2.35082401721,0.0,0.0,3.71167865564,18.077,68.5784449769,23.449488015,40.51485,4.61410696187
 03/28  12:00:00,25.9993767991,2.35082401721,0.0,0.0,3.71167865564,18.077,60.438072442,20.3870876119,36.0132,4.03778483015
 03/28  13:00:00,25.8099185815,2.35082401721,0.0,0.0,3.71167865564,18.077,52.8832429008,17.9093420339,31.51155,3.46235086685
 03/28  14:00:00,20.8002380563,2.35082401721,0.0,0.0,3.71167865564,13.077,46.9491785058,22.4809388399,21.0077,3.46053966588
 03/28  15:00:00,20.775202769,2.35082401721,0.0,0.0,3.71167865564,13.077,48.1003607077,25.7060908162,19.50715,2.88711989152
 03/28  16:00:00,20.6925343512,2.35082401721,0.0,0.0,3.71167865564,13.077,50.6198470276,24.6505684693,22.50825,3.46102855825
 03/28  17:00:00,25.7020894839,2.35082401721,0.0,0.0,3.71167865564,18.077,51.8694286053,22.3221430091,25.50935,4.03793559624
 03/28  18:00:00,25.7089685386,2.35082401721,0.0,0.0,3.71167865564,18.077,53.1224772241,22.4205258356,25.50935,5.19260138845
 03/28  19:00:00,26.9748268016,2.35082401721,0.0,0.0,3.71167865564,18.077,54.9484014255,23.0935994297,25.50935,6.34545199578
 03/28  20:00:00,23.2312433996,2.35082401721,0.0,0.0,3.71167865564,13.077,51.6390058282,24.5152938977,22.50825,4.61546193049
 03/28  21:00:00,23.1921808357,2.35082401721,0.0,0.0,3.71167865564,13.077,51.7552235299,24.9800792256,21.0077,5.7674443043
 03/28  22:00:00,23.1881573098,2.35082401721,0.0,0.0,3.71167865564,13.077,48.676419258,26.0563898239,18.0066,4.61342943405
 03/28  23:00:00,24.3847525887,2.35082401721,0.0,0.0,3.71167865564,13.077,35.1476275194,29.2602821603,3.0011,2.88624535915
 03/28  24:00:00,13.9031207393,2.35082401721,0.0,0.0,1.85583932782,5.577,40.0370437905,35.2966516733,3.0011,1.73929211724
 03/29  01:00:00,9.49074379571,0.0,0.0,0.0,0.618613109274,5.0,3.59318761577,0.0,3.0011,0.592087615765
 03/29  02:00:00,9.51634070758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.52953637281,0.0,0.0,0.0,0.618613109274,5.0,3.59316767811,0.0,3.0011,0.592067678111
 03/29  04:00:00,9.68062970116,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,13.8596868566,2.35082401721,0.0,0.0,1.85583932782,5.577,43.8665900963,38.7728665096,4.50165,0.592073586698
 03/29  06:00:00,28.3343688466,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1065481378,31.8636283267,13.50495,1.73796981108
 03/29  07:00:00,25.7613873199,2.35082401721,0.0,0.0,3.71167865564,18.077,54.4180111111,27.6406426869,21.0077,5.7696684242
 03/29  08:00:00,20.7603468898,2.35082401721,0.0,0.0,3.71167865564,13.077,48.4190524557,28.2207298358,15.0055,5.19282261992
 03/29  09:00:00,20.7706333107,2.35082401721,0.0,0.0,3.71167865564,13.077,46.7460722114,27.1254223938,15.0055,4.61514981755
 03/29  10:00:00,25.7677314094,2.35082401721,0.0,0.0,3.71167865564,18.077,61.9044500101,24.2803749115,33.0121,4.61197509862
 03/29  11:00:00,26.9338028464,2.35082401721,0.0,0.0,3.71167865564,18.077,65.0378246462,20.4822905629,40.51485,4.0406840834
 03/29  12:00:00,26.0175822131,2.35082401721,0.0,0.0,3.71167865564,18.077,56.2018158655,15.5756864795,36.0132,4.61292938595
 03/29  13:00:00,25.8335906819,2.35082401721,0.0,0.0,3.71167865564,18.077,47.8651925861,12.8910031352,31.51155,3.46263945089
 03/29  14:00:00,20.8324999717,2.35082401721,0.0,0.0,3.71167865564,13.077,39.0532689243,15.1578256233,21.0077,2.88774330103
 03/29  15:00:00,20.8153729758,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7663140088,15.7976121639,19.50715,3.46155184494
 03/29  16:00:00,20.7375568443,2.35082401721,0.0,0.0,3.71167865564,13.077,39.6866705341,14.2905824499,22.50825,2.88783808423
 03/29  17:00:00,25.7429031314,2.35082401721,0.0,0.0,3.71167865564,18.077,42.13087357,12.5829888972,25.50935,4.03853467285
 03/29  18:00:00,25.743044243,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9893311018,14.7112613243,25.50935,5.76871977756
 03/29  19:00:00,27.1465272329,2.35082401721,0.0,0.0,3.71167865564,18.077,47.8734769909,16.5936831676,25.50935,5.77044382323
 03/29  20:00:00,23.3814309082,2.35082401721,0.0,0.0,3.71167865564,13.077,47.373413377,19.6739583841,22.50825,5.19120499289
 03/29  21:00:00,23.2994921254,2.35082401721,0.0,0.0,3.71167865564,13.077,48.6878872821,21.9126123648,21.0077,5.76757491721
 03/29  22:00:00,23.1900547726,2.35082401721,0.0,0.0,3.71167865564,13.077,44.8695934916,22.8225173909,18.0066,4.04047610072
 03/29  23:00:00,24.3810707451,2.35082401721,0.0,0.0,3.71167865564,13.077,33.4793813623,27.5918453144,3.0011,2.88643604789
 03/29  24:00:00,13.8967889508,2.35082401721,0.0,0.0,1.85583932782,5.577,39.6926134549,34.380000613,3.0011,2.31151284191
 03/30  01:00:00,9.48551965717,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.51066230914,0.0,0.0,0.0,0.618613109274,5.0,3.59319355266,0.0,3.0011,0.592093552663
 03/30  03:00:00,9.52322418091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,9.67391671052,0.0,0.0,0.0,0.618613109274,5.0,3.59314771615,0.0,3.0011,0.592047716155
 03/30  05:00:00,13.8523155571,2.35082401721,0.0,0.0,1.85583932782,5.577,46.5943992049,42.0727492049,4.50165,0.02
 03/30  06:00:00,28.3252648466,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7569838517,34.5140433532,13.50495,1.73799049855
 03/30  07:00:00,25.7512393066,2.35082401721,0.0,0.0,3.71167865564,18.077,57.7268276578,30.9488426033,21.0077,5.77028505448
 03/30  08:00:00,20.7548298803,2.35082401721,0.0,0.0,3.71167865564,13.077,49.8869990234,29.1129971305,15.0055,5.76850189285
 03/30  09:00:00,20.7692564572,2.35082401721,0.0,0.0,3.71167865564,13.077,44.1447384757,24.5243310049,15.0055,4.61490747083
 03/30  10:00:00,25.791720914,2.35082401721,0.0,0.0,3.71167865564,18.077,54.1292890334,17.0782343855,33.0121,4.03895464787
 03/30  11:00:00,26.9501337021,2.35082401721,0.0,0.0,3.71167865564,18.077,56.7651982633,11.6355965961,40.51485,4.61475166722
 03/30  12:00:00,26.0495320121,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1037173339,7.05189732415,36.0132,4.03862000973
 03/30  13:00:00,25.8690190066,2.35082401721,0.0,0.0,3.71167865564,18.077,38.5429723183,3.56890351606,31.51155,3.4625188022
 03/30  14:00:00,20.8744290446,2.35082401721,0.0,0.0,3.71167865564,13.077,29.369209496,4.90088442563,21.0077,3.46062507033
 03/30  15:00:00,20.8621482397,2.35082401721,0.0,0.0,3.71167865564,13.077,27.3179848319,4.92350599011,19.50715,2.88732884176
 03/30  16:00:00,20.7924369693,2.35082401721,0.0,0.0,3.71167865564,13.077,29.1597230487,3.19031096537,22.50825,3.46116208329
 03/30  17:00:00,25.8095466909,2.35082401721,0.0,0.0,3.71167865564,18.077,29.6109050592,0.0629378271696,25.50935,4.03861723202
 03/30  18:00:00,25.8133202374,2.35082401721,0.0,0.0,3.71167865564,18.077,31.3046633812,0.601694710228,25.50935,5.19361867096
 03/30  19:00:00,27.1954299359,2.35082401721,0.0,0.0,3.71167865564,18.077,37.6470220764,5.79134214196,25.50935,6.3463299344
 03/30  20:00:00,23.4186024141,2.35082401721,0.0,0.0,3.71167865564,13.077,38.4370355342,11.3122919123,22.50825,4.61649362191
 03/30  21:00:00,23.3400505373,2.35082401721,0.0,0.0,3.71167865564,13.077,39.7317329708,12.95600722,21.0077,5.76802575083
 03/30  22:00:00,23.2189878263,2.35082401721,0.0,0.0,3.71167865564,13.077,38.8848051123,16.2653010641,18.0066,4.61290404824
 03/30  23:00:00,24.3967918511,2.35082401721,0.0,0.0,3.71167865564,13.077,24.0931854606,18.7791742408,3.0011,2.31291121978
 03/30  24:00:00,13.931350372,2.35082401721,0.0,0.0,1.85583932782,5.577,29.3158790525,24.0026244264,3.0011,2.31215462612
 03/31  01:00:00,9.51949154615,0.0,0.0,0.0,0.618613109274,5.0,3.59319476867,0.0,3.0011,0.59209476867
 03/31  02:00:00,9.53372924789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.54463263876,0.0,0.0,0.0,0.618613109274,5.0,3.59314891583,0.0,3.0011,0.592048915826
 03/31  04:00:00,10.2105613541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.3666844509,2.35082401721,0.0,0.0,1.85583932782,5.577,39.2556704688,34.7340204688,4.50165,0.02
 03/31  06:00:00,28.5562120666,2.35082401721,0.0,0.0,3.71167865564,18.077,42.9688183762,27.7257540524,13.50495,1.73811432377
 03/31  07:00:00,25.7685381662,2.35082401721,0.0,0.0,3.71167865564,18.077,47.321145081,19.968158528,21.0077,6.34528655297
 03/31  08:00:00,20.7880783909,2.35082401721,0.0,0.0,3.71167865564,13.077,37.605822513,17.4070983307,15.0055,5.1932241823
 03/31  09:00:00,20.8177186514,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2602745213,13.6399614414,15.0055,4.61481307992
 03/31  10:00:00,25.8457806509,2.35082401721,0.0,0.0,3.71167865564,18.077,43.7160249547,6.66494767422,33.0121,4.03897728047
 03/31  11:00:00,26.9979742003,2.35082401721,0.0,0.0,3.71167865564,18.077,45.697323339,0.56784577538,40.51485,4.61462756359
 03/31  12:00:00,26.1579604681,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0518424783,0.0,36.0132,4.03864247833
 03/31  13:00:00,25.9861375949,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9741779903,0.0,31.51155,3.46262799025
 03/31  14:00:00,20.9958387679,2.35082401721,0.0,0.0,3.71167865564,13.077,24.5073220314,0.0388257609656,21.0077,3.46079627046
 03/31  15:00:00,20.9908332438,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4427121741,0.0484698939698,19.50715,2.88709228008
 03/31  16:00:00,20.9218474044,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9696414556,0.0,22.50825,3.46139145557
 03/31  17:00:00,25.9471409807,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5478749239,0.0,25.50935,4.03852492391
 03/31  18:00:00,25.9343932477,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7031177011,0.0,25.50935,5.19376770111
 03/31  19:00:00,27.1382498312,2.35082401721,0.0,0.0,3.71167865564,18.077,31.8772597842,0.0215485005247,25.50935,6.34636128369
 03/31  20:00:00,23.3535267916,2.35082401721,0.0,0.0,3.71167865564,13.077,28.3309444401,1.20611687228,22.50825,4.61657756782
 03/31  21:00:00,23.3087607063,2.35082401721,0.0,0.0,3.71167865564,13.077,28.8660553795,2.09034729691,21.0077,5.76800808263
 03/31  22:00:00,23.3017335704,2.35082401721,0.0,0.0,3.71167865564,13.077,26.3621362799,3.74201436826,18.0066,4.61352191164
 03/31  23:00:00,24.439669446,2.35082401721,0.0,0.0,3.71167865564,13.077,11.8162284524,5.92905308668,3.0011,2.88607536568
 03/31  24:00:00,13.9839366297,2.35082401721,0.0,0.0,1.85583932782,5.577,18.0235920036,13.2832019589,3.0011,1.73929004463
 04/01  01:00:00,9.5782012062,0.0,0.0,0.0,0.618613109274,5.0,3.59318824421,0.0,3.0011,0.592088244209
 04/01  02:00:00,9.59992897945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  03:00:00,9.60365654964,0.0,0.0,0.0,0.618613109274,5.0,3.59316830277,0.0,3.0011,0.592068302774
 04/01  04:00:00,9.74623539771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  05:00:00,13.9018534842,2.35082401721,0.0,0.0,1.85583932782,5.577,27.6983035218,22.6045793115,4.50165,0.592074210368
 04/01  06:00:00,28.3457656447,2.35082401721,0.0,0.0,3.71167865564,18.077,36.877390615,21.6341378983,13.50495,1.73830271676
 04/01  07:00:00,25.7808239306,2.35082401721,0.0,0.0,3.71167865564,18.077,38.2519193468,16.0786180896,21.0077,1.16560125715
 04/01  08:00:00,20.8133416252,2.35082401721,0.0,0.0,3.71167865564,13.077,26.7809858889,10.0369354676,15.0055,1.73855042127
 04/01  09:00:00,20.8617900011,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8502869353,3.65324709128,15.0055,5.19153984399
 04/01  10:00:00,25.9229037427,2.35082401721,0.0,0.0,3.71167865564,18.077,37.7919512998,0.164995487466,33.0121,4.61485581237
 04/01  11:00:00,27.1075659916,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7063391323,0.0,40.51485,5.19148913226
 04/01  12:00:00,26.3199033935,2.35082401721,0.0132600480245,0.0,3.71167865564,18.077,40.629962869,0.0,36.0132,4.61676286898
 04/01  13:00:00,26.3395695954,2.35082401721,0.245167275627,0.0,3.71167865564,18.077,36.1262015158,0.0,31.51155,4.61465151575
 04/01  14:00:00,21.3069305136,2.35082401721,0.19476627096,0.0,3.71167865564,13.077,25.0453027561,0.0,21.0077,4.03760275611
 04/01  15:00:00,21.3415230734,2.35082401721,0.240345728122,0.0,3.71167865564,13.077,23.544896278,0.0,19.50715,4.03774627796
 04/01  16:00:00,21.1186900629,2.35082401721,0.10491901926,0.0,3.71167865564,13.077,26.5443310968,0.0,22.50825,4.03608109681
 04/01  17:00:00,26.0455451661,2.35082401721,0.0412170158315,0.0,3.71167865564,18.077,29.5475824067,0.0,25.50935,4.03823240673
 04/01  18:00:00,25.882382196,2.35082401721,0.0,0.0,3.71167865564,18.077,31.4958108559,0.793047867731,25.50935,5.19341298822
 04/01  19:00:00,27.167615004,2.35082401721,0.0,0.0,3.71167865564,18.077,42.5646536225,11.2863708768,25.50935,5.76893274567
 04/01  20:00:00,23.3783955475,2.35082401721,0.0,0.0,3.71167865564,13.077,48.2016346542,20.5019399799,22.50825,5.19144467429
 04/01  21:00:00,23.3018713547,2.35082401721,0.0,0.0,3.71167865564,13.077,52.9304021217,26.7296123868,21.0077,5.1930897349
 04/01  22:00:00,23.1861923845,2.35082401721,0.0,0.0,3.71167865564,13.077,53.7118928645,31.6669997345,18.0066,4.03829313003
 04/01  23:00:00,24.3747217773,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8481833719,35.3865530962,3.0011,3.46053027576
 04/01  24:00:00,13.894238832,2.35082401721,0.0,0.0,1.85583932782,5.577,47.8783285395,43.1381268045,3.0011,1.73910173494
 04/02  01:00:00,9.48456231044,0.0,0.0,0.0,0.618613109274,5.0,3.59317348509,0.0,3.0011,0.592073485088
 04/02  02:00:00,9.5103921125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  03:00:00,9.52212880272,0.0,0.0,0.0,0.618613109274,5.0,3.59317940638,0.0,3.0011,0.592079406385
 04/02  04:00:00,9.67141699392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  05:00:00,13.8481060827,2.35082401721,0.0,0.0,1.85583932782,5.577,55.2463430364,50.15260774,4.50165,0.592085296345
 04/02  06:00:00,28.3185967544,2.35082401721,0.0,0.0,3.71167865564,18.077,59.6556445555,44.412710132,13.50495,1.73798442349
 04/02  07:00:00,25.7390474941,2.35082401721,0.0,0.0,3.71167865564,18.077,63.3204723758,41.1471549261,21.0077,1.1656174497
 04/02  08:00:00,20.7386577068,2.35082401721,0.0,0.0,3.71167865564,13.077,59.8255129509,43.0814921014,15.0055,1.73852084954
 04/02  09:00:00,20.7483199863,2.35082401721,0.0,0.0,3.71167865564,13.077,59.1986804741,42.454683258,15.0055,1.73849721611
 04/02  10:00:00,25.7473740703,2.35082401721,0.0,0.0,3.71167865564,18.077,77.3400652066,39.1372367395,33.0121,5.1907284671
 04/02  11:00:00,26.9141763724,2.35082401721,0.0,0.0,3.71167865564,18.077,80.9626474961,35.2567123376,40.51485,5.19108515852
 04/02  12:00:00,25.9810490578,2.35082401721,0.0,0.0,3.71167865564,18.077,70.6593406422,30.6076403091,36.0132,4.03850033308
 04/02  13:00:00,25.7798072884,2.35082401721,0.0,0.0,3.71167865564,18.077,62.2576072205,26.7078144092,31.51155,4.03824281134
 04/02  14:00:00,20.7759905154,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1578205126,26.2628305797,21.0077,2.88728993291
 04/02  15:00:00,20.7568102748,2.35082401721,0.0,0.0,3.71167865564,13.077,47.919871481,24.9515518141,19.50715,3.46116966686
 04/02  16:00:00,20.6746688149,2.35082401721,0.0,0.0,3.71167865564,13.077,49.8884371102,24.4921358351,22.50825,2.88805127516
 04/02  17:00:00,25.6811613005,2.35082401721,0.0,0.0,3.71167865564,18.077,53.6537706479,24.1068914771,25.50935,4.03752917075
 04/02  18:00:00,25.690082339,2.35082401721,0.0,0.0,3.71167865564,18.077,55.6452874048,24.9448389913,25.50935,5.19109841352
 04/02  19:00:00,27.1022989835,2.35082401721,0.0,0.0,3.71167865564,18.077,59.4621105939,28.7612897417,25.50935,5.19147085215
 04/02  20:00:00,23.348949914,2.35082401721,0.0,0.0,3.71167865564,13.077,59.4298234839,32.8832101984,22.50825,4.03836328555
 04/02  21:00:00,23.2796005655,2.35082401721,0.0,0.0,3.71167865564,13.077,60.8106788619,35.1870668721,21.0077,4.61591198981
 04/02  22:00:00,23.1709014045,2.35082401721,0.0,0.0,3.71167865564,13.077,59.5417256063,37.4972311386,18.0066,4.03789446772
 04/02  23:00:00,24.3695452662,2.35082401721,0.0,0.0,3.71167865564,13.077,45.7353860175,40.4221855564,3.0011,2.31210046113
 04/02  24:00:00,13.8938839089,2.35082401721,0.0,0.0,1.85583932782,5.577,53.7740389227,47.8867985435,3.0011,2.88614037921
 04/03  01:00:00,9.47178581753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.49390269028,0.0,0.0,0.0,0.618613109274,5.0,3.59317274856,0.0,3.0011,0.592072748558
 04/03  03:00:00,9.50714700419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  04:00:00,9.65780505479,0.0,0.0,0.0,0.618613109274,5.0,3.59315278231,0.0,3.0011,0.592052782308
 04/03  05:00:00,13.8448818674,2.35082401721,0.0,0.0,1.85583932782,5.577,59.1388780605,54.6172280605,4.50165,0.02
 04/03  06:00:00,27.6864672799,2.35082401721,0.0,0.0,3.71167865564,18.077,63.8004132694,48.5572909275,13.50495,1.7381723419
 04/03  07:00:00,25.7416128322,2.35082401721,0.0,0.0,3.71167865564,18.077,69.8061804686,43.0281219071,21.0077,5.77035856141
 04/03  08:00:00,20.7458849225,2.35082401721,0.0,0.0,3.71167865564,13.077,61.0684706413,40.2944675464,15.0055,5.76850309487
 04/03  09:00:00,20.7545412276,2.35082401721,0.0,0.0,3.71167865564,13.077,56.4736410735,36.85334494,15.0055,4.61479613343
 04/03  10:00:00,25.7505070793,2.35082401721,0.0,0.0,3.71167865564,18.077,68.0679548275,31.0171017184,33.0121,4.03875310911
 04/03  11:00:00,26.9161149649,2.35082401721,0.0,0.0,3.71167865564,18.077,70.8965280687,25.7670317704,40.51485,4.61464629822
 04/03  12:00:00,25.9919016284,2.35082401721,0.0,0.0,3.71167865564,18.077,57.4814835878,17.429715705,36.0132,4.03856788277
 04/03  13:00:00,25.8119526135,2.35082401721,0.0,0.0,3.71167865564,18.077,47.6293687872,12.6550926834,31.51155,3.4627261038
 04/03  14:00:00,20.8346549367,2.35082401721,0.0,0.0,3.71167865564,13.077,34.053315888,10.1587627236,21.0077,2.88685316447
 04/03  15:00:00,20.8324100653,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5230334072,7.55539140648,19.50715,3.46049200075
 04/03  16:00:00,20.7553530094,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8292831267,6.43356573947,22.50825,2.88746738724
 04/03  17:00:00,25.7658349552,2.35082401721,0.0,0.0,3.71167865564,18.077,33.1658549674,3.61826553666,25.50935,4.03823943076
 04/03  18:00:00,25.7652398193,2.35082401721,0.0,0.0,3.71167865564,18.077,36.7367051467,5.45900685781,25.50935,5.76834828886
 04/03  19:00:00,27.156947523,2.35082401721,0.0,0.0,3.71167865564,18.077,41.3914692127,10.1110154254,25.50935,5.77110378723
 04/03  20:00:00,23.3858943165,2.35082401721,0.0,0.0,3.71167865564,13.077,43.1432813408,15.4441430109,22.50825,5.19088832989
 04/03  21:00:00,23.3031327295,2.35082401721,0.0,0.0,3.71167865564,13.077,45.0552532427,18.8546733808,21.0077,5.19287986189
 04/03  22:00:00,23.1873426357,2.35082401721,0.0,0.0,3.71167865564,13.077,44.2348574832,21.6141250784,18.0066,4.61413240487
 04/03  23:00:00,24.374293199,2.35082401721,0.0,0.0,3.71167865564,13.077,31.5042379777,25.6170146977,3.0011,2.88612328003
 04/03  24:00:00,13.8944677263,2.35082401721,0.0,0.0,1.85583932782,5.577,37.8016280602,33.0614493197,3.0011,1.73907874052
 04/04  01:00:00,9.4854647149,0.0,0.0,0.0,0.618613109274,5.0,3.5931922887,0.0,3.0011,0.592092288701
 04/04  02:00:00,9.511327294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.52341159236,0.0,0.0,0.0,0.618613109274,5.0,3.59317235681,0.0,3.0011,0.592072356812
 04/04  04:00:00,10.1899409034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  05:00:00,14.3612736007,2.35082401721,0.0,0.0,1.85583932782,5.577,47.0048974291,41.9111691748,4.50165,0.592078254297
 04/04  06:00:00,27.9176890091,2.35082401721,0.0,0.0,3.71167865564,18.077,50.41485564,35.171955395,13.50495,1.737950245
 04/04  07:00:00,25.7463537117,2.35082401721,0.0,0.0,3.71167865564,18.077,56.432023643,29.6544715452,21.0077,5.7698520978
 04/04  08:00:00,20.7506438599,2.35082401721,0.0,0.0,3.71167865564,13.077,48.1837563955,27.9850622102,15.0055,5.19319418528
 04/04  09:00:00,20.7638403675,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9236172553,24.3033260415,15.0055,4.61479121385
 04/04  10:00:00,25.7818482609,2.35082401721,0.0,0.0,3.71167865564,18.077,54.948805337,17.8977968407,33.0121,4.03890849637
 04/04  11:00:00,26.9488034008,2.35082401721,0.0,0.0,3.71167865564,18.077,55.8066353202,10.6770198233,40.51485,4.61476549693
 04/04  12:00:00,26.0595111168,2.35082401721,0.0,0.0,3.71167865564,18.077,43.5518379912,3.50014958763,36.0132,4.03848840357
 04/04  13:00:00,25.887361581,2.35082401721,0.0,0.0,3.71167865564,18.077,35.1431403657,0.168928575155,31.51155,3.46266179054
 04/04  14:00:00,20.9159048875,2.35082401721,0.0,0.0,3.71167865564,13.077,24.6187613969,0.149937022315,21.0077,3.46112437461
 04/04  15:00:00,20.9330560588,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4216339693,0.0267768971654,19.50715,2.88770707212
 04/04  16:00:00,20.88729701,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9693014734,0.0,22.50825,3.46105147344
 04/04  17:00:00,25.9245062845,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5477481724,0.0,25.50935,4.0383981724
 04/04  18:00:00,25.9416316657,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7029108885,0.0,25.50935,5.19356088849
 04/04  19:00:00,27.1787817442,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2803489273,0.0,25.50935,5.77099892726
 04/04  20:00:00,23.3615176457,2.35082401721,0.0,0.0,3.71167865564,13.077,28.4981195636,0.79865973848,22.50825,5.19120982514
 04/04  21:00:00,23.2776369327,2.35082401721,0.0,0.0,3.71167865564,13.077,31.2402165206,4.46509399238,21.0077,5.76742252827
 04/04  22:00:00,23.2592187633,2.35082401721,0.0,0.0,3.71167865564,13.077,29.5893814053,7.54266419678,18.0066,4.04011720851
 04/04  23:00:00,24.4086401204,2.35082401721,0.0,0.0,3.71167865564,13.077,15.9259926994,10.039142205,3.0011,2.88575049438
 04/04  24:00:00,13.9505891955,2.35082401721,0.0,0.0,1.85583932782,5.577,23.3468388632,18.0343941741,3.0011,2.31134468908
 04/05  01:00:00,9.5367845897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.5532549621,0.0,0.0,0.0,0.618613109274,5.0,3.59317942665,0.0,3.0011,0.592079426646
 04/05  03:00:00,9.56431340123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  04:00:00,9.71426653116,0.0,0.0,0.0,0.618613109274,5.0,3.59315947213,0.0,3.0011,0.59205947213
 04/05  05:00:00,13.8687504747,2.35082401721,0.0,0.0,1.85583932782,5.577,34.2384304612,29.7167804612,4.50165,0.02
 04/05  06:00:00,27.70741797,2.35082401721,0.0,0.0,3.71167865564,18.077,38.4914056211,23.2481016815,13.50495,1.73835393962
 04/05  07:00:00,25.760078124,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0994388145,20.322006916,21.0077,5.76973189851
 04/05  08:00:00,20.7721993067,2.35082401721,0.0,0.0,3.71167865564,13.077,40.159175807,19.3853720655,15.0055,5.76830374151
 04/05  09:00:00,20.8108505687,2.35082401721,0.0,0.0,3.71167865564,13.077,33.6002272573,13.9801412407,15.0055,4.61458601663
 04/05  10:00:00,25.8402080742,2.35082401721,0.0,0.0,3.71167865564,18.077,44.4001601251,7.34962074247,33.0121,4.03843938265
 04/05  11:00:00,26.9937409486,2.35082401721,0.0,0.0,3.71167865564,18.077,45.350190474,0.794854870087,40.51485,4.04048560393
 04/05  12:00:00,26.1663216205,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0518230795,0.0,36.0132,4.03862307946
 04/05  13:00:00,26.0150473043,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5477689133,0.0,31.51155,4.03621891328
 04/05  14:00:00,21.0575210311,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8952202128,0.0,21.0077,2.88752021284
 04/05  15:00:00,21.070069348,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3944686235,0.0,19.50715,2.88731862347
 04/05  16:00:00,21.0032509806,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9697062816,0.0,22.50825,3.46145628163
 04/05  17:00:00,26.3835673513,2.35082401721,0.367585254592,0.0,3.71167865564,18.077,29.5478335589,0.0,25.50935,4.03848355888
 04/05  18:00:00,26.3354932693,2.35082401721,0.314941436888,0.0,3.71167865564,18.077,30.7026455205,0.0,25.50935,5.19329552049
 04/05  19:00:00,27.4156165311,2.35082401721,0.0,0.0,3.71167865564,18.077,31.8555245142,0.0,25.50935,6.34617451419
 04/05  20:00:00,23.6147046931,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1333070749,0.00902988206973,22.50825,4.61602719287
 04/05  21:00:00,23.5272127228,2.35082401721,0.0,0.0,3.71167865564,13.077,26.7748285601,0.0,21.0077,5.7671285601
 04/05  22:00:00,23.3982710818,2.35082401721,0.0,0.0,3.71167865564,13.077,22.6532082723,0.0342937515448,18.0066,4.61231452072
 04/05  23:00:00,24.5110292358,2.35082401721,0.0,0.0,3.71167865564,13.077,5.63752764217,0.323331964077,3.0011,2.31309567809
 04/05  24:00:00,14.0772894831,2.35082401721,0.0,0.0,1.85583932782,5.577,8.68760010973,3.37474998185,3.0011,2.31175012788
 04/06  01:00:00,9.65971382657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.68941572388,0.0,0.0,0.0,0.618613109274,5.0,3.59314810702,0.0,3.0011,0.592048107015
 04/06  03:00:00,9.68126232025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  04:00:00,9.8311940104,0.0,0.0,0.0,0.618613109274,5.0,3.59315404736,0.0,3.0011,0.592054047358
 04/06  05:00:00,13.9899697693,2.35082401721,0.0,0.0,1.85583932782,5.577,11.2615214597,6.73987145969,4.50165,0.02
 04/06  06:00:00,27.7946871782,2.35082401721,0.0,0.0,3.71167865564,18.077,21.0167352544,5.77365297578,13.50495,1.73813227863
 04/06  07:00:00,25.8442114947,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2058030223,4.42899420689,21.0077,5.76910881545
 04/06  08:00:00,20.8523848971,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8275818349,4.0542896439,15.0055,5.76779219096
 04/06  09:00:00,20.8645884947,2.35082401721,0.0,0.0,3.71167865564,13.077,23.7056098281,4.08537322521,15.0055,4.6147366029
 04/06  10:00:00,25.9472629336,2.35082401721,0.0,0.0,3.71167865564,18.077,37.4009036285,0.349975950383,33.0121,4.03882767815
 04/06  11:00:00,27.1449963329,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1273700949,0.0,40.51485,4.61252009488
 04/06  12:00:00,26.3812406266,2.35082401721,0.0605813521352,0.0,3.71167865564,18.077,40.0518296834,0.0,36.0132,4.03862968337
 04/06  13:00:00,26.5627831121,2.35082401721,0.461934780038,0.0,3.71167865564,18.077,34.9743739941,0.0,31.51155,3.46282399412
 04/06  14:00:00,21.6307489851,2.35082401721,0.501024517201,0.0,3.71167865564,13.077,23.8955930932,0.0,21.0077,2.88789309323
 04/06  15:00:00,21.2531237539,2.35082401721,0.145530534648,0.0,3.71167865564,13.077,22.9678076066,0.0,19.50715,3.46065760664
 04/06  16:00:00,21.0053186035,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3962868915,0.0,22.50825,2.88803689155
 04/06  17:00:00,25.9906239862,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5478231604,0.0,25.50935,4.03847316037
 04/06  18:00:00,25.975668404,2.35082401721,0.0,0.0,3.71167865564,18.077,30.701906658,0.0,25.50935,5.19255665801
 04/06  19:00:00,27.372532586,2.35082401721,0.0,0.0,3.71167865564,18.077,31.8545475917,0.0,25.50935,6.34519759166
 04/06  20:00:00,23.5510347746,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1952987186,0.0706687717092,22.50825,4.6163799469
 04/06  21:00:00,23.4228017364,2.35082401721,0.0,0.0,3.71167865564,13.077,28.1241478628,1.34906930233,21.0077,5.76737856051
 04/06  22:00:00,23.2950206699,2.35082401721,0.0,0.0,3.71167865564,13.077,27.0449205552,4.42545728807,18.0066,4.61286326713
 04/06  23:00:00,24.4394365936,2.35082401721,0.0,0.0,3.71167865564,13.077,11.9616266681,6.64766935835,3.0011,2.31285730976
 04/06  24:00:00,13.9847298848,2.35082401721,0.0,0.0,1.85583932782,5.577,18.8489337165,13.5358408194,3.0011,2.31199289712
 04/07  01:00:00,9.57955017218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.60791093599,0.0,0.0,0.0,0.618613109274,5.0,3.59315404602,0.0,3.0011,0.592054046021
 04/07  03:00:00,9.62006603543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.2817448279,0.0,0.0,0.0,0.618613109274,5.0,3.59315997809,0.0,3.0011,0.592059978088
 04/07  05:00:00,14.4299206007,2.35082401721,0.0,0.0,1.85583932782,5.577,26.1471642866,21.6255142866,4.50165,0.02
 04/07  06:00:00,27.9700793664,2.35082401721,0.0,0.0,3.71167865564,18.077,32.4620063673,17.2189130594,13.50495,1.73814330797
 04/07  07:00:00,25.8093699608,2.35082401721,0.0,0.0,3.71167865564,18.077,39.1428682232,12.3655942081,21.0077,5.76957401509
 04/07  08:00:00,20.825691143,2.35082401721,0.0,0.0,3.71167865564,13.077,31.5112013007,10.7374243322,15.0055,5.76827696848
 04/07  09:00:00,20.8664599368,2.35082401721,0.0,0.0,3.71167865564,13.077,24.7741383978,5.15391491342,15.0055,4.61472348438
 04/07  10:00:00,25.9100650508,2.35082401721,0.0,0.0,3.71167865564,18.077,37.8938963767,0.843011196925,33.0121,4.03878517977
 04/07  11:00:00,27.0583834029,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1292775393,0.0,40.51485,4.61442753934
 04/07  12:00:00,26.2392153067,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0510715637,0.0,36.0132,4.03787156371
 04/07  13:00:00,26.0442077279,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9742016272,0.0,31.51155,3.46265162723
 04/07  14:00:00,21.0528141528,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8954449236,0.0,21.0077,2.88774492356
 04/07  15:00:00,21.0239406278,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4180245605,0.0230423194919,19.50715,2.887832241
 04/07  16:00:00,20.9256854699,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9695829339,0.0,22.50825,3.46133293392
 04/07  17:00:00,25.9400964998,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5472401503,0.0,25.50935,4.03789015031
 04/07  18:00:00,25.9313561571,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7024193723,0.0,25.50935,5.1930693723
 04/07  19:00:00,27.1618916259,2.35082401721,0.0,0.0,3.71167865564,18.077,31.8549527307,0.0,25.50935,6.34560273074
 04/07  20:00:00,23.3713296236,2.35082401721,0.0,0.0,3.71167865564,13.077,27.3656045447,0.241071386972,22.50825,4.61628315771
 04/07  21:00:00,23.2939101903,2.35082401721,0.0,0.0,3.71167865564,13.077,29.7408944232,2.96562009208,21.0077,5.76757433113
 04/07  22:00:00,23.2750814145,2.35082401721,0.0,0.0,3.71167865564,13.077,28.1744291286,6.12866919787,18.0066,4.03915993076
 04/07  23:00:00,24.4184083695,2.35082401721,0.0,0.0,3.71167865564,13.077,16.5479365363,10.6606191754,3.0011,2.88621736097
 04/07  24:00:00,13.9475592304,2.35082401721,0.0,0.0,1.85583932782,5.577,25.8206187962,20.5072396164,3.0011,2.31227917981
 04/08  01:00:00,9.53730651103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.56744577498,0.0,0.0,0.0,0.618613109274,5.0,3.59316687309,0.0,3.0011,0.592066873087
 04/08  03:00:00,9.57493508503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,9.72414692575,0.0,0.0,0.0,0.618613109274,5.0,3.59317278474,0.0,3.0011,0.592072784741
 04/08  05:00:00,13.8880589224,2.35082401721,0.0,0.0,1.85583932782,5.577,32.5336559281,28.0120059281,4.50165,0.02
 04/08  06:00:00,27.7220188187,2.35082401721,0.0,0.0,3.71167865564,18.077,38.3684946406,23.1253405652,13.50495,1.73820407538
 04/08  07:00:00,25.7861537531,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5374107985,18.7915169799,21.0077,1.73819381857
 04/08  08:00:00,20.7996575105,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5264343406,17.7824701202,15.0055,1.73846422044
 04/08  09:00:00,20.8273320501,2.35082401721,0.0,0.0,3.71167865564,13.077,33.6081106375,13.9859949352,15.0055,4.61661570225
 04/08  10:00:00,25.8501101912,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9987763449,8.37199443444,33.0121,4.61468191042
 04/08  11:00:00,26.9925339781,2.35082401721,0.0,0.0,3.71167865564,18.077,47.7067510155,2.00065849591,40.51485,5.19124251954
 04/08  12:00:00,26.1394553913,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6296070348,0.0,36.0132,4.61640703482
 04/08  13:00:00,25.9575532802,2.35082401721,0.0,0.0,3.71167865564,18.077,36.1261169761,0.0,31.51155,4.61456697612
 04/08  14:00:00,20.9881983795,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0616854522,0.0165773849171,21.0077,4.03740806728
 04/08  15:00:00,21.009578882,2.35082401721,0.0,0.0,3.71167865564,13.077,23.544488941,0.0,19.50715,4.03733894096
 04/08  16:00:00,20.9318741775,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9707029303,0.0,22.50825,3.46245293031
 04/08  17:00:00,25.9395559867,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5477242663,0.0,25.50935,4.03837426627
 04/08  18:00:00,25.9405603938,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2773154712,0.0,25.50935,5.76796547115
 04/08  19:00:00,27.3197847132,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7025090415,0.0,25.50935,5.19315904146
 04/08  20:00:00,23.5011090584,2.35082401721,0.0,0.0,3.71167865564,13.077,27.887872291,0.18832643859,22.50825,5.19129585242
 04/08  21:00:00,23.4010943304,2.35082401721,0.0,0.0,3.71167865564,13.077,28.1568629449,1.95671412337,21.0077,5.19244882155
 04/08  22:00:00,23.280167885,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1361409406,4.09208388734,18.0066,4.03745705327
 04/08  23:00:00,24.4228158634,2.35082401721,0.0,0.0,3.71167865564,13.077,12.1649744193,5.70273340598,3.0011,3.46114101337
 04/08  24:00:00,13.9742100423,2.35082401721,0.0,0.0,1.85583932782,5.577,16.932684498,12.1927436033,3.0011,1.73884089473
 04/09  01:00:00,9.57020965451,0.0,0.0,0.0,0.618613109274,5.0,3.59318944331,0.0,3.0011,0.592089443311
 04/09  02:00:00,9.58570760417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.58704129017,0.0,0.0,0.0,0.618613109274,5.0,3.59318797637,0.0,3.0011,0.592087976366
 04/09  04:00:00,9.74958377609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,13.8989949761,2.35082401721,0.0,0.0,1.85583932782,5.577,28.3618093306,23.2680654778,4.50165,0.592093852746
 04/09  06:00:00,27.7511573493,2.35082401721,0.0,0.0,3.71167865564,18.077,29.4825572509,14.2392493174,13.50495,1.73835793358
 04/09  07:00:00,25.8320114658,2.35082401721,0.0,0.0,3.71167865564,18.077,29.6904206879,6.9443497459,21.0077,1.73837094201
 04/09  08:00:00,20.8536622664,2.35082401721,0.0,0.0,3.71167865564,13.077,20.7710315874,4.59989474077,15.0055,1.16563684665
 04/09  09:00:00,20.9180803518,2.35082401721,0.0,0.0,3.71167865564,13.077,17.7307852293,0.986820131694,15.0055,1.73846509759
 04/09  10:00:00,25.9655613612,2.35082401721,0.0,0.0,3.71167865564,18.077,38.2015752726,0.0,33.0121,5.18947527259
 04/09  11:00:00,27.0997455355,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7052958983,0.0,40.51485,5.19044589832
 04/09  12:00:00,26.2691933383,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0516474304,0.0,36.0132,4.03844743038
 04/09  13:00:00,26.0459176155,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5500204775,0.0,31.51155,4.03847047754
 04/09  14:00:00,21.0561095117,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9171556674,0.0222802794242,21.0077,2.88717538794
 04/09  15:00:00,21.0486114286,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3945380364,0.0,19.50715,2.88738803643
 04/09  16:00:00,20.9760732691,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9692678556,0.0,22.50825,3.46101785563
 04/09  17:00:00,25.9835711336,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5468063241,0.0,25.50935,4.03745632406
 04/09  18:00:00,25.9777200293,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1239457914,0.0,25.50935,4.61459579139
 04/09  19:00:00,27.3734377688,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7003841264,0.0,25.50935,5.19103412639
 04/09  20:00:00,23.5807945376,2.35082401721,0.0,0.0,3.71167865564,13.077,26.56074717,0.0143728318956,22.50825,4.03812433812
 04/09  21:00:00,23.4795853724,2.35082401721,0.0,0.0,3.71167865564,13.077,25.623351594,0.0,21.0077,4.615651594
 04/09  22:00:00,23.3365109578,2.35082401721,0.0,0.0,3.71167865564,13.077,23.5521488368,1.5080610721,18.0066,4.03748776473
 04/09  23:00:00,24.4558342097,2.35082401721,0.0,0.0,3.71167865564,13.077,9.32537529102,4.01215457707,3.0011,2.31212071395
 04/09  24:00:00,14.0080001723,2.35082401721,0.0,0.0,1.85583932782,5.577,14.3406784347,8.45352190882,3.0011,2.88605652588
 04/10  01:00:00,9.60708615833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.62998283913,0.0,0.0,0.0,0.618613109274,5.0,3.5931837226,0.0,3.0011,0.592083722598
 04/10  03:00:00,9.63386401313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.7750538137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,13.9259890552,2.35082401721,0.0,0.0,1.85583932782,5.577,25.5225028357,20.4287632319,4.50165,0.592089603883
 04/10  06:00:00,27.7526515736,2.35082401721,0.0,0.0,3.71167865564,18.077,31.3592037648,16.1161685725,13.50495,1.73808519235
 04/10  07:00:00,25.8188906009,2.35082401721,0.0,0.0,3.71167865564,18.077,38.6055702582,11.8281316603,21.0077,5.76973859793
 04/10  08:00:00,20.8469712145,2.35082401721,0.0,0.0,3.71167865564,13.077,27.2692376784,7.06988976641,15.0055,5.19384791197
 04/10  09:00:00,20.8813723425,2.35082401721,0.0,0.0,3.71167865564,13.077,23.4467772303,3.82659189932,15.0055,4.61468533094
 04/10  10:00:00,25.9179547683,2.35082401721,0.0,0.0,3.71167865564,18.077,37.9307991072,0.880365681058,33.0121,4.03833342609
 04/10  11:00:00,27.0771975666,2.35082401721,0.0,0.0,3.71167865564,18.077,45.128913659,0.0,40.51485,4.61406365903
 04/10  12:00:00,26.2574612023,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0512317887,0.0,36.0132,4.03803178866
 04/10  13:00:00,26.0444771309,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9743381592,0.0,31.51155,3.46278815921
 04/10  14:00:00,21.0518513937,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4686207595,0.0,21.0077,3.46092075955
 04/10  15:00:00,21.0354074996,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3945878505,0.0,19.50715,2.88743785049
 04/10  16:00:00,20.9554699289,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3959842237,0.0,22.50825,2.88773422373
 04/10  17:00:00,25.9529170838,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5477433789,0.0,25.50935,4.03839337894
 04/10  18:00:00,25.9338450548,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2773369701,0.0,25.50935,5.76798697008
 04/10  19:00:00,26.6691142093,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2946899871,0.0147668777686,25.50935,5.77057310932
 04/10  20:00:00,23.4912821197,2.35082401721,0.0,0.0,3.71167865564,13.077,27.266061891,0.141627128078,22.50825,4.61618476291
 04/10  21:00:00,23.3992417935,2.35082401721,0.0,0.0,3.71167865564,13.077,28.5550125612,1.7799530043,21.0077,5.76735955689
 04/10  22:00:00,23.2796333213,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5340019572,3.91519287957,18.0066,4.61220907762
 04/10  23:00:00,24.4193212911,2.35082401721,0.0,0.0,3.71167865564,13.077,12.1878679175,6.87378474026,3.0011,2.31298317726
 04/10  24:00:00,13.9635409049,2.35082401721,0.0,0.0,1.85583932782,5.577,20.1273144632,14.8141828042,3.0011,2.31203165908
 04/11  01:00:00,9.55780861192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  02:00:00,9.58007922215,0.0,0.0,0.0,0.618613109274,5.0,3.59316253297,0.0,3.0011,0.592062532973
 04/11  03:00:00,9.58548222966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  04:00:00,10.2459634276,0.0,0.0,0.0,0.618613109274,5.0,3.59319428425,0.0,3.0011,0.592094284252
 04/11  05:00:00,14.4024275658,2.35082401721,0.0,0.0,1.85583932782,5.577,30.3722049147,25.8505549147,4.50165,0.02
 04/11  06:00:00,27.9467336446,2.35082401721,0.0,0.0,3.71167865564,18.077,36.7942682667,21.5511582569,13.50495,1.73816000973
 04/11  07:00:00,25.7765293586,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0230922709,18.245444893,21.0077,5.76994737791
 04/11  08:00:00,20.8122211752,2.35082401721,0.0,0.0,3.71167865564,13.077,33.3724364228,12.5991240453,15.0055,5.76781237753
 04/11  09:00:00,20.8450287488,2.35082401721,0.0,0.0,3.71167865564,13.077,26.6965055413,7.65080390166,15.0055,4.04020163963
 04/11  10:00:00,25.852143747,2.35082401721,0.0,0.0,3.71167865564,18.077,42.5487795134,5.49816725531,33.0121,4.03851225805
 04/11  11:00:00,26.9878297801,2.35082401721,0.0,0.0,3.71167865564,18.077,46.10125049,0.97228391223,40.51485,4.61411657778
 04/11  12:00:00,26.143305426,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0516565458,0.0,36.0132,4.03845654582
 04/11  13:00:00,25.962113461,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9742558964,0.0,31.51155,3.46270589645
 04/11  14:00:00,20.9605600071,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4965204386,0.0278467087166,21.0077,3.46097372988
 04/11  15:00:00,20.9483427679,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4199858096,0.02509530397,19.50715,2.88774050562
 04/11  16:00:00,20.8768686492,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3960637246,0.0,22.50825,2.88781372455
 04/11  17:00:00,25.8793473586,2.35082401721,0.0,0.0,3.71167865564,18.077,29.54770273,0.0,25.50935,4.03835273005
