Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  18:00:00,25.8772362178,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2762233883,0.0,25.50935,5.76687338833
 04/11  19:00:00,26.4942203929,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2796004204,0.0,25.50935,5.77025042038
 04/11  20:00:00,23.3603247226,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4707125594,0.346384908945,22.50825,4.61607765042
 04/11  21:00:00,23.2904249429,2.35082401721,0.0,0.0,3.71167865564,13.077,30.4455713366,3.67058831251,21.0077,5.76728302406
 04/11  22:00:00,23.2633477049,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8408796664,8.22033517672,18.0066,4.61394448968
 04/11  23:00:00,24.4206798379,2.35082401721,0.0,0.0,3.71167865564,13.077,15.0663023034,9.75255710769,3.0011,2.31264519571
 04/11  24:00:00,13.9587773285,2.35082401721,0.0,0.0,1.85583932782,5.577,22.8382055528,17.5251546173,3.0011,2.31195093543
 04/12  01:00:00,9.55216886541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.57460855534,0.0,0.0,0.0,0.618613109274,5.0,3.59319474201,0.0,3.0011,0.592094742008
 04/12  03:00:00,9.5859602847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.73788111748,0.0,0.0,0.0,0.618613109274,5.0,3.59314891524,0.0,3.0011,0.592048915239
 04/12  05:00:00,13.8804019821,2.35082401721,0.0,0.0,1.85583932782,5.577,32.7881814354,28.2665314354,4.50165,0.02
 04/12  06:00:00,27.0793811302,2.35082401721,0.0,0.0,3.71167865564,18.077,38.3327436151,23.089869822,13.50495,1.73792379312
 04/12  07:00:00,25.7860451068,2.35082401721,0.0,0.0,3.71167865564,18.077,43.1822954751,16.4061177095,21.0077,5.76847776563
 04/12  08:00:00,20.8138126501,2.35082401721,0.0,0.0,3.71167865564,13.077,32.6986016883,11.9262169446,15.0055,5.76688474373
 04/12  09:00:00,20.8494138081,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8217474067,7.77591643422,15.0055,4.04033097251
 04/12  10:00:00,25.865144113,2.35082401721,0.0,0.0,3.71167865564,18.077,41.1251771475,4.07489253148,33.0121,4.03818461598
 04/12  11:00:00,27.0190940225,2.35082401721,0.0,0.0,3.71167865564,18.077,45.2812351752,0.151847882417,40.51485,4.61453729276
 04/12  12:00:00,26.2010656147,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0512784363,0.0,36.0132,4.03807843629
 04/12  13:00:00,26.0266290316,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9741377584,0.0,31.51155,3.46258775843
 04/12  14:00:00,21.038877763,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9101841772,0.0146747161409,21.0077,2.88780946105
 04/12  15:00:00,21.0228692221,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9979429232,0.0300265939517,19.50715,3.46076632921
 04/12  16:00:00,20.9612154392,2.35082401721,0.0,0.0,3.71167865564,13.077,25.395890637,0.0,22.50825,2.88764063699
 04/12  17:00:00,25.9699969678,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5466477018,0.0,25.50935,4.03729770177
 04/12  18:00:00,25.9578528801,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7021305348,0.0,25.50935,5.19278053482
 04/12  19:00:00,26.7145553338,2.35082401721,0.0,0.0,3.71167865564,18.077,31.8548130865,0.0,25.50935,6.34546308652
 04/12  20:00:00,23.5345125571,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1380217829,0.0135713173121,22.50825,4.6162004656
 04/12  21:00:00,23.4232956112,2.35082401721,0.0,0.0,3.71167865564,13.077,27.8002860397,1.02568849319,21.0077,5.76689754649
 04/12  22:00:00,23.3008857261,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0689426248,3.02273106385,18.0066,4.03961156094
 04/12  23:00:00,24.4297251707,2.35082401721,0.0,0.0,3.71167865564,13.077,12.1920995194,6.30474920788,3.0011,2.88625031151
 04/12  24:00:00,13.9745609767,2.35082401721,0.0,0.0,1.85583932782,5.577,18.859345262,13.5472273104,3.0011,2.31101795153
 04/13  01:00:00,9.5676005227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.58418156211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  03:00:00,9.5906546389,0.0,0.0,0.0,0.618613109274,5.0,3.59317947038,0.0,3.0011,0.592079470383
 04/13  04:00:00,9.73741180514,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  05:00:00,13.8983953063,2.35082401721,0.0,0.0,1.85583932782,5.577,29.1966379387,24.1029025643,4.50165,0.592085374393
 04/13  06:00:00,27.1010840462,2.35082401721,0.0,0.0,3.71167865564,18.077,33.3215470727,18.0787023689,13.50495,1.7378947038
 04/13  07:00:00,25.7967696413,2.35082401721,0.0,0.0,3.71167865564,18.077,41.013350272,14.2360955188,21.0077,5.76955475317
 04/13  08:00:00,20.8258717099,2.35082401721,0.0,0.0,3.71167865564,13.077,30.1030873766,9.90473804797,15.0055,5.19284932863
 04/13  09:00:00,20.8852520141,2.35082401721,0.0,0.0,3.71167865564,13.077,22.6466110862,3.02666469187,15.0055,4.61444639432
 04/13  10:00:00,25.9531126241,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0508590199,0.0,33.0121,4.03875901992
 04/13  11:00:00,27.1376364713,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1290167847,0.0,40.51485,4.61416678469
 04/13  12:00:00,26.8367476588,2.35082401721,0.486425605808,0.0,3.71167865564,18.077,40.0507896146,0.0,36.0132,4.03758961458
 04/13  13:00:00,26.9259392865,2.35082401721,0.803965492833,0.0,3.71167865564,18.077,34.9737688217,0.0,31.51155,3.46221882173
 04/13  14:00:00,21.694645764,2.35082401721,0.558088199065,0.0,3.71167865564,13.077,23.8955928873,0.0,21.0077,2.88789288734
 04/13  15:00:00,21.9128788583,2.35082401721,0.770593449519,0.0,3.71167865564,13.077,22.3942333187,0.0,19.50715,2.88708331865
 04/13  16:00:00,21.9401638553,2.35082401721,0.873083182368,0.0,3.71167865564,13.077,25.9695276555,0.0,22.50825,3.46127765552
 04/13  17:00:00,26.8711503473,2.35082401721,0.815512288968,0.0,3.71167865564,18.077,29.5480404535,0.0,25.50935,4.03869045347
 04/13  18:00:00,26.2344581923,2.35082401721,0.203006261634,0.0,3.71167865564,18.077,30.7023348926,0.0,25.50935,5.1929848926
 04/13  19:00:00,26.8081089927,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2791643372,0.0,25.50935,5.76981433723
 04/13  20:00:00,23.6604739083,2.35082401721,0.0,0.0,3.71167865564,13.077,27.6985107537,0.0,22.50825,5.19026075375
 04/13  21:00:00,23.5649590201,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1999986177,0.0,21.0077,5.1922986177
 04/13  22:00:00,23.4412158076,2.35082401721,0.0,0.0,3.71167865564,13.077,22.644991565,0.0251715451202,18.0066,4.61322001985
 04/13  23:00:00,24.5680756915,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34880363016,0.0348141788922,3.0011,2.31288945126
 04/13  24:00:00,14.1219666306,2.35082401721,0.0,0.0,1.85583932782,5.577,7.01814263378,1.70504026759,3.0011,2.31200236619
 04/14  01:00:00,9.69136165394,0.0,0.0,0.0,0.618613109274,5.0,3.59315875748,0.0,3.0011,0.592058757476
 04/14  02:00:00,9.70834148732,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  03:00:00,9.70948768372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.3843332761,0.0,0.0,0.0,0.618613109274,5.0,3.59319052259,0.0,3.0011,0.592090522592
 04/14  05:00:00,14.5384745285,2.35082401721,0.0,0.0,1.85583932782,5.577,10.5839526764,6.06230267641,4.50165,0.02
 04/14  06:00:00,27.43379212,2.35082401721,0.0,0.0,3.71167865564,18.077,18.8498018064,3.60657738348,13.50495,1.7382744229
 04/14  07:00:00,25.9061034326,2.35082401721,0.0,0.0,3.71167865564,18.077,27.3682534715,0.590513755592,21.0077,5.77003971587
 04/14  08:00:00,20.9286357023,2.35082401721,0.0,0.0,3.71167865564,13.077,20.7736203372,0.0,15.0055,5.76812033719
 04/14  09:00:00,20.9482415225,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0456253511,0.0,15.0055,4.04012535108
 04/14  10:00:00,26.0216301635,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0506934472,0.0,33.0121,4.03859344719
 04/14  11:00:00,27.753179222,2.35082401721,0.538137439886,0.0,3.71167865564,18.077,45.1290588752,0.0,40.51485,4.61420887519
 04/14  12:00:00,27.7915753776,2.35082401721,1.37343481402,0.0,3.71167865564,18.077,40.0512998382,0.0,36.0132,4.0380998382
 04/14  13:00:00,28.1249651082,2.35082401721,1.9466190916,0.0,3.71167865564,18.077,34.9734871477,0.0,31.51155,3.4619371477
 04/14  14:00:00,22.9383315874,2.35082401721,1.74272395157,0.0,3.71167865564,13.077,23.8949689986,0.0,21.0077,2.88726899858
 04/14  15:00:00,22.8396331792,2.35082401721,1.65343145905,0.0,3.71167865564,13.077,22.9686566233,0.0,19.50715,3.46150662331
 04/14  16:00:00,22.7439777858,2.35082401721,1.63942676505,0.0,3.71167865564,13.077,25.3960214742,0.0,22.50825,2.88777147421
 04/14  17:00:00,27.5130706437,2.35082401721,1.42835225028,0.0,3.71167865564,18.077,29.547713512,0.0,25.50935,4.03836351203
 04/14  18:00:00,26.8116712956,2.35082401721,0.75668867024,0.0,3.71167865564,18.077,30.701996019,0.0,25.50935,5.19264601903
 04/14  19:00:00,26.8550486812,2.35082401721,0.190447278927,0.0,3.71167865564,18.077,31.8545253365,0.0,25.50935,6.34517533653
 04/14  20:00:00,23.5125875664,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1360255648,0.0117194715595,22.50825,4.61605609324
 04/14  21:00:00,23.4372548686,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1997754436,0.0,21.0077,5.19207544361
 04/14  22:00:00,23.4036213824,2.35082401721,0.0,0.0,3.71167865564,13.077,22.7399407946,0.119056754973,18.0066,4.61428403966
 04/14  23:00:00,24.4802447552,2.35082401721,0.0,0.0,3.71167865564,13.077,8.59796713587,2.71070895515,3.0011,2.88615818072
 04/14  24:00:00,14.0061346967,2.35082401721,0.0,0.0,1.85583932782,5.577,14.9143532658,10.1743446801,3.0011,1.73890858568
 04/15  01:00:00,9.61106604481,0.0,0.0,0.0,0.618613109274,5.0,3.59318522895,0.0,3.0011,0.592085228954
 04/15  02:00:00,9.64187395473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  03:00:00,9.64198138046,0.0,0.0,0.0,0.618613109274,5.0,3.59319110673,0.0,3.0011,0.592091106729
 04/15  04:00:00,9.78308449072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,13.928395562,2.35082401721,0.0,0.0,1.85583932782,5.577,25.7377450268,20.6440238607,4.50165,0.592071166186
 04/15  06:00:00,27.1305879302,2.35082401721,0.0,0.0,3.71167865564,18.077,29.2405785772,14.5702066691,13.50495,1.16542190804
 04/15  07:00:00,25.828509937,2.35082401721,0.0,0.0,3.71167865564,18.077,33.9425146519,11.1963636962,21.0077,1.73845095569
 04/15  08:00:00,20.8437255967,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0922429766,8.3484014801,15.0055,1.73834149649
 04/15  09:00:00,20.879541378,2.35082401721,0.0,0.0,3.71167865564,13.077,24.505221484,4.31021295388,15.0055,5.18950853015
 04/15  10:00:00,25.9121825694,2.35082401721,0.0,0.0,3.71167865564,18.077,39.8019891057,2.17760631041,33.0121,4.61228279528
 04/15  11:00:00,27.0433741988,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1312274132,0.0,40.51485,4.61637741316
 04/15  12:00:00,26.2137558919,2.35082401721,0.0,0.0,3.71167865564,18.077,41.2041331212,0.0,36.0132,5.1909331212
 04/15  13:00:00,26.0688515617,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5516126457,0.0,31.51155,4.04006264571
 04/15  14:00:00,21.2348986164,2.35082401721,0.112905263914,0.0,3.71167865564,13.077,25.0459443098,0.0,21.0077,4.0382443098
 04/15  15:00:00,21.4406214365,2.35082401721,0.323891064668,0.0,3.71167865564,13.077,23.5447522116,0.0,19.50715,4.03760221163
 04/15  16:00:00,21.5115677838,2.35082401721,0.471080960815,0.0,3.71167865564,13.077,25.9703839956,0.0,22.50825,3.46213399558
 04/15  17:00:00,26.5014276811,2.35082401721,0.459911775073,0.0,3.71167865564,18.077,29.5474555322,0.0,25.50935,4.03810553218
 04/15  18:00:00,26.2324399075,2.35082401721,0.209887761107,0.0,3.71167865564,18.077,30.7018503661,0.0,25.50935,5.19250036606
 04/15  19:00:00,26.8111156721,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2767229079,0.0,25.50935,5.76737290793
 04/15  20:00:00,23.6617952306,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1235225107,0.0,22.50825,4.61527251065
 04/15  21:00:00,23.5364800492,2.35082401721,0.0,0.0,3.71167865564,13.077,26.7905081972,0.015830910805,21.0077,5.76697728644
 04/15  22:00:00,23.3660554113,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4591318565,0.414653806909,18.0066,4.03787804958
 04/15  23:00:00,24.4531461511,2.35082401721,0.0,0.0,3.71167865564,13.077,11.0991582275,5.21060856428,3.0011,2.88744966321
 04/15  24:00:00,13.98630288,2.35082401721,0.0,0.0,1.85583932782,5.577,18.4149871041,13.1023895696,3.0011,2.31149753442
 04/16  01:00:00,9.57546050308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.59021790592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.59241591812,0.0,0.0,0.0,0.618613109274,5.0,3.59319008328,0.0,3.0011,0.592090083282
 04/16  04:00:00,9.73283148496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,13.880186194,2.35082401721,0.0,0.0,1.85583932782,5.577,35.3105996259,30.2168536568,4.50165,0.592095969174
 04/16  06:00:00,27.0725781862,2.35082401721,0.0,0.0,3.71167865564,18.077,42.1903042081,26.9471814757,13.50495,1.7381727324
 04/16  07:00:00,25.7659290813,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1555099307,22.4094825109,21.0077,1.7383274198
 04/16  08:00:00,20.7772719086,2.35082401721,0.0,0.0,3.71167865564,13.077,37.1535906007,20.9824147476,15.0055,1.16567585309
 04/16  09:00:00,20.8033807374,2.35082401721,0.0,0.0,3.71167865564,13.077,33.8472018391,17.1032418563,15.0055,1.73845998279
 04/16  10:00:00,25.822991121,2.35082401721,0.0,0.0,3.71167865564,18.077,49.9080038813,11.7054791599,33.0121,5.19042472138
 04/16  11:00:00,26.9621495519,2.35082401721,0.0,0.0,3.71167865564,18.077,53.701395823,8.57085783061,40.51485,4.61568799235
 04/16  12:00:00,26.0477195762,2.35082401721,0.0,0.0,3.71167865564,18.077,49.0576510593,9.00618307411,36.0132,4.03826798514
 04/16  13:00:00,25.8574633222,2.35082401721,0.0,0.0,3.71167865564,18.077,43.921377021,8.37147015395,31.51155,4.03835686707
 04/16  14:00:00,20.8845881488,2.35082401721,0.0,0.0,3.71167865564,13.077,28.3771245228,4.48231838316,21.0077,2.88710613965
 04/16  15:00:00,20.8618544608,2.35082401721,0.0,0.0,3.71167865564,13.077,25.901738186,2.93335368758,19.50715,3.46123449841
 04/16  16:00:00,20.7781310934,2.35082401721,0.0,0.0,3.71167865564,13.077,28.0107698566,2.61487692854,22.50825,2.88764292802
 04/16  17:00:00,25.7840404337,2.35082401721,0.0,0.0,3.71167865564,18.077,31.7931002902,2.24547118463,25.50935,4.03827910561
 04/16  18:00:00,25.7797232809,2.35082401721,0.0,0.0,3.71167865564,18.077,32.650247242,2.52466541288,25.50935,4.61623182916
 04/16  19:00:00,26.5403914837,2.35082401721,0.0,0.0,3.71167865564,18.077,37.2488662604,6.54873550987,25.50935,5.19078075056
 04/16  20:00:00,23.4019095545,2.35082401721,0.0,0.0,3.71167865564,13.077,38.4115461753,11.8649369902,22.50825,4.03835918512
 04/16  21:00:00,23.3316632651,2.35082401721,0.0,0.0,3.71167865564,13.077,38.0971145591,12.4735177045,21.0077,4.61589685466
 04/16  22:00:00,23.2299149248,2.35082401721,0.0,0.0,3.71167865564,13.077,33.5492050318,11.5052475665,18.0066,4.03735746528
 04/16  23:00:00,24.3959588155,2.35082401721,0.0,0.0,3.71167865564,13.077,19.076207175,13.7632444464,3.0011,2.31186272854
 04/16  24:00:00,13.933457608,2.35082401721,0.0,0.0,1.85583932782,5.577,27.7570427984,22.1915511217,3.0011,2.56439167678
 04/17  01:00:00,9.50701219705,0.0,0.0,0.0,0.618613109274,5.0,3.3419630775,0.0,3.0011,0.340863077497
 04/17  02:00:00,9.5222747703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  03:00:00,9.54159777537,0.0,0.0,0.0,0.618613109274,5.0,3.593150611,0.0,3.0011,0.592050611003
 04/17  04:00:00,9.68938598605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.8504726973,2.35082401721,0.0,0.0,1.85583932782,5.577,41.2880408818,36.1943343375,4.50165,0.592056544323
 04/17  06:00:00,27.0553602023,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0821579819,31.839090666,13.50495,1.73811731588
 04/17  07:00:00,25.7452203906,2.35082401721,0.0,0.0,3.71167865564,18.077,51.6822244815,24.9051738953,21.0077,5.76935058621
 04/17  08:00:00,20.7658823967,2.35082401721,0.0,0.0,3.71167865564,13.077,40.7938919027,20.5953273409,15.0055,5.19306456187
 04/17  09:00:00,20.8008288948,2.35082401721,0.0,0.0,3.71167865564,13.077,34.9216515518,15.3019766183,15.0055,4.61417493353
 04/17  10:00:00,25.8255804625,2.35082401721,0.0,0.0,3.71167865564,18.077,45.6974760263,8.64810449412,33.0121,4.0372715322
 04/17  11:00:00,26.9533688793,2.35082401721,0.0,0.0,3.71167865564,18.077,50.8749312875,6.32098679268,40.51485,4.03909449478
 04/17  12:00:00,26.0639526772,2.35082401721,0.0,0.0,3.71167865564,18.077,43.1702415291,3.1185696617,36.0132,4.0384718674
 04/17  13:00:00,25.8623624793,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9487374086,5.97524845055,31.51155,3.46193895807
 04/17  14:00:00,20.8862916121,2.35082401721,0.0,0.0,3.71167865564,13.077,30.6795427278,6.21110378283,21.0077,3.46073894497
 04/17  15:00:00,20.8756802712,2.35082401721,0.0,0.0,3.71167865564,13.077,27.8637794667,5.4698698988,19.50715,2.88675956786
 04/17  16:00:00,20.7848092044,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8104087518,5.41549577356,22.50825,2.88666297821
 04/17  17:00:00,25.7851131673,2.35082401721,0.0,0.0,3.71167865564,18.077,33.5340665353,3.98756931721,25.50935,4.03714721812
 04/17  18:00:00,25.7827542422,2.35082401721,0.0,0.0,3.71167865564,18.077,35.1998729584,4.49823725306,25.50935,5.19228570535
 04/17  19:00:00,26.5547675589,2.35082401721,0.0,0.0,3.71167865564,18.077,37.3537159499,6.07484976087,25.50935,5.76951618902
 04/17  20:00:00,23.4215003531,2.35082401721,0.0,0.0,3.71167865564,13.077,37.9407079712,10.2424230924,22.50825,5.19003487874
 04/17  21:00:00,23.3509062263,2.35082401721,0.0,0.0,3.71167865564,13.077,36.1266044413,9.92711938376,21.0077,5.1917850575
 04/17  22:00:00,23.2365113032,2.35082401721,0.0,0.0,3.71167865564,13.077,33.1517872384,10.5317214276,18.0066,4.61346581082
 04/17  23:00:00,24.3880338992,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2791826243,16.9653796599,3.0011,2.31270296443
 04/17  24:00:00,13.914333852,2.35082401721,0.0,0.0,1.85583932782,5.577,32.1582173987,26.8450799505,3.0011,2.31203744824
 04/18  01:00:00,9.50302792454,0.0,0.0,0.0,0.618613109274,5.0,3.59319398087,0.0,3.0011,0.592093980874
 04/18  02:00:00,9.52081770168,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  03:00:00,9.52857988703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.1944789438,0.0,0.0,0.0,0.618613109274,5.0,3.59317404715,0.0,3.0011,0.59207404715
 04/18  05:00:00,14.3626423186,2.35082401721,0.0,0.0,1.85583932782,5.577,40.8574881871,36.3358381871,4.50165,0.02
 04/18  06:00:00,27.2854192619,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9587278237,30.7158387436,13.50495,1.73793908005
 04/18  07:00:00,25.7582523867,2.35082401721,0.0,0.0,3.71167865564,18.077,48.4570897242,21.6793350096,21.0077,5.77005471465
 04/18  08:00:00,20.7834019734,2.35082401721,0.0,0.0,3.71167865564,13.077,38.1248282462,17.3517091995,15.0055,5.76761904675
 04/18  09:00:00,20.8009774831,2.35082401721,0.0,0.0,3.71167865564,13.077,35.4315075825,16.3860158824,15.0055,4.03999170013
 04/18  10:00:00,25.8115743583,2.35082401721,0.0,0.0,3.71167865564,18.077,49.9786697509,12.9291216371,33.0121,4.03744811372
 04/18  11:00:00,26.9501024122,2.35082401721,0.0,0.0,3.71167865564,18.077,55.116574098,9.98841210811,40.51485,4.6133119899
 04/18  12:00:00,26.0477619342,2.35082401721,0.0,0.0,3.71167865564,18.077,47.6808439225,7.62994550976,36.0132,4.03769841278
 04/18  13:00:00,25.8469547105,2.35082401721,0.0,0.0,3.71167865564,18.077,42.7043300904,7.73073106144,31.51155,3.462049029
 04/18  14:00:00,20.8383996061,2.35082401721,0.0,0.0,3.71167865564,13.077,35.4732033318,11.5781288794,21.0077,2.88737445235
 04/18  15:00:00,20.8102958852,2.35082401721,0.0,0.0,3.71167865564,13.077,36.7162710966,14.3220250785,19.50715,2.88709601811
 04/18  16:00:00,20.7228229382,2.35082401721,0.0,0.0,3.71167865564,13.077,41.2772572273,15.3083796519,22.50825,3.46062757541
 04/18  17:00:00,25.7285366144,2.35082401721,0.0,0.0,3.71167865564,18.077,43.3885327287,13.841698574,25.50935,4.03748415466
 04/18  18:00:00,25.7199346347,2.35082401721,0.0,0.0,3.71167865564,18.077,48.1236068073,17.4227561906,25.50935,5.19150061667
 04/18  19:00:00,26.3536686117,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2786685782,19.0000994709,25.50935,5.76921910727
 04/18  20:00:00,23.2340976431,2.35082401721,0.0,0.0,3.71167865564,13.077,49.6463448105,22.5224890384,22.50825,4.61560577205
 04/18  21:00:00,23.197100194,2.35082401721,0.0,0.0,3.71167865564,13.077,52.2441682445,25.4697100362,21.0077,5.76675820838
 04/18  22:00:00,23.1910520579,2.35082401721,0.0,0.0,3.71167865564,13.077,49.0931210925,27.0474513355,18.0066,4.03906975698
 04/18  23:00:00,24.3841323808,2.35082401721,0.0,0.0,3.71167865564,13.077,37.2501492475,31.3629751293,3.0011,2.88607411827
 04/18  24:00:00,13.9009193801,2.35082401721,0.0,0.0,1.85583932782,5.577,45.34061795,40.6009152675,3.0011,1.73860268246
 04/19  01:00:00,9.48480501876,0.0,0.0,0.0,0.618613109274,5.0,3.59319428043,0.0,3.0011,0.592094280433
 04/19  02:00:00,9.5093188863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.52140875362,0.0,0.0,0.0,0.618613109274,5.0,3.59318298126,0.0,3.0011,0.592082981259
 04/19  04:00:00,9.67155152282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,13.8506565529,2.35082401721,0.0,0.0,1.85583932782,5.577,52.9481189353,47.8543800698,4.50165,0.592088865559
 04/19  06:00:00,27.060963712,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3387369388,40.0957460441,13.50495,1.73804089478
 04/19  07:00:00,25.7521870223,2.35082401721,0.0,0.0,3.71167865564,18.077,61.7610904828,34.9848804847,21.0077,5.76850999816
 04/19  08:00:00,20.7525048528,2.35082401721,0.0,0.0,3.71167865564,13.077,54.6779570854,34.4805149614,15.0055,5.19194212402
 04/19  09:00:00,20.761369102,2.35082401721,0.0,0.0,3.71167865564,13.077,55.2930256175,35.6754811766,15.0055,4.61204444088
 04/19  10:00:00,25.7553790632,2.35082401721,0.0,0.0,3.71167865564,18.077,71.5634654015,35.0882846432,33.0121,3.46308075827
 04/19  11:00:00,26.9184789997,2.35082401721,0.0,0.0,3.71167865564,18.077,77.509789859,32.381173738,40.51485,4.61376612102
 04/19  12:00:00,25.9872569621,2.35082401721,0.0,0.0,3.71167865564,18.077,68.7978367372,28.7468464732,36.0132,4.03779026404
 04/19  13:00:00,25.7889839486,2.35082401721,0.0,0.0,3.71167865564,18.077,62.9840143713,28.0101307067,31.51155,3.46233366456
 04/19  14:00:00,20.7854278246,2.35082401721,0.0,0.0,3.71167865564,13.077,54.3568208951,30.4622401668,21.0077,2.8868807283
 04/19  15:00:00,20.763369609,2.35082401721,0.0,0.0,3.71167865564,13.077,53.5879448746,30.6201541667,19.50715,3.46064070786
 04/19  16:00:00,20.6803702141,2.35082401721,0.0,0.0,3.71167865564,13.077,55.5992407208,30.2039562959,22.50825,2.88703442487
 04/19  17:00:00,25.6887218541,2.35082401721,0.0,0.0,3.71167865564,18.077,56.8985332494,27.3519032135,25.50935,4.03728003587
 04/19  18:00:00,25.6940795907,2.35082401721,0.0,0.0,3.71167865564,18.077,57.8454588985,27.1443189313,25.50935,5.19178996721
 04/19  19:00:00,26.474756522,2.35082401721,0.0,0.0,3.71167865564,18.077,59.027484384,27.7489605035,25.50935,5.76917388046
 04/19  20:00:00,23.3562558676,2.35082401721,0.0,0.0,3.71167865564,13.077,56.5506824279,28.8519190189,22.50825,5.19051340903
 04/19  21:00:00,23.2849197605,2.35082401721,0.0,0.0,3.71167865564,13.077,55.5416674731,29.3421171265,21.0077,5.19185034665
 04/19  22:00:00,23.17683055,2.35082401721,0.0,0.0,3.71167865564,13.077,51.8753829824,29.8310413767,18.0066,4.0377416057
 04/19  23:00:00,24.3758198506,2.35082401721,0.0,0.0,3.71167865564,13.077,38.5154486661,32.6287994505,3.0011,2.88554921552
 04/19  24:00:00,13.8966466148,2.35082401721,0.0,0.0,1.85583932782,5.577,45.6449074115,40.3327426744,3.0011,2.3110647371
 04/20  01:00:00,9.48083118607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.50643312402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.52051772527,0.0,0.0,0.0,0.618613109274,5.0,3.5931911347,0.0,3.0011,0.592091134702
 04/20  04:00:00,9.67115767679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  05:00:00,13.8511921959,2.35082401721,0.0,0.0,1.85583932782,5.577,50.9448143602,45.8510802555,4.50165,0.592084104663
 04/20  06:00:00,27.0622708556,2.35082401721,0.0,0.0,3.71167865564,18.077,54.0442889467,38.8014565071,13.50495,1.73788243963
 04/20  07:00:00,25.7538847055,2.35082401721,0.0,0.0,3.71167865564,18.077,60.5123302096,33.7352514549,21.0077,5.76937875471
 04/20  08:00:00,20.7538225876,2.35082401721,0.0,0.0,3.71167865564,13.077,54.6926378166,34.495302258,15.0055,5.19183555859
 04/20  09:00:00,20.76394728,2.35082401721,0.0,0.0,3.71167865564,13.077,54.3116850358,34.6934274526,15.0055,4.61275758315
 04/20  10:00:00,25.7629289623,2.35082401721,0.0,0.0,3.71167865564,18.077,68.379697255,31.3303084665,33.0121,4.03728878846
 04/20  11:00:00,26.9217651865,2.35082401721,0.0,0.0,3.71167865564,18.077,73.1112217252,28.5568724948,40.51485,4.03949923032
 04/20  12:00:00,25.9889688088,2.35082401721,0.0,0.0,3.71167865564,18.077,66.4717887676,26.4214445506,36.0132,4.03714421699
 04/20  13:00:00,25.7913271212,2.35082401721,0.0,0.0,3.71167865564,18.077,61.1772659657,26.2045371712,31.51155,3.46117879446
 04/20  14:00:00,20.7864677436,2.35082401721,0.0,0.0,3.71167865564,13.077,50.5674993225,26.6727210206,21.0077,2.88707830192
 04/20  15:00:00,20.7653422194,2.35082401721,0.0,0.0,3.71167865564,13.077,50.5850749417,27.6173628102,19.50715,3.46056213158
 04/20  16:00:00,20.6838343647,2.35082401721,0.0,0.0,3.71167865564,13.077,53.1746667648,27.7798577136,22.50825,2.88655905118
 04/20  17:00:00,25.694082649,2.35082401721,0.0,0.0,3.71167865564,18.077,53.9308012616,24.3845678815,25.50935,4.03688338014
 04/20  18:00:00,25.7011297752,2.35082401721,0.0,0.0,3.71167865564,18.077,55.5579011073,24.8570578785,25.50935,5.19149322883
 04/20  19:00:00,26.4789106589,2.35082401721,0.0,0.0,3.71167865564,18.077,57.0511932513,25.7722967418,25.50935,5.76954650952
 04/20  20:00:00,23.3576570517,2.35082401721,0.0,0.0,3.71167865564,13.077,54.6600456992,27.5359720106,22.50825,4.61582368859
 04/20  21:00:00,23.285410689,2.35082401721,0.0,0.0,3.71167865564,13.077,56.5937620871,29.8195412788,21.0077,5.76652080832
 04/20  22:00:00,23.177292405,2.35082401721,0.0,0.0,3.71167865564,13.077,55.2226021375,33.1772932832,18.0066,4.03870885426
 04/20  23:00:00,24.3735999523,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9096395439,38.0224048027,3.0011,2.88613474126
 04/20  24:00:00,13.8924466261,2.35082401721,0.0,0.0,1.85583932782,5.577,49.4767739418,44.7372669175,3.0011,1.73840702432
 04/21  01:00:00,9.47343584696,0.0,0.0,0.0,0.618613109274,5.0,3.59319437402,0.0,3.0011,0.592094374019
 04/21  02:00:00,9.49643963737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.50946605728,0.0,0.0,0.0,0.618613109274,5.0,3.59318995788,0.0,3.0011,0.592089957879
 04/21  04:00:00,10.176189647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.3569197703,2.35082401721,0.0,0.0,1.85583932782,5.577,58.1972160734,53.1034702496,4.50165,0.592095823891
 04/21  06:00:00,26.6513753224,2.35082401721,0.0,0.0,3.71167865564,18.077,58.8649898291,43.6219929011,13.50495,1.73804692801
 04/21  07:00:00,25.7434990646,2.35082401721,0.0,0.0,3.71167865564,18.077,65.2201961058,38.4443925992,21.0077,5.76810350667
 04/21  08:00:00,20.7431676335,2.35082401721,0.0,0.0,3.71167865564,13.077,58.5247488729,38.3280484823,15.0055,5.19120039059
 04/21  09:00:00,20.7543386162,2.35082401721,0.0,0.0,3.71167865564,13.077,52.3385673146,33.2936311365,15.0055,4.03943617812
 04/21  10:00:00,25.7544822986,2.35082401721,0.0,0.0,3.71167865564,18.077,62.2260983758,25.1761659156,33.0121,4.03783246012
 04/21  11:00:00,26.9247874509,2.35082401721,0.0,0.0,3.71167865564,18.077,64.1111704039,18.9828544833,40.51485,4.61346592057
 04/21  12:00:00,26.0110044887,2.35082401721,0.0,0.0,3.71167865564,18.077,54.6305170727,14.5790353419,36.0132,4.03828173078
 04/21  13:00:00,25.8213802989,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9513244499,12.9771436302,31.51155,3.46263081976
 04/21  14:00:00,20.8371984793,2.35082401721,0.0,0.0,3.71167865564,13.077,36.1158624989,12.2206568884,21.0077,2.88750561055
 04/21  15:00:00,20.8324668421,2.35082401721,0.0,0.0,3.71167865564,13.077,33.4475114414,11.0534038418,19.50715,2.88695759955
 04/21  16:00:00,20.7576651198,2.35082401721,0.0,0.0,3.71167865564,13.077,34.7741793198,8.8053453559,22.50825,3.46058396392
 04/21  17:00:00,25.774440939,2.35082401721,0.0,0.0,3.71167865564,18.077,33.5158706527,4.54303454655,25.50935,3.46348610617
 04/21  18:00:00,25.7765033734,2.35082401721,0.0,0.0,3.71167865564,18.077,36.5815333958,5.30508023407,25.50935,5.76710316178
 04/21  19:00:00,26.4046832571,2.35082401721,0.0,0.0,3.71167865564,18.077,39.0002602097,7.72132105675,25.50935,5.76958915295
 04/21  20:00:00,23.2839973881,2.35082401721,0.0,0.0,3.71167865564,13.077,37.4390032987,10.3156435643,22.50825,4.6151097344
 04/21  21:00:00,23.2364742678,2.35082401721,0.0,0.0,3.71167865564,13.077,38.9279575821,12.7283911829,21.0077,5.19186639921
 04/21  22:00:00,23.2290992466,2.35082401721,0.0,0.0,3.71167865564,13.077,37.4025906007,14.7822887177,18.0066,4.613701883
 04/21  23:00:00,24.4045207571,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4851501632,16.1712962677,3.0011,2.31275389546
 04/21  24:00:00,13.9377098569,2.35082401721,0.0,0.0,1.85583932782,5.577,28.5441359162,23.2309959643,3.0011,2.31203995196
 04/22  01:00:00,9.5274404337,0.0,0.0,0.0,0.618613109274,5.0,3.59319475632,0.0,3.0011,0.592094756321
 04/22  02:00:00,9.55454278833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.57743388253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  04:00:00,9.73581555783,0.0,0.0,0.0,0.618613109274,5.0,3.59317483,0.0,3.0011,0.592074829999
 04/22  05:00:00,13.8984686367,2.35082401721,0.0,0.0,1.85583932782,5.577,29.7071843218,25.1855343218,4.50165,0.02
 04/22  06:00:00,26.4658331126,2.35082401721,0.0,0.0,3.71167865564,18.077,36.2615547202,21.018352455,13.50495,1.73825226514
 04/22  07:00:00,25.8013211995,2.35082401721,0.0,0.0,3.71167865564,18.077,37.8765097433,15.1307703398,21.0077,1.73803940349
 04/22  08:00:00,20.8127905126,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7652580692,14.021401897,15.0055,1.73835617223
 04/22  09:00:00,20.8374782364,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5414624607,10.9201540163,15.0055,4.61580844445
 04/22  10:00:00,25.8598906711,2.35082401721,0.0,0.0,3.71167865564,18.077,43.0831085821,5.45709318125,33.0121,4.61391540081
 04/22  11:00:00,27.0055716894,2.35082401721,0.0,0.0,3.71167865564,18.077,46.2774322204,1.14676489592,40.51485,4.61581732448
 04/22  12:00:00,26.1465799379,2.35082401721,0.0,0.0,3.71167865564,18.077,41.2039744353,0.0,36.0132,5.19077443526
 04/22  13:00:00,25.9648445836,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5505944785,0.0,31.51155,4.03904447849
 04/22  14:00:00,20.986446381,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0856089076,0.0409660919578,21.0077,4.03694281569
 04/22  15:00:00,20.9724955139,2.35082401721,0.0,0.0,3.71167865564,13.077,23.5444828152,0.0,19.50715,4.03733281515
 04/22  16:00:00,20.9017949263,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9705952795,0.0,22.50825,3.4623452795
 04/22  17:00:00,25.919562729,2.35082401721,0.0,0.0,3.71167865564,18.077,29.547046369,0.0,25.50935,4.03769636902
 04/22  18:00:00,25.9128204356,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7019831645,0.0,25.50935,5.19263316445
 04/22  19:00:00,26.6630297247,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7022976202,0.0,25.50935,5.19294762016
 04/22  20:00:00,23.5113310712,2.35082401721,0.0,0.0,3.71167865564,13.077,27.7922892123,0.0940155984939,22.50825,5.19002361384
 04/22  21:00:00,23.4227439148,2.35082401721,0.0,0.0,3.71167865564,13.077,27.5486731476,1.34941698448,21.0077,5.19155616312
 04/22  22:00:00,23.3012996285,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3739620658,3.33024408483,18.0066,4.03711798096
 04/22  23:00:00,24.4473559763,2.35082401721,0.0,0.0,3.71167865564,13.077,10.3370331258,4.44856803309,3.0011,2.88736509271
 04/22  24:00:00,13.9925742681,2.35082401721,0.0,0.0,1.85583932782,5.577,16.0016914531,10.689294049,3.0011,2.31129740417
 04/23  01:00:00,9.59356702114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  02:00:00,9.62412325659,0.0,0.0,0.0,0.618613109274,5.0,3.59319530494,0.0,3.0011,0.592095304938
 04/23  03:00:00,9.63734466769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,9.77045360538,0.0,0.0,0.0,0.618613109274,5.0,3.59317535714,0.0,3.0011,0.59207535714
 04/23  05:00:00,13.920235525,2.35082401721,0.0,0.0,1.85583932782,5.577,24.9139244467,20.3922744467,4.50165,0.02
 04/23  06:00:00,26.4982909199,2.35082401721,0.0,0.0,3.71167865564,18.077,28.1978714445,12.9547229393,13.50495,1.73819850514
 04/23  07:00:00,25.8500407642,2.35082401721,0.0,0.0,3.71167865564,18.077,27.5033024323,4.75720436338,21.0077,1.73839806891
 04/23  08:00:00,20.8999932993,2.35082401721,0.0,0.0,3.71167865564,13.077,17.6841854352,1.51302664361,15.0055,1.16565879157
 04/23  09:00:00,20.9576245741,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7439479882,0.0,15.0055,1.73844798819
 04/23  10:00:00,25.9957071299,2.35082401721,0.0,0.0,3.71167865564,18.077,38.2026968956,0.0,33.0121,5.19059689563
 04/23  11:00:00,27.1330862047,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1302964094,0.0,40.51485,4.61544640935
 04/23  12:00:00,26.2791544974,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0505055486,0.0,36.0132,4.03730554863
 04/23  13:00:00,26.042833596,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5496236825,0.0,31.51155,4.0380736825
 04/23  14:00:00,21.0442309408,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9042387824,0.00903521109825,21.0077,2.88750357132
 04/23  15:00:00,21.0171488996,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3940507371,0.0,19.50715,2.88690073708
 04/23  16:00:00,20.9102309863,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3951845324,0.0,22.50825,2.88693453244
 04/23  17:00:00,25.9153531943,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5466621697,0.0,25.50935,4.03731216973
 04/23  18:00:00,25.9196074512,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6994556172,0.0,25.50935,5.1901056172
 04/23  19:00:00,26.6683231912,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1254146446,0.0,25.50935,4.61606464456
 04/23  20:00:00,23.4414247086,2.35082401721,0.0,0.0,3.71167865564,13.077,32.4851704548,5.93870135657,22.50825,4.03821909821
 04/23  21:00:00,23.3095906679,2.35082401721,0.0,0.0,3.71167865564,13.077,44.3587284906,18.7351991238,21.0077,4.61582936674
 04/23  22:00:00,23.195164108,2.35082401721,0.0,0.0,3.71167865564,13.077,46.3223266575,24.277984169,18.0066,4.03774248853
 04/23  23:00:00,24.3819724473,2.35082401721,0.0,0.0,3.71167865564,13.077,32.8337132517,27.52076367,3.0011,2.31184958165
 04/23  24:00:00,13.8955887544,2.35082401721,0.0,0.0,1.85583932782,5.577,39.6134625063,34.2995437703,3.0011,2.31281873602
 04/24  01:00:00,9.49125597606,0.0,0.0,0.0,0.618613109274,5.0,3.59316652529,0.0,3.0011,0.592066525289
 04/24  02:00:00,9.52039834139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.53320046881,0.0,0.0,0.0,0.618613109274,5.0,3.5931724339,0.0,3.0011,0.592072433896
 04/24  04:00:00,9.68392492947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,13.8532616921,2.35082401721,0.0,0.0,1.85583932782,5.577,44.5635369432,40.0418869432,4.50165,0.02
 04/24  06:00:00,26.4286966636,2.35082401721,0.0,0.0,3.71167865564,18.077,48.3368792773,33.0938748469,13.50495,1.7380544304
 04/24  07:00:00,25.757109805,2.35082401721,0.0,0.0,3.71167865564,18.077,53.7091300052,26.9317584804,21.0077,5.76967152477
 04/24  08:00:00,20.755074409,2.35082401721,0.0,0.0,3.71167865564,13.077,44.7810405785,24.5829867361,15.0055,5.19255384242
 04/24  09:00:00,20.7579296363,2.35082401721,0.0,0.0,3.71167865564,13.077,42.5921809806,22.9726822895,15.0055,4.61399869111
 04/24  10:00:00,25.7685156895,2.35082401721,0.0,0.0,3.71167865564,18.077,56.4543052923,19.4039406192,33.0121,4.03826467311
 04/24  11:00:00,26.9376972599,2.35082401721,0.0,0.0,3.71167865564,18.077,58.2959338412,13.7411679237,40.51485,4.03991591748
 04/24  12:00:00,26.0284075696,2.35082401721,0.0,0.0,3.71167865564,18.077,49.2702105192,9.21915317072,36.0132,4.0378573485
 04/24  13:00:00,25.845656697,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6201994459,5.64629882099,31.51155,3.46235062486
 04/24  14:00:00,20.8563282874,2.35082401721,0.0,0.0,3.71167865564,13.077,29.6926499765,5.79790235351,21.0077,2.88704762302
 04/24  15:00:00,20.8424480694,2.35082401721,0.0,0.0,3.71167865564,13.077,28.3836272423,5.41537880488,19.50715,3.46109843741
 04/24  16:00:00,20.7616809881,2.35082401721,0.0,0.0,3.71167865564,13.077,30.2293951899,4.83398222003,22.50825,2.8871629699
 04/24  17:00:00,25.7771635802,2.35082401721,0.0,0.0,3.71167865564,18.077,30.8036037879,1.25627375613,25.50935,4.03798003178
 04/24  18:00:00,25.7941441342,2.35082401721,0.0,0.0,3.71167865564,18.077,31.1050064028,0.403173705421,25.50935,5.19248269735
 04/24  19:00:00,25.9302489296,2.35082401721,0.0,0.0,3.71167865564,18.077,33.9614093762,2.68215539202,25.50935,5.76990398417
 04/24  20:00:00,23.4276006384,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5504315905,7.42633978444,22.50825,4.61584180604
 04/24  21:00:00,23.3367861046,2.35082401721,0.0,0.0,3.71167865564,13.077,38.3761846472,12.1762834797,21.0077,5.19220116754
 04/24  22:00:00,23.217379422,2.35082401721,0.0,0.0,3.71167865564,13.077,37.6979756189,15.0778153673,18.0066,4.61356025157
 04/24  23:00:00,24.3813460578,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8719437687,19.5580907277,3.0011,2.31275304103
 04/24  24:00:00,13.9061307203,2.35082401721,0.0,0.0,1.85583932782,5.577,33.8178847222,28.5047810239,3.0011,2.31200369831
 04/25  01:00:00,9.49112114478,0.0,0.0,0.0,0.618613109274,5.0,3.59316044331,0.0,3.0011,0.592060443307
 04/25  02:00:00,9.51138257235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  03:00:00,9.52469703473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.1923546667,0.0,0.0,0.0,0.618613109274,5.0,3.59319219768,0.0,3.0011,0.592092197678
 04/25  05:00:00,14.3615031091,2.35082401721,0.0,0.0,1.85583932782,5.577,43.9771958338,39.4555458338,4.50165,0.02
 04/25  06:00:00,26.6523602383,2.35082401721,0.0,0.0,3.71167865564,18.077,48.982081456,33.7389250531,13.50495,1.73820640285
 04/25  07:00:00,25.7491451289,2.35082401721,0.0,0.0,3.71167865564,18.077,54.3278006004,27.5505917264,21.0077,5.76950887396
 04/25  08:00:00,20.7515076073,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2150947298,25.0169884503,15.0055,5.1926062795
 04/25  09:00:00,20.7700910752,2.35082401721,0.0,0.0,3.71167865564,13.077,41.5587779601,21.9393065637,15.0055,4.61397139642
 04/25  10:00:00,25.7787529777,2.35082401721,0.0,0.0,3.71167865564,18.077,55.7652897439,18.7149992401,33.0121,4.03819050378
 04/25  11:00:00,26.9431806064,2.35082401721,0.0,0.0,3.71167865564,18.077,57.7080325608,13.1533496104,40.51485,4.0398329504
 04/25  12:00:00,26.0535863336,2.35082401721,0.0,0.0,3.71167865564,18.077,45.4416417227,5.39041079217,36.0132,4.03803093053
 04/25  13:00:00,25.8719543354,2.35082401721,0.0,0.0,3.71167865564,18.077,37.1461167211,2.17293932726,31.51155,3.46162739382
 04/25  14:00:00,20.8814781223,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5980613208,2.70337479423,21.0077,2.88698652658
 04/25  15:00:00,20.8900719256,2.35082401721,0.0,0.0,3.71167865564,13.077,24.541495743,2.14731389271,19.50715,2.88703185033
 04/25  16:00:00,20.8254528017,2.35082401721,0.0,0.0,3.71167865564,13.077,26.9654338857,0.996161861595,22.50825,3.46102202413
 04/25  17:00:00,25.8349114048,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9731671091,0.0,25.50935,3.46381710908
 04/25  18:00:00,25.8256549468,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2765866312,0.0,25.50935,5.76723663122
 04/25  19:00:00,25.8053324847,2.35082401721,0.0,0.0,3.71167865564,18.077,32.016355307,0.737081687054,25.50935,5.76992361998
 04/25  20:00:00,23.3103188969,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0877824106,4.96350721779,22.50825,4.61602519276
 04/25  21:00:00,23.2608855349,2.35082401721,0.0,0.0,3.71167865564,13.077,33.8385541223,7.63872977571,21.0077,5.19212434656
 04/25  22:00:00,23.2407678938,2.35082401721,0.0,0.0,3.71167865564,13.077,34.0830476446,11.4636638452,18.0066,4.61278379946
 04/25  23:00:00,24.3970442482,2.35082401721,0.0,0.0,3.71167865564,13.077,21.0126820416,15.6987455878,3.0011,2.31283645379
 04/25  24:00:00,13.9250088608,2.35082401721,0.0,0.0,1.85583932782,5.577,29.6602715072,24.3472351301,3.0011,2.31193637716
 04/26  01:00:00,9.51299169723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.53446289161,0.0,0.0,0.0,0.618613109274,5.0,3.59319493046,0.0,3.0011,0.592094930464
 04/26  03:00:00,9.53806608486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  04:00:00,9.68412068377,0.0,0.0,0.0,0.618613109274,5.0,3.59314908084,0.0,3.0011,0.592049080839
 04/26  05:00:00,13.8527087769,2.35082401721,0.0,0.0,1.85583932782,5.577,39.1117292969,34.5900792969,4.50165,0.02
 04/26  06:00:00,26.4272141931,2.35082401721,0.0,0.0,3.71167865564,18.077,44.3101288015,29.0670050803,13.50495,1.73817372119
 04/26  07:00:00,25.7578769077,2.35082401721,0.0,0.0,3.71167865564,18.077,49.0847371679,22.3075096107,21.0077,5.7695275572
 04/26  08:00:00,20.7732591786,2.35082401721,0.0,0.0,3.71167865564,13.077,39.8022972751,19.6052916137,15.0055,5.19150566136
 04/26  09:00:00,20.7990073434,2.35082401721,0.0,0.0,3.71167865564,13.077,35.6187765283,16.5733711708,15.0055,4.03990535756
 04/26  10:00:00,25.8197654395,2.35082401721,0.0,0.0,3.71167865564,18.077,48.502747139,11.4531378665,33.0121,4.03750927254
 04/26  11:00:00,26.9605084511,2.35082401721,0.0,0.0,3.71167865564,18.077,52.1644808745,7.03560080576,40.51485,4.61403006873
 04/26  12:00:00,26.0723516394,2.35082401721,0.0,0.0,3.71167865564,18.077,42.4865146305,2.43523246176,36.0132,4.03808216878
 04/26  13:00:00,25.9016093824,2.35082401721,0.0,0.0,3.71167865564,18.077,35.0536087062,0.0801960874186,31.51155,3.46186261875
 04/26  14:00:00,20.9334158904,2.35082401721,0.0,0.0,3.71167865564,13.077,24.194212435,0.298991756118,21.0077,2.88752067891
 04/26  15:00:00,20.9417808094,2.35082401721,0.0,0.0,3.71167865564,13.077,22.5285283724,0.134614054451,19.50715,2.88676431796
 04/26  16:00:00,20.8938372851,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3953262651,0.0,22.50825,2.88707626507
 04/26  17:00:00,25.9174765275,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5474090338,0.0,25.50935,4.03805903382
 04/26  18:00:00,25.8998160925,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7017631571,0.0,25.50935,5.19241315705
 04/26  19:00:00,26.0267104953,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2783243425,0.0,25.50935,5.76897434247
 04/26  20:00:00,23.5046240107,2.35082401721,0.0,0.0,3.71167865564,13.077,27.8959112317,0.772311732294,22.50825,4.61534949938
 04/26  21:00:00,23.3874315254,2.35082401721,0.0,0.0,3.71167865564,13.077,32.3617085301,6.16212678063,21.0077,5.1918817495
 04/26  22:00:00,23.2650799787,2.35082401721,0.0,0.0,3.71167865564,13.077,33.0076393423,10.387391183,18.0066,4.61364815924
 04/26  23:00:00,24.4248397595,2.35082401721,0.0,0.0,3.71167865564,13.077,17.1030889139,11.7892195492,3.0011,2.31276936471
 04/26  24:00:00,13.969258986,2.35082401721,0.0,0.0,1.85583932782,5.577,23.3204570665,18.0073631516,3.0011,2.31199391488
 04/27  01:00:00,9.55362221078,0.0,0.0,0.0,0.618613109274,5.0,3.59318410633,0.0,3.0011,0.592084106331
 04/27  02:00:00,9.57673805018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  03:00:00,9.58058284415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,9.7212450919,0.0,0.0,0.0,0.618613109274,5.0,3.59316416133,0.0,3.0011,0.592064161327
 04/27  05:00:00,13.8876414628,2.35082401721,0.0,0.0,1.85583932782,5.577,34.2894045113,29.7677545113,4.50165,0.02
 04/27  06:00:00,26.4618564277,2.35082401721,0.0,0.0,3.71167865564,18.077,38.6624643915,23.4193288807,13.50495,1.73818551081
 04/27  07:00:00,25.7872329764,2.35082401721,0.0,0.0,3.71167865564,18.077,46.3892491656,19.6136857737,21.0077,5.76786339195
 04/27  08:00:00,20.7880617012,2.35082401721,0.0,0.0,3.71167865564,13.077,40.5571736818,20.360263138,15.0055,5.19141054371
 04/27  09:00:00,20.7927595976,2.35082401721,0.0,0.0,3.71167865564,13.077,41.6013194112,21.9824744104,15.0055,4.61334500082
 04/27  10:00:00,25.7928505948,2.35082401721,0.0,0.0,3.71167865564,18.077,57.5789748141,20.5293136443,33.0121,4.03756116981
 04/27  11:00:00,26.9536121459,2.35082401721,0.0,0.0,3.71167865564,18.077,60.7386112753,16.1840670448,40.51485,4.03969423057
 04/27  12:00:00,26.0415456506,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2662371949,12.2151084522,36.0132,4.03792874275
 04/27  13:00:00,25.8421984613,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1752321629,12.2017608679,31.51155,3.46192129503
 04/27  14:00:00,20.8412562502,2.35082401721,0.0,0.0,3.71167865564,13.077,38.306638482,14.4117660193,21.0077,2.88717246266
 04/27  15:00:00,20.82233033,2.35082401721,0.0,0.0,3.71167865564,13.077,37.8988090657,15.5049554285,19.50715,2.88670363719
 04/27  16:00:00,20.7418367954,2.35082401721,0.0,0.0,3.71167865564,13.077,40.8128293571,15.4173847509,22.50825,2.88719460619
 04/27  17:00:00,25.7466476783,2.35082401721,0.0,0.0,3.71167865564,18.077,43.880153514,14.3329555323,25.50935,4.03784798169
 04/27  18:00:00,25.7336724818,2.35082401721,0.0,0.0,3.71167865564,18.077,49.4373927486,18.7353971273,25.50935,5.19264562126
 04/27  19:00:00,25.867219465,2.35082401721,0.0,0.0,3.71167865564,18.077,52.387809665,21.1099132028,25.50935,5.76854646221
 04/27  20:00:00,23.375572111,2.35082401721,0.0,0.0,3.71167865564,13.077,49.1797145921,21.9327937538,22.50825,4.7386708383
 04/27  21:00:00,23.3051118758,2.35082401721,0.0,0.0,3.71167865564,13.077,49.406364957,22.7551518807,21.0077,5.64351307633
 04/27  22:00:00,23.1981375149,2.35082401721,0.0,0.0,3.71167865564,13.077,46.0611078809,24.0159083233,18.0066,4.03859955758
 04/27  23:00:00,24.3954668726,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8827809865,24.9953924506,3.0011,2.8862885359
 04/27  24:00:00,13.912710182,2.35082401721,0.0,0.0,1.85583932782,5.577,36.343182425,31.6030112998,3.0011,1.73907112524
 04/28  01:00:00,9.50120171795,0.0,0.0,0.0,0.618613109274,5.0,3.5931798201,0.0,3.0011,0.592079820096
 04/28  02:00:00,9.52715211715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.53946255304,0.0,0.0,0.0,0.618613109274,5.0,3.59315986144,0.0,3.0011,0.592059861441
 04/28  04:00:00,10.2041831822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,14.3755611046,2.35082401721,0.0,0.0,1.85583932782,5.577,44.5147525952,39.9931025952,4.50165,0.02
 04/28  06:00:00,26.6652558573,2.35082401721,0.0,0.0,3.71167865564,18.077,49.5191621565,34.2762223718,13.50495,1.73798978475
 04/28  07:00:00,25.7601028358,2.35082401721,0.0,0.0,3.71167865564,18.077,55.8063226915,29.0298437927,21.0077,5.76877889879
 04/28  08:00:00,20.7653690637,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8780724073,28.6801249334,15.0055,5.19244747384
 04/28  09:00:00,20.7766067666,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0076878656,27.3883012749,15.0055,4.61388659065
 04/28  10:00:00,25.7833361035,2.35082401721,0.0,0.0,3.71167865564,18.077,59.4394269942,22.3893304429,33.0121,4.03799655124
 04/28  11:00:00,26.9775017483,2.35082401721,0.0,0.0,3.71167865564,18.077,54.6955695233,10.140947909,40.51485,4.03977161427
 04/28  12:00:00,26.1012485074,2.35082401721,0.0,0.0,3.71167865564,18.077,40.7758150741,0.724595755442,36.0132,4.03801931864
 04/28  13:00:00,25.9219407021,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9739436601,0.0,31.51155,3.46239366013
 04/28  14:00:00,20.9505365531,2.35082401721,0.0,0.0,3.71167865564,13.077,24.1387024636,0.244154130514,21.0077,2.88684833305
