Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  15:00:00,20.9521735047,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4769881132,0.0827218575533,19.50715,2.88711625567
 04/28  16:00:00,20.8613834153,2.35082401721,0.0,0.0,3.71167865564,13.077,25.4533989607,0.0575273835833,22.50825,2.88762157707
 04/28  17:00:00,25.8815791392,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5470772239,0.0,25.50935,4.03772722388
 04/28  18:00:00,25.885634392,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7016296924,0.0,25.50935,5.19227969238
 04/28  19:00:00,25.8575002036,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2789157598,0.0,25.50935,5.76956575978
 04/28  20:00:00,23.3419967343,2.35082401721,0.0,0.0,3.71167865564,13.077,29.494012328,2.37007051163,22.50825,4.61569181632
 04/28  21:00:00,23.2774637005,2.35082401721,0.0,0.0,3.71167865564,13.077,32.8711914355,6.67156037759,21.0077,5.19193105788
 04/28  22:00:00,23.2616418893,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8770937312,9.25709607756,18.0066,4.61339765364
 04/28  23:00:00,24.4128568311,2.35082401721,0.0,0.0,3.71167865564,13.077,17.403265126,12.0894735409,3.0011,2.31269158505
 04/28  24:00:00,13.9536445235,2.35082401721,0.0,0.0,1.85583932782,5.577,23.8906974658,18.5777046097,3.0011,2.31189285617
 04/29  01:00:00,9.54116404914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.56405843158,0.0,0.0,0.0,0.618613109274,5.0,3.59318550078,0.0,3.0011,0.592085500778
 04/29  03:00:00,9.57136307492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,9.71813731153,0.0,0.0,0.0,0.618613109274,5.0,3.59319139698,0.0,3.0011,0.592091396985
 04/29  05:00:00,13.8802819356,2.35082401721,0.0,0.0,1.85583932782,5.577,33.0224677096,28.5008177096,4.50165,0.02
 04/29  06:00:00,26.4494189797,2.35082401721,0.0,0.0,3.71167865564,18.077,38.6237065594,23.3806587419,13.50495,1.73809781745
 04/29  07:00:00,25.7868856811,2.35082401721,0.0,0.0,3.71167865564,18.077,39.9177828338,17.1717163798,21.0077,1.73836645393
 04/29  08:00:00,20.8107017525,2.35082401721,0.0,0.0,3.71167865564,13.077,30.4380952742,13.6942182976,15.0055,1.7383769766
 04/29  09:00:00,20.8531502622,2.35082401721,0.0,0.0,3.71167865564,13.077,26.7875297943,7.16621206575,15.0055,4.6158177286
 04/29  10:00:00,25.8833810579,2.35082401721,0.0,0.0,3.71167865564,18.077,40.4874750232,2.86146665902,33.0121,4.61390836423
 04/29  11:00:00,27.0298583241,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1307055357,0.0,40.51485,4.61585553574
 04/29  12:00:00,26.1977634406,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6282690933,0.0,36.0132,4.61506909334
 04/29  13:00:00,26.0306267236,2.35082401721,0.0,0.0,3.71167865564,18.077,36.124058137,0.0,31.51155,4.61250813703
 04/29  14:00:00,21.0541205305,2.35082401721,0.0,0.0,3.71167865564,13.077,24.5026512465,0.0319726112255,21.0077,3.46297863527
 04/29  15:00:00,21.0424562683,2.35082401721,0.0,0.0,3.71167865564,13.077,23.5446006083,0.0,19.50715,4.03745060828
 04/29  16:00:00,20.9793100321,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9701517514,0.0,22.50825,3.46190175135
 04/29  17:00:00,25.9993616554,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5470714599,0.0,25.50935,4.03772145994
 04/29  18:00:00,25.9971160237,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7010983391,0.0,25.50935,5.19174833914
 04/29  19:00:00,26.144805255,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7017344605,0.0,25.50935,5.19238446045
 04/29  20:00:00,23.6102566912,2.35082401721,0.0,0.0,3.71167865564,13.077,27.123866579,0.0,22.50825,4.61561657898
 04/29  21:00:00,23.5023422795,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1994950558,0.0,21.0077,5.1917950558
 04/29  22:00:00,23.367896554,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0928807492,0.0490640142956,18.0066,4.03721673491
 04/29  23:00:00,24.4753383928,2.35082401721,0.0,0.0,3.71167865564,13.077,8.47092487224,2.58265664195,3.0011,2.8871682303
 04/29  24:00:00,14.015789626,2.35082401721,0.0,0.0,1.85583932782,5.577,12.8926068259,7.57982495164,3.0011,2.31168187424
 04/30  01:00:00,9.59978117581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.61663975544,0.0,0.0,0.0,0.618613109274,5.0,3.59318571629,0.0,3.0011,0.592085716287
 04/30  03:00:00,9.61994291922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  04:00:00,9.7708584694,0.0,0.0,0.0,0.618613109274,5.0,3.59319161205,0.0,3.0011,0.592091612055
 04/30  05:00:00,13.9255149805,2.35082401721,0.0,0.0,1.85583932782,5.577,24.6333352159,20.1116852159,4.50165,0.02
 04/30  06:00:00,26.4919591882,2.35082401721,0.0,0.0,3.71167865564,18.077,29.7311562577,14.4882718252,13.50495,1.73793443252
 04/30  07:00:00,25.8260099979,2.35082401721,0.0,0.0,3.71167865564,18.077,32.6154709362,9.86942870624,21.0077,1.73834222994
 04/30  08:00:00,20.838311768,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0774418026,8.33358885473,15.0055,1.73835294787
 04/30  09:00:00,20.8655871857,2.35082401721,0.0,0.0,3.71167865564,13.077,21.314536179,5.14370483867,15.0055,1.16533134033
 04/30  10:00:00,25.8912825773,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9631865287,2.76077035142,33.0121,5.19031617733
 04/30  11:00:00,27.0334217473,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1510710983,0.0217807984605,40.51485,4.61444029984
 04/30  12:00:00,26.1917277247,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0507673956,0.0,36.0132,4.03756739559
 04/30  13:00:00,25.9899573914,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9754715025,0.0,31.51155,3.46392150246
 04/30  14:00:00,20.9917305102,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4872224017,0.0185707711255,21.0077,3.46095163061
 04/30  15:00:00,20.9879630064,2.35082401721,0.0,0.0,3.71167865564,13.077,22.394491459,0.0,19.50715,2.88734145899
 04/30  16:00:00,20.9240934837,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3953507073,0.0,22.50825,2.88710070731
 04/30  17:00:00,25.9483421926,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5462557882,0.0,25.50935,4.03690578818
 04/30  18:00:00,25.924155678,2.35082401721,0.0,0.0,3.71167865564,18.077,30.167851561,0.0444660233159,25.50935,4.6140355377
 04/30  19:00:00,26.0075042489,2.35082401721,0.0,0.0,3.71167865564,18.077,30.3245091112,0.199445887558,25.50935,4.61571322364
 04/30  20:00:00,23.4745755795,2.35082401721,0.0,0.0,3.71167865564,13.077,31.5995302659,5.05363859855,22.50825,4.0376416674
 04/30  21:00:00,23.3836340584,2.35082401721,0.0,0.0,3.71167865564,13.077,34.3844226567,8.76169600049,21.0077,4.61502665624
 04/30  22:00:00,23.2627984855,2.35082401721,0.0,0.0,3.71167865564,13.077,34.1551846636,12.1115213458,18.0066,4.03706331779
 04/30  23:00:00,24.418781519,2.35082401721,0.0,0.0,3.71167865564,13.077,21.0810842636,15.7681781832,3.0011,2.31180608043
 04/30  24:00:00,13.9418816267,2.35082401721,0.0,0.0,1.85583932782,5.577,29.7200262069,24.4061689614,3.0011,2.31275724548
 05/01  01:00:00,9.53263618609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.54617177457,0.0,0.0,0.0,0.618613109274,5.0,3.593183184,0.0,3.0011,0.592083183997
 05/01  03:00:00,9.5477406255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,9.69305610631,0.0,0.0,0.0,0.618613109274,5.0,3.59318908026,0.0,3.0011,0.592089080255
 05/01  05:00:00,13.8537021156,2.35082401721,0.0,0.0,1.85583932782,5.577,41.8429465562,37.3212965562,4.50165,0.02
 05/01  06:00:00,26.4236611354,2.35082401721,0.0,0.0,3.71167865564,18.077,45.5119075223,30.268929482,13.50495,1.7380280403
 05/01  07:00:00,25.7523624318,2.35082401721,0.0,0.0,3.71167865564,18.077,49.8379038191,23.0607685891,21.0077,5.76943523001
 05/01  08:00:00,20.7746103201,2.35082401721,0.0,0.0,3.71167865564,13.077,39.241886469,19.0440643167,15.0055,5.19232215222
 05/01  09:00:00,20.7959660188,2.35082401721,0.0,0.0,3.71167865564,13.077,35.4735296381,16.4284176748,15.0055,4.03961196324
 05/01  10:00:00,25.8073454998,2.35082401721,0.0,0.0,3.71167865564,18.077,50.4469107488,13.3967684024,33.0121,4.03804234633
 05/01  11:00:00,26.9611794947,2.35082401721,0.0,0.0,3.71167865564,18.077,52.6231627331,7.49458578831,40.51485,4.61372694475
 05/01  12:00:00,26.0687753384,2.35082401721,0.0,0.0,3.71167865564,18.077,42.0099472712,2.53314311493,36.0132,3.46360415629
 05/01  13:00:00,25.8787365229,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5834068977,0.610113581438,31.51155,3.46174331627
 05/01  14:00:00,20.89185627,2.35082401721,0.0,0.0,3.71167865564,13.077,25.8449572274,1.95007146594,21.0077,2.88718576145
 05/01  15:00:00,20.8850503116,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8088031785,2.41434950703,19.50715,2.8873036715
 05/01  16:00:00,20.8069050874,2.35082401721,0.0,0.0,3.71167865564,13.077,27.6439834756,1.67467669362,22.50825,3.46105678193
 05/01  17:00:00,25.8213067974,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9731302323,0.0,25.50935,3.46378023225
 05/01  18:00:00,25.8329812308,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7016336452,0.0,25.50935,5.19228364525
 05/01  19:00:00,25.9683762287,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2787616443,0.0,25.50935,5.76941164432
 05/01  20:00:00,23.4452409672,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8034614675,4.67945894629,22.50825,4.61575252123
 05/01  21:00:00,23.3553243189,2.35082401721,0.0,0.0,3.71167865564,13.077,36.0990188832,9.32483136336,21.0077,5.76648751988
 05/01  22:00:00,23.2346275764,2.35082401721,0.0,0.0,3.71167865564,13.077,35.0364619961,12.9908430584,18.0066,4.03901893773
 05/01  23:00:00,24.3910282717,2.35082401721,0.0,0.0,3.71167865564,13.077,23.4535901968,18.1395330115,3.0011,2.3129571853
 05/01  24:00:00,13.9205957445,2.35082401721,0.0,0.0,1.85583932782,5.577,30.8120436318,25.4991660118,3.0011,2.31177762001
 05/02  01:00:00,9.51848314957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  02:00:00,9.54216553953,0.0,0.0,0.0,0.618613109274,5.0,3.59315766596,0.0,3.0011,0.592057665958
 05/02  03:00:00,9.54517851932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  04:00:00,10.2150162168,0.0,0.0,0.0,0.618613109274,5.0,3.59318943766,0.0,3.0011,0.59208943766
 05/02  05:00:00,14.378450828,2.35082401721,0.0,0.0,1.85583932782,5.577,35.3125870606,30.7909370606,4.50165,0.02
 05/02  06:00:00,26.0373417925,2.35082401721,0.0,0.0,3.71167865564,18.077,39.0892759002,23.8463338875,13.50495,1.73799201271
 05/02  07:00:00,25.7817543652,2.35082401721,0.0,0.0,3.71167865564,18.077,43.8035749556,17.0264220018,21.0077,5.76945295384
 05/02  08:00:00,20.808544724,2.35082401721,0.0,0.0,3.71167865564,13.077,32.1103384213,11.9124796062,15.0055,5.19235881509
 05/02  09:00:00,20.8415116009,2.35082401721,0.0,0.0,3.71167865564,13.077,25.4503990129,6.4053061581,15.0055,4.03959285475
 05/02  10:00:00,25.8667354032,2.35082401721,0.0,0.0,3.71167865564,18.077,40.2574790374,3.20747379827,33.0121,4.03790523917
 05/02  11:00:00,27.0189817431,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0219809673,0.0,40.51485,4.50713096734
 05/02  12:00:00,26.1879754016,2.35082401721,0.0,0.0,3.71167865564,18.077,39.5828975823,0.0,36.0132,3.56969758233
 05/02  13:00:00,25.9876079241,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9728373939,0.0,31.51155,3.46128739391
 05/02  14:00:00,20.9855532878,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9322198104,0.0374976546503,21.0077,2.88702215573
 05/02  15:00:00,20.9920727587,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4370286129,0.0432702104364,19.50715,2.88660840248
 05/02  16:00:00,20.9229141032,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9685621558,0.0,22.50825,3.46031215577
 05/02  17:00:00,25.9309123811,2.35082401721,0.0,0.0,3.71167865564,18.077,28.972916569,0.0,25.50935,3.46356656904
 05/02  18:00:00,25.9367594709,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7013394469,0.0,25.50935,5.1919894469
 05/02  19:00:00,25.9215660988,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2786640721,0.0,25.50935,5.7693140721
 05/02  20:00:00,23.4051001403,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1362210832,0.0125066592868,22.50825,4.6154644239
 05/02  21:00:00,23.3314195277,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5915422,0.392593635403,21.0077,5.19124856455
 05/02  22:00:00,23.3090364752,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3346305945,2.71514307245,18.0066,4.61288752205
 05/02  23:00:00,24.4441370488,2.35082401721,0.0,0.0,3.71167865564,13.077,10.0722096537,4.75836368974,3.0011,2.31274596393
 05/02  24:00:00,13.994965161,2.35082401721,0.0,0.0,1.85583932782,5.577,16.0153278701,10.7028451503,3.0011,2.31138271985
 05/03  01:00:00,9.59529695723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  02:00:00,9.62372394068,0.0,0.0,0.0,0.618613109274,5.0,3.59316521304,0.0,3.0011,0.592065213038
 05/03  03:00:00,9.63079845231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  04:00:00,9.77035676938,0.0,0.0,0.0,0.618613109274,5.0,3.59317112016,0.0,3.0011,0.592071120155
 05/03  05:00:00,13.9250919368,2.35082401721,0.0,0.0,1.85583932782,5.577,25.240079405,20.718429405,4.50165,0.02
 05/03  06:00:00,25.865072518,2.35082401721,0.0,0.0,3.71167865564,18.077,29.7187496266,14.4757783524,13.50495,1.73802127416
 05/03  07:00:00,25.8276579865,2.35082401721,0.0,0.0,3.71167865564,18.077,37.9543424542,11.1780548007,21.0077,5.76858765349
 05/03  08:00:00,20.8290299395,2.35082401721,0.0,0.0,3.71167865564,13.077,31.405672497,11.2093497691,15.0055,5.19082272791
 05/03  09:00:00,20.8458356171,2.35082401721,0.0,0.0,3.71167865564,13.077,29.0683633297,10.0234771646,15.0055,4.03938616513
 05/03  10:00:00,25.8625690692,2.35082401721,0.0,0.0,3.71167865564,18.077,43.12210484,6.07201842125,33.0121,4.03798641871
 05/03  11:00:00,26.9906874889,2.35082401721,0.0,0.0,3.71167865564,18.077,46.5386630262,1.98451681193,40.51485,4.03929621431
 05/03  12:00:00,26.103405764,2.35082401721,0.0,0.0,3.71167865564,18.077,40.050103012,0.0,36.0132,4.03690301199
 05/03  13:00:00,25.9174795535,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9739993541,0.0,31.51155,3.46244935413
 05/03  14:00:00,20.9436413441,2.35082401721,0.0,0.0,3.71167865564,13.077,24.0563693632,0.161172794238,21.0077,2.88749656901
 05/03  15:00:00,20.9543029691,2.35082401721,0.0,0.0,3.71167865564,13.077,22.5042822635,0.11012348792,19.50715,2.88700877561
 05/03  16:00:00,20.8833722526,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3953462951,0.0,22.50825,2.88709629507
 05/03  17:00:00,25.9097995832,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5469390953,0.0,25.50935,4.03758909527
 05/03  18:00:00,25.9224015188,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7014964548,0.0,25.50935,5.1921464548
 05/03  19:00:00,26.0531042843,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2786219856,0.0,25.50935,5.76927198555
 05/03  20:00:00,23.50932221,2.35082401721,0.0,0.0,3.71167865564,13.077,28.0022027738,0.87826925973,22.50825,4.61568351405
 05/03  21:00:00,23.4011884536,2.35082401721,0.0,0.0,3.71167865564,13.077,30.6297251561,4.43022453931,21.0077,5.19180061675
 05/03  22:00:00,23.2821779158,2.35082401721,0.0,0.0,3.71167865564,13.077,29.5269254827,7.48134884377,18.0066,4.03897663894
 05/03  23:00:00,24.4323839052,2.35082401721,0.0,0.0,3.71167865564,13.077,15.8163636364,9.9293847681,3.0011,2.88587886826
 05/03  24:00:00,13.9688245588,2.35082401721,0.0,0.0,1.85583932782,5.577,22.518988382,17.778918185,3.0011,1.73897019701
 05/04  01:00:00,9.5641557662,0.0,0.0,0.0,0.618613109274,5.0,3.59317467468,0.0,3.0011,0.592074674681
 05/04  02:00:00,9.59299909951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  03:00:00,9.60553165349,0.0,0.0,0.0,0.618613109274,5.0,3.59315471059,0.0,3.0011,0.592054710593
 05/04  04:00:00,9.76608659844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  05:00:00,13.9190745751,2.35082401721,0.0,0.0,1.85583932782,5.577,27.7866413432,22.6929307046,4.50165,0.592060638607
 05/04  06:00:00,25.8508506059,2.35082401721,0.0,0.0,3.71167865564,18.077,33.1251151049,18.4549099492,13.50495,1.16525515575
 05/04  07:00:00,25.8238965256,2.35082401721,0.0,0.0,3.71167865564,18.077,38.8588694427,12.0831510914,21.0077,5.76801835133
 05/04  08:00:00,20.8388609415,2.35082401721,0.0,0.0,3.71167865564,13.077,29.9468973591,9.74941235515,15.0055,5.19198500391
 05/04  09:00:00,20.8722447916,2.35082401721,0.0,0.0,3.71167865564,13.077,26.158448697,6.53919410847,15.0055,4.61375458853
 05/04  10:00:00,25.9104237496,2.35082401721,0.0,0.0,3.71167865564,18.077,38.8229068316,2.3468694661,33.0121,3.46393736551
 05/04  11:00:00,27.0692487483,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1279582383,0.0,40.51485,4.61310823833
 05/04  12:00:00,26.2272297892,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4760266713,0.0,36.0132,3.46282667127
 05/04  13:00:00,26.0106300549,2.35082401721,0.0,0.0,3.71167865564,18.077,34.973540423,0.0,31.51155,3.46199042301
 05/04  14:00:00,20.99369945,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9263506445,0.0316941578267,21.0077,2.8869564867
 05/04  15:00:00,20.9717815576,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4064531788,0.012053764481,19.50715,2.88724941434
 05/04  16:00:00,20.9185202609,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9691603821,0.0,22.50825,3.46091038209
 05/04  17:00:00,25.9009861526,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9892240611,0.0160153232622,25.50935,3.46385873783
 05/04  18:00:00,25.8761357758,2.35082401721,0.0,0.0,3.71167865564,18.077,30.701288258,0.0,25.50935,5.19193825799
 05/04  19:00:00,26.0142168049,2.35082401721,0.0,0.0,3.71167865564,18.077,31.278196969,0.0,25.50935,5.768846969
 05/04  20:00:00,23.5100840565,2.35082401721,0.0,0.0,3.71167865564,13.077,28.4656255593,1.34231306627,22.50825,4.61506249301
 05/04  21:00:00,23.4313410434,2.35082401721,0.0,0.0,3.71167865564,13.077,28.4782387196,2.27953905593,21.0077,5.19099966372
 05/04  22:00:00,23.3205109973,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1226165119,3.50378904697,18.0066,4.61222746494
 05/04  23:00:00,24.459609852,2.35082401721,0.0,0.0,3.71167865564,13.077,10.0432926535,4.73036819128,3.0011,2.31182446226
 05/04  24:00:00,14.0124220231,2.35082401721,0.0,0.0,1.85583932782,5.577,15.5724204237,10.2603678108,3.0011,2.31095261287
 05/05  01:00:00,9.61234433055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  02:00:00,9.63813490202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.63776828462,0.0,0.0,0.0,0.618613109274,5.0,3.59316564555,0.0,3.0011,0.592065645545
 05/05  04:00:00,10.2899558099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,14.4448262729,2.35082401721,0.0,0.0,1.85583932782,5.577,26.1991135049,21.105391956,4.50165,0.592071548931
 05/05  06:00:00,26.0963149161,2.35082401721,0.0,0.0,3.71167865564,18.077,29.764295887,14.5211100797,13.50495,1.73823580728
 05/05  07:00:00,25.8386726231,2.35082401721,0.0,0.0,3.71167865564,18.077,35.4866325047,9.28463026566,21.0077,5.19430223901
 05/05  08:00:00,20.8685997358,2.35082401721,0.0,0.0,3.71167865564,13.077,25.1917489561,4.99399450336,15.0055,5.19225445273
 05/05  09:00:00,20.9083261053,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0409345345,2.42169882959,15.0055,4.61373570487
 05/05  10:00:00,25.9522972614,2.35082401721,0.0,0.0,3.71167865564,18.077,36.6211250201,0.145137640346,33.0121,3.46388737974
 05/05  11:00:00,27.1193231833,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1285200852,0.0,40.51485,4.61367008523
 05/05  12:00:00,26.3020214655,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4771250462,0.0,36.0132,3.46392504617
 05/05  13:00:00,26.0808210689,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9734619976,0.0,31.51155,3.46191199763
 05/05  14:00:00,21.0949002672,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8942555289,0.0,21.0077,2.88655552891
 05/05  15:00:00,21.1703392389,2.35082401721,0.0674635647804,0.0,3.71167865564,13.077,22.9674029433,0.0,19.50715,3.46025294332
 05/05  16:00:00,21.3623554449,2.35082401721,0.324748871152,0.0,3.71167865564,13.077,25.395668465,0.0,22.50825,2.88741846497
 05/05  17:00:00,26.924869067,2.35082401721,0.875634419584,0.0,3.71167865564,18.077,28.9730526968,0.0,25.50935,3.46370269681
 05/05  18:00:00,26.8587057858,2.35082401721,0.806711649131,0.0,3.71167865564,18.077,30.7012812166,0.0,25.50935,5.19193121662
 05/05  19:00:00,26.3119227867,2.35082401721,0.277600112805,0.0,3.71167865564,18.077,31.2785289441,0.0,25.50935,5.76917894411
 05/05  20:00:00,23.49751385,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1415623436,0.0177210756295,22.50825,4.61559126798
 05/05  21:00:00,23.4123743376,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1994692121,0.0,21.0077,5.19176921209
 05/05  22:00:00,23.3813737895,2.35082401721,0.0,0.0,3.71167865564,13.077,22.6935445735,0.073932662778,18.0066,4.61301191071
 05/05  23:00:00,24.4916639406,2.35082401721,0.0,0.0,3.71167865564,13.077,6.83752407958,1.52358802101,3.0011,2.31283605858
 05/05  24:00:00,14.0395169139,2.35082401721,0.0,0.0,1.85583932782,5.577,11.0999588834,5.78758482452,3.0011,2.3112740589
 05/06  01:00:00,9.62577363546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  02:00:00,9.64442229402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.65229801044,0.0,0.0,0.0,0.618613109274,5.0,3.59315882218,0.0,3.0011,0.592058822179
 05/06  04:00:00,9.79429885629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,13.9362589087,2.35082401721,0.0,0.0,1.85583932782,5.577,21.6003358584,16.5065952708,4.50165,0.592090587595
 05/06  06:00:00,25.888548325,2.35082401721,0.0,0.0,3.71167865564,18.077,22.4460517184,7.20277112562,13.50495,1.73833059279
 05/06  07:00:00,25.8730023916,2.35082401721,0.0,0.0,3.71167865564,18.077,24.708979288,2.53569262101,21.0077,1.165586667
 05/06  08:00:00,20.9174604279,2.35082401721,0.0,0.0,3.71167865564,13.077,17.4586660355,0.714814169694,15.0055,1.73835186584
 05/06  09:00:00,20.9974324405,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6211360303,0.0,15.0055,4.6156360303
 05/06  10:00:00,26.0743363182,2.35082401721,0.0,0.0,3.71167865564,18.077,37.6257704697,0.0,33.0121,4.61367046967
 05/06  11:00:00,28.0885086958,2.35082401721,0.844631556059,0.0,3.71167865564,18.077,45.130339052,0.0,40.51485,4.61548905203
 05/06  12:00:00,28.6365623031,2.35082401721,2.1567340596,0.0,3.71167865564,18.077,40.6281199183,0.0,36.0132,4.61491991827
 05/06  13:00:00,29.228277276,2.35082401721,2.99971231498,0.0,3.71167865564,18.077,35.5495081895,0.0,31.51155,4.03795818952
 05/06  14:00:00,23.8084455745,2.35082401721,2.57114659831,0.0,3.71167865564,13.077,25.045072867,0.0,21.0077,4.03737286704
 05/06  15:00:00,24.0726578199,2.35082401721,2.84001114539,0.0,3.71167865564,13.077,23.5439876428,0.0,19.50715,4.03683764284
 05/06  16:00:00,23.9475031738,2.35082401721,2.80082221835,0.0,3.71167865564,13.077,25.9704639575,0.0,22.50825,3.46221395749
 05/06  17:00:00,29.0510509464,2.35082401721,2.91496930856,0.0,3.71167865564,18.077,28.9729264629,0.0,25.50935,3.46357646289
 05/06  18:00:00,28.7685051184,2.35082401721,2.64638606428,0.0,3.71167865564,18.077,30.7011138086,0.0,25.50935,5.1917638086
 05/06  19:00:00,28.149240698,2.35082401721,1.86425348915,0.0,3.71167865564,18.077,30.7013306271,0.0,25.50935,5.19198062711
 05/06  20:00:00,24.4947561354,2.35082401721,0.735406019162,0.0,3.71167865564,13.077,27.1235467931,0.0,22.50825,4.61529679308
 05/06  21:00:00,23.7968763959,2.35082401721,0.151695940251,0.0,3.71167865564,13.077,26.1990286998,0.0,21.0077,5.19132869976
 05/06  22:00:00,23.5075821247,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0434402743,0.0,18.0066,4.03684027432
 05/06  23:00:00,24.6256164582,2.35082401721,0.0,0.0,3.71167865564,13.077,5.90943729056,0.0215252684355,3.0011,2.88681202213
 05/06  24:00:00,14.1646875921,2.35082401721,0.0,0.0,1.85583932782,5.577,5.99069166148,0.677674487335,3.0011,2.31191717415
 05/07  01:00:00,9.71394592244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  02:00:00,9.72302163548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.7234168392,0.0,0.0,0.0,0.618613109274,5.0,3.59319583582,0.0,3.0011,0.592095835816
 05/07  04:00:00,9.89097458333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,14.0291493486,2.35082401721,0.0,0.0,1.85583932782,5.577,10.0433409462,4.9496021412,4.50165,0.592088804989
 05/07  06:00:00,25.9481175637,2.35082401721,0.0,0.0,3.71167865564,18.077,18.5606173166,3.31751985266,13.50495,1.73814746392
 05/07  07:00:00,25.908358083,2.35082401721,0.0,0.0,3.71167865564,18.077,22.7780666763,0.604759172352,21.0077,1.16560750396
 05/07  08:00:00,20.9084474419,2.35082401721,0.0,0.0,3.71167865564,13.077,16.9635972607,0.219757742216,15.0055,1.73833951851
 05/07  09:00:00,20.9279136404,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7438755869,0.0,15.0055,1.73837558688
 05/07  10:00:00,25.9539204922,2.35082401721,0.0,0.0,3.71167865564,18.077,37.627218071,0.0,33.0121,4.61511807098
 05/07  11:00:00,27.0919495442,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1295611632,0.0,40.51485,4.61471116316
 05/07  12:00:00,26.254282332,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0503141589,0.0,36.0132,4.03711415892
 05/07  13:00:00,26.0350880797,2.35082401721,0.0,0.0,3.71167865564,18.077,35.548605209,0.0,31.51155,4.03705520901
 05/07  14:00:00,21.0457312953,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8949713553,0.0,21.0077,2.8872713553
 05/07  15:00:00,21.0265573732,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3937504155,0.0,19.50715,2.88660041551
 05/07  16:00:00,20.9315051745,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3950570914,0.0,22.50825,2.88680709138
 05/07  17:00:00,25.9352453316,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9726139929,0.0,25.50935,3.4632639929
 05/07  18:00:00,25.9309178303,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6991757274,0.0,25.50935,5.18982572738
 05/07  19:00:00,26.0636149626,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1248480372,0.0,25.50935,4.6154980372
 05/07  20:00:00,22.8731751259,2.35082401721,0.0,0.0,3.71167865564,13.077,26.7085292134,0.736567111094,22.50825,3.46371210227
 05/07  21:00:00,23.3975080088,2.35082401721,0.0,0.0,3.71167865564,13.077,31.0808006007,4.88346952683,21.0077,5.18963107391
 05/07  22:00:00,23.2737136234,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8401456797,9.37061515853,18.0066,3.46293052112
 05/07  23:00:00,24.4256014374,2.35082401721,0.0,0.0,3.71167865564,13.077,18.1163718057,12.8033706959,3.0011,2.31190110976
 05/07  24:00:00,13.9480835058,2.35082401721,0.0,0.0,1.85583932782,5.577,27.0743669971,21.7603269071,3.0011,2.31294008999
 05/08  01:00:00,9.54410237687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  02:00:00,9.56574806855,0.0,0.0,0.0,0.618613109274,5.0,3.59318102503,0.0,3.0011,0.592081025033
 05/08  03:00:00,9.57717870026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  04:00:00,9.72041190583,0.0,0.0,0.0,0.618613109274,5.0,3.59318690461,0.0,3.0011,0.59208690461
 05/08  05:00:00,13.8736273478,2.35082401721,0.0,0.0,1.85583932782,5.577,35.8735980412,31.3519480412,4.50165,0.02
 05/08  06:00:00,25.8194282363,2.35082401721,0.0,0.0,3.71167865564,18.077,38.5233185573,23.280188059,13.50495,1.73818049821
 05/08  07:00:00,25.8030451237,2.35082401721,0.0,0.0,3.71167865564,18.077,41.9287463664,15.1520408586,21.0077,5.7690055078
 05/08  08:00:00,20.8215366164,2.35082401721,0.0,0.0,3.71167865564,13.077,32.1613721759,11.9641486671,15.0055,5.19172350882
 05/08  09:00:00,20.8394487403,2.35082401721,0.0,0.0,3.71167865564,13.077,28.5236034642,9.47889524707,15.0055,4.0392082171
 05/08  10:00:00,25.846338984,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1679867201,7.11939392918,33.0121,4.0364927909
 05/08  11:00:00,26.960943525,2.35082401721,0.0,0.0,3.71167865564,18.077,54.2394310268,9.68566866701,40.51485,4.0389123598
 05/08  12:00:00,26.0459879151,2.35082401721,0.0,0.0,3.71167865564,18.077,51.9107623408,11.8610570385,36.0132,4.03650530225
 05/08  13:00:00,25.8340521749,2.35082401721,0.0,0.0,3.71167865564,18.077,49.9939129892,15.5941780895,31.51155,2.88818489962
 05/08  14:00:00,20.8248382335,2.35082401721,0.0,0.0,3.71167865564,13.077,43.7092084438,19.2413051973,21.0077,3.4602032465
 05/08  15:00:00,20.8011982092,2.35082401721,0.0,0.0,3.71167865564,13.077,43.5826360037,21.1883239278,19.50715,2.88716207584
 05/08  16:00:00,20.7133413438,2.35082401721,0.0,0.0,3.71167865564,13.077,47.3744269717,21.9794366816,22.50825,2.88674029005
 05/08  17:00:00,25.7152636663,2.35082401721,0.0,0.0,3.71167865564,18.077,49.4834424221,20.5110747099,25.50935,3.4630177122
 05/08  18:00:00,25.7202823973,2.35082401721,0.0,0.0,3.71167865564,18.077,51.424502628,20.7241261713,25.50935,5.19102645675
 05/08  19:00:00,25.8625811622,2.35082401721,0.0,0.0,3.71167865564,18.077,52.0822719176,20.8051974393,25.50935,5.7677244783
 05/08  20:00:00,22.7448594324,2.35082401721,0.0,0.0,3.71167865564,13.077,48.2603942763,21.1381893789,22.50825,4.61395489742
 05/08  21:00:00,23.3071233979,2.35082401721,0.0,0.0,3.71167865564,13.077,47.3646375088,21.1656338391,21.0077,5.19130366971
 05/08  22:00:00,23.1972742954,2.35082401721,0.0,0.0,3.71167865564,13.077,44.3355747776,22.2907488846,18.0066,4.03822589297
 05/08  23:00:00,24.3844883218,2.35082401721,0.0,0.0,3.71167865564,13.077,30.928663818,25.0416573875,3.0011,2.88590643056
 05/08  24:00:00,13.8998155399,2.35082401721,0.0,0.0,1.85583932782,5.577,38.0405000725,33.3007790439,3.0011,1.73862102861
 05/09  01:00:00,9.49514694395,0.0,0.0,0.0,0.618613109274,5.0,3.59314949364,0.0,3.0011,0.592049493636
 05/09  02:00:00,9.52064399079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  03:00:00,9.53157418088,0.0,0.0,0.0,0.618613109274,5.0,3.59315542689,0.0,3.0011,0.592055426892
 05/09  04:00:00,10.1966487366,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,14.364682779,2.35082401721,0.0,0.0,1.85583932782,5.577,46.5850158571,42.0633658571,4.50165,0.02
 05/09  06:00:00,26.0243407537,2.35082401721,0.0,0.0,3.71167865564,18.077,51.1156133486,35.872436639,13.50495,1.73822670961
 05/09  07:00:00,25.756405055,2.35082401721,0.0,0.0,3.71167865564,18.077,56.8589075306,30.0823264897,21.0077,5.76888104085
 05/09  08:00:00,20.7605299347,2.35082401721,0.0,0.0,3.71167865564,13.077,47.1454255593,26.9480417336,15.0055,5.19188382572
 05/09  09:00:00,20.775929519,2.35082401721,0.0,0.0,3.71167865564,13.077,42.5213772241,23.4765139939,15.0055,4.03936323017
 05/09  10:00:00,25.798803425,2.35082401721,0.0,0.0,3.71167865564,18.077,54.3815156495,17.3315854573,33.0121,4.03783019217
 05/09  11:00:00,26.9542398254,2.35082401721,0.0,0.0,3.71167865564,18.077,56.8747699487,12.3206205487,40.51485,4.03929940003
 05/09  12:00:00,26.0596192693,2.35082401721,0.0,0.0,3.71167865564,18.077,46.5500537408,6.49954165113,36.0132,4.03731208969
 05/09  13:00:00,25.8741079638,2.35082401721,0.0,0.0,3.71167865564,18.077,37.4654439465,3.06656310558,31.51155,2.88733084087
 05/09  14:00:00,20.8827463215,2.35082401721,0.0,0.0,3.71167865564,13.077,28.1568660162,3.68848963598,21.0077,3.46067638021
 05/09  15:00:00,20.8792370746,2.35082401721,0.0,0.0,3.71167865564,13.077,26.0316761683,3.63764310996,19.50715,2.88688305834
 05/09  16:00:00,20.8066198068,2.35082401721,0.0,0.0,3.71167865564,13.077,27.9705188294,2.57505673027,22.50825,2.88721209909
 05/09  17:00:00,25.8263886085,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9728283664,0.0,25.50935,3.46347836642
 05/09  18:00:00,25.8437095404,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7010129519,0.0,25.50935,5.1916629519
 05/09  19:00:00,25.837909027,2.35082401721,0.0,0.0,3.71167865564,18.077,31.3223217876,0.0441306592382,25.50935,5.76884112834
 05/09  20:00:00,22.7007372395,2.35082401721,0.0,0.0,3.71167865564,13.077,30.6737155599,3.55052248731,22.50825,4.61494307255
 05/09  21:00:00,23.2656188931,2.35082401721,0.0,0.0,3.71167865564,13.077,35.6310795225,9.43183747529,21.0077,5.19154204725
 05/09  22:00:00,23.2432298382,2.35082401721,0.0,0.0,3.71167865564,13.077,36.3102162495,14.2648434133,18.0066,4.03877283618
 05/09  23:00:00,24.4075260243,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3436147836,17.4565945174,3.0011,2.88592026621
 05/09  24:00:00,13.9342432178,2.35082401721,0.0,0.0,1.85583932782,5.577,29.7230198528,24.9830583123,3.0011,1.73886154056
 05/10  01:00:00,9.52609257493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.55478508661,0.0,0.0,0.0,0.618613109274,5.0,3.59319503608,0.0,3.0011,0.592095036081
 05/10  03:00:00,9.55755767751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,9.69839654766,0.0,0.0,0.0,0.618613109274,5.0,3.59314919069,0.0,3.0011,0.592049190693
 05/10  05:00:00,13.862415044,2.35082401721,0.0,0.0,1.85583932782,5.577,37.8761957452,33.3545457452,4.50165,0.02
 05/10  06:00:00,25.8136462427,2.35082401721,0.0,0.0,3.71167865564,18.077,39.9971110524,24.7539534564,13.50495,1.73820759599
 05/10  07:00:00,25.7916295548,2.35082401721,0.0,0.0,3.71167865564,18.077,43.7870951864,17.0105618601,21.0077,5.76883332628
 05/10  08:00:00,20.8205318883,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0634187174,11.8659921237,15.0055,5.19192659369
 05/10  09:00:00,20.8480063855,2.35082401721,0.0,0.0,3.71167865564,13.077,26.739529856,7.69474812242,15.0055,4.03928173361
 05/10  10:00:00,25.868386111,2.35082401721,0.0,0.0,3.71167865564,18.077,40.739510234,4.23596330239,33.0121,3.49144693159
 05/10  11:00:00,27.0233347166,2.35082401721,0.0,0.0,3.71167865564,18.077,45.2990278719,0.198671985559,40.51485,4.58550588631
 05/10  12:00:00,26.1926213175,2.35082401721,0.0,0.0,3.71167865564,18.077,39.476754344,0.0,36.0132,3.46355434399
 05/10  13:00:00,26.027706001,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9737668109,0.0,31.51155,3.46221681093
 05/10  14:00:00,21.0661132564,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9218145092,0.027893284633,21.0077,2.88622122455
 05/10  15:00:00,21.062736228,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3943502504,0.0,19.50715,2.88720025045
 05/10  16:00:00,20.990263433,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3953320667,0.0,22.50825,2.88708206673
 05/10  17:00:00,26.2263916995,2.35082401721,0.211215216263,0.0,3.71167865564,18.077,29.5465041648,0.0,25.50935,4.03715416476
 05/10  18:00:00,26.0414934079,2.35082401721,0.0313790982533,0.0,3.71167865564,18.077,30.7012229631,0.0,25.50935,5.19187296313
 05/10  19:00:00,26.1576246364,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2778036313,0.0,25.50935,5.76845363131
 05/10  20:00:00,23.0039219746,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1225358653,0.0,22.50825,4.61428586532
 05/10  21:00:00,23.5236026321,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6243724562,0.0,21.0077,4.61667245619
 05/10  22:00:00,23.3779314826,2.35082401721,0.0,0.0,3.71167865564,13.077,22.680631701,0.0611334325249,18.0066,4.61289826848
 05/10  23:00:00,24.4781990792,2.35082401721,0.0,0.0,3.71167865564,13.077,7.57620124864,2.26247187873,3.0011,2.31262936991
 05/10  24:00:00,14.0132711733,2.35082401721,0.0,0.0,1.85583932782,5.577,13.4353182261,8.12228857723,3.0011,2.31192964884
 05/11  01:00:00,9.60951304529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.63946055617,0.0,0.0,0.0,0.618613109274,5.0,3.59316610479,0.0,3.0011,0.592066104794
 05/11  03:00:00,9.64699842639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,9.79522917827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,13.9453136215,2.35082401721,0.0,0.0,1.85583932782,5.577,21.4838208154,16.3900858773,4.50165,0.592084938114
 05/11  06:00:00,25.8770531515,2.35082401721,0.0,0.0,3.71167865564,18.077,26.5992278513,11.3564773186,13.50495,1.73780053266
 05/11  07:00:00,25.8351182174,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9870356122,8.78640053816,21.0077,5.19293507401
 05/11  08:00:00,20.8354467871,2.35082401721,0.0,0.0,3.71167865564,13.077,29.5961444624,9.39909322743,15.0055,5.19155123492
 05/11  09:00:00,20.854078105,2.35082401721,0.0,0.0,3.71167865564,13.077,26.6802705147,7.63544066595,15.0055,4.03932984873
 05/11  10:00:00,25.8701709431,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5012347192,4.45148177708,33.0121,4.03765294209
 05/11  11:00:00,26.9962015951,2.35082401721,0.0,0.0,3.71167865564,18.077,45.6255547205,1.07319636108,40.51485,4.03750835938
 05/11  12:00:00,26.1257512217,2.35082401721,0.0,0.0,3.71167865564,18.077,40.050044378,0.0,36.0132,4.03684437802
 05/11  13:00:00,25.9275528713,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9736843917,0.0,31.51155,3.46213439172
 05/11  14:00:00,20.9169141232,2.35082401721,0.0,0.0,3.71167865564,13.077,26.3553963521,2.46102556342,21.0077,2.88667078864
 05/11  15:00:00,20.8947439916,2.35082401721,0.0,0.0,3.71167865564,13.077,26.3904402436,3.99681406695,19.50715,2.88647617662
 05/11  16:00:00,20.7988904577,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3535429076,5.95815253611,22.50825,2.88714037153
 05/11  17:00:00,25.8022665729,2.35082401721,0.0,0.0,3.71167865564,18.077,34.7291610158,5.75688785881,25.50935,3.46292315695
 05/11  18:00:00,25.8096298929,2.35082401721,0.0,0.0,3.71167865564,18.077,35.7343976319,5.03441054515,25.50935,5.19063708677
 05/11  19:00:00,25.9587054152,2.35082401721,0.0,0.0,3.71167865564,18.077,35.3045726021,4.02762104769,25.50935,5.76760155444
 05/11  20:00:00,22.8388081784,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8604154043,4.73837870141,22.50825,4.61378670286
 05/11  21:00:00,23.396822341,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0524259904,5.85376219228,21.0077,5.19096379808
 05/11  22:00:00,23.2774991525,2.35082401721,0.0,0.0,3.71167865564,13.077,31.5706103006,9.52627968901,18.0066,4.03773061161
 05/11  23:00:00,24.4349903904,2.35082401721,0.0,0.0,3.71167865564,13.077,18.3116559205,12.9977968419,3.0011,2.31275907863
 05/11  24:00:00,13.9770733429,2.35082401721,0.0,0.0,1.85583932782,5.577,24.8521417657,19.5392543738,3.0011,2.31178739186
 05/12  01:00:00,9.57379190659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.60329684492,0.0,0.0,0.0,0.618613109274,5.0,3.59316132819,0.0,3.0011,0.592061328193
 05/12  03:00:00,9.61705909516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.2824881274,0.0,0.0,0.0,0.618613109274,5.0,3.59316724867,0.0,3.0011,0.592067248667
 05/12  05:00:00,14.4520424339,2.35082401721,0.0,0.0,1.85583932782,5.577,26.3707018912,21.8490518912,4.50165,0.02
 05/12  06:00:00,26.1063886237,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6915579042,15.4486800718,13.50495,1.73792783242
 05/12  07:00:00,25.8341967928,2.35082401721,0.0,0.0,3.71167865564,18.077,38.3471215858,11.5721340315,21.0077,5.76728755428
 05/12  08:00:00,20.8441248535,2.35082401721,0.0,0.0,3.71167865564,13.077,29.7091164655,10.086616258,15.0055,4.61700020743
 05/12  09:00:00,20.8714535304,2.35082401721,0.0,0.0,3.71167865564,13.077,26.6541514293,7.0351044308,15.0055,4.61354699853
 05/12  10:00:00,25.9022521885,2.35082401721,0.0,0.0,3.71167865564,18.077,39.7685043947,3.29273081652,33.0121,3.46367357817
 05/12  11:00:00,27.0632180072,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1280311782,0.0,40.51485,4.61318117818
 05/12  12:00:00,26.2293236813,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4760603406,0.0,36.0132,3.46286034057
 05/12  13:00:00,26.0292062186,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9731397155,0.0,31.51155,3.46158971551
 05/12  14:00:00,21.0396259777,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9319223788,0.0371989780271,21.0077,2.88702340075
 05/12  15:00:00,21.0146779892,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4080056668,0.0135273492524,19.50715,2.88732831757
 05/12  16:00:00,20.9265464968,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3955864775,0.0,22.50825,2.88733647753
 05/12  17:00:00,25.9355942431,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5467515745,0.0,25.50935,4.03740157445
 05/12  18:00:00,25.9226377645,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1260981588,0.0,25.50935,4.61674815879
 05/12  19:00:00,25.8924816424,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2777231283,0.0,25.50935,5.76837312826
 05/12  20:00:00,22.7634373402,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1350594515,0.0125013591585,22.50825,4.61430809231
 05/12  21:00:00,23.3332813286,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8414571244,0.644026086182,21.0077,5.18973103818
 05/12  22:00:00,23.3165019571,2.35082401721,0.0,0.0,3.71167865564,13.077,24.5568554389,2.512442131,18.0066,4.03781330793
 05/12  23:00:00,24.4524673429,2.35082401721,0.0,0.0,3.71167865564,13.077,10.1512609797,4.26426190687,3.0011,2.88589907285
 05/12  24:00:00,14.0068738677,2.35082401721,0.0,0.0,1.85583932782,5.577,13.7018089548,8.96189044936,3.0011,1.73881850544
 05/13  01:00:00,9.5988183877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.62341982817,0.0,0.0,0.0,0.618613109274,5.0,3.5931826024,0.0,3.0011,0.592082602401
 05/13  03:00:00,9.63522258893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,9.7893885411,0.0,0.0,0.0,0.618613109274,5.0,3.59318850673,0.0,3.0011,0.592088506727
 05/13  05:00:00,13.9426500081,2.35082401721,0.0,0.0,1.85583932782,5.577,22.651772932,18.130122932,4.50165,0.02
 05/13  06:00:00,25.877601742,2.35082401721,0.0,0.0,3.71167865564,18.077,29.7953783376,14.5524438524,13.50495,1.73798448522
 05/13  07:00:00,25.8411745095,2.35082401721,0.0,0.0,3.71167865564,18.077,33.1763126565,10.4305121945,21.0077,1.73810046205
 05/13  08:00:00,20.859112432,2.35082401721,0.0,0.0,3.71167865564,13.077,23.211852872,7.04078146775,15.0055,1.16557140425
 05/13  09:00:00,20.8680238837,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8224640672,6.62904181853,15.0055,5.18792224864
 05/13  10:00:00,25.8873513292,2.35082401721,0.0,0.0,3.71167865564,18.077,41.6420704325,4.59096268233,33.0121,4.03900775019
 05/13  11:00:00,27.0130253545,2.35082401721,0.0,0.0,3.71167865564,18.077,46.5936225616,1.46358965317,40.51485,4.61518290844
 05/13  12:00:00,26.1703122361,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6285942389,0.0,36.0132,4.61539423892
 05/13  13:00:00,25.9814987472,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5494981869,0.0,31.51155,4.0379481869
 05/13  14:00:00,20.9843881945,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0841019552,0.039576232945,21.0077,4.03682572222
 05/13  15:00:00,20.9043531513,2.35082401721,0.0,0.0,3.71167865564,13.077,25.35875632,2.38796131285,19.50715,3.46364500713
 05/13  16:00:00,20.7835309544,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3506356131,5.38056254417,22.50825,3.46182306891
 05/13  17:00:00,25.8038464693,2.35082401721,0.0,0.0,3.71167865564,18.077,33.8156479661,4.26968968755,25.50935,4.03660827854
 05/13  18:00:00,25.809584557,2.35082401721,0.0,0.0,3.71167865564,18.077,32.9955771094,2.86963088982,25.50935,4.61659621962
 05/13  19:00:00,25.9526676059,2.35082401721,0.0,0.0,3.71167865564,18.077,34.4161774918,3.71562138011,25.50935,5.19120611172
 05/13  20:00:00,22.8243708921,2.35082401721,0.0,0.0,3.71167865564,13.077,33.9011850866,6.7778201317,22.50825,4.6151149549
 05/13  21:00:00,23.3740706828,2.35082401721,0.0,0.0,3.71167865564,13.077,35.8358215956,9.63677505796,21.0077,5.19134653765
 05/13  22:00:00,23.2599597553,2.35082401721,0.0,0.0,3.71167865564,13.077,33.7391539803,11.6955601794,18.0066,4.03699380095
 05/13  23:00:00,24.4166379926,2.35082401721,0.0,0.0,3.71167865564,13.077,21.181484994,15.293450344,3.0011,2.88693464995
 05/13  24:00:00,13.9454261784,2.35082401721,0.0,0.0,1.85583932782,5.577,28.4712495626,23.73125235,3.0011,1.73889721259
 05/14  01:00:00,9.53191620716,0.0,0.0,0.0,0.618613109274,5.0,3.59317283793,0.0,3.0011,0.592072837929
 05/14  02:00:00,9.55314678935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.55375510869,0.0,0.0,0.0,0.618613109274,5.0,3.59317873893,0.0,3.0011,0.592078738928
 05/14  04:00:00,9.70387297679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,13.2352643232,2.35082401721,0.0,0.0,1.85583932782,5.577,38.1279582471,33.6063082471,4.50165,0.02
 05/14  06:00:00,25.8115321892,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5173829709,26.2741723565,13.50495,1.73826061446
 05/14  07:00:00,25.7892454836,2.35082401721,0.0,0.0,3.71167865564,18.077,41.0738734266,18.3278141907,21.0077,1.73835923594
 05/14  08:00:00,20.824260691,2.35082401721,0.0,0.0,3.71167865564,13.077,29.3911071206,12.6472714104,15.0055,1.73833571024
 05/14  09:00:00,20.8451029085,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1755240282,10.0044771673,15.0055,1.16554686096
 05/14  10:00:00,25.8564333401,2.35082401721,0.0,0.0,3.71167865564,18.077,44.7533378673,7.1260842555,33.0121,4.61515361175
 05/14  11:00:00,26.9968598678,2.35082401721,0.0,0.0,3.71167865564,18.077,47.3355562259,2.20546978183,40.51485,4.6152364441
 05/14  12:00:00,26.1434833932,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0505081655,0.0,36.0132,4.03730816548
 05/14  13:00:00,25.9491539625,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5489492809,0.0,31.51155,4.03739928089
 05/14  14:00:00,20.9653679193,2.35082401721,0.0,0.0,3.71167865564,13.077,24.1911228049,0.296865517949,21.0077,2.88655728697
 05/14  15:00:00,20.9869433981,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3943105938,0.0,19.50715,2.88716059381
 05/14  16:00:00,20.927736887,2.35082401721,0.0,0.0,3.71167865564,13.077,25.394912501,0.0,22.50825,2.88666250103
 05/14  17:00:00,25.9437267036,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9725824092,0.0,25.50935,3.46323240918
 05/14  18:00:00,25.9510541831,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1239598523,0.0,25.50935,4.61460985229
 05/14  19:00:00,26.0963364106,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1243946991,0.0,25.50935,4.61504469908
 05/14  20:00:00,22.9445745492,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5606343043,0.0150218350717,22.50825,4.03736246923
 05/14  21:00:00,23.4643440541,2.35082401721,0.0,0.0,3.71167865564,13.077,25.7974334834,0.175041031856,21.0077,4.61469245154
 05/14  22:00:00,23.324763457,2.35082401721,0.0,0.0,3.71167865564,13.077,24.1432680428,2.67386034674,18.0066,3.46280769606
 05/14  23:00:00,24.4498064527,2.35082401721,0.0,0.0,3.71167865564,13.077,10.2601353734,4.94724903815,3.0011,2.31178633522
 05/14  24:00:00,13.9996420796,2.35082401721,0.0,0.0,1.85583932782,5.577,16.2659637632,10.9524603293,3.0011,2.31240343398
 05/15  01:00:00,9.59534900971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.63798644652,0.0,0.0,0.0,0.618613109274,5.0,3.59317698332,0.0,3.0011,0.592076983324
 05/15  03:00:00,9.63973071134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,9.7779471762,0.0,0.0,0.0,0.618613109274,5.0,3.59318287537,0.0,3.0011,0.592082875372
 05/15  05:00:00,13.2963839647,2.35082401721,0.0,0.0,1.85583932782,5.577,24.6368683911,20.1152183911,4.50165,0.02
 05/15  06:00:00,25.8635176693,2.35082401721,0.0,0.0,3.71167865564,18.077,29.6884652835,14.4454016725,13.50495,1.73811361106
 05/15  07:00:00,25.8407195482,2.35082401721,0.0,0.0,3.71167865564,18.077,34.6031099666,7.82734601391,21.0077,5.76806395267
 05/15  08:00:00,20.8575106804,2.35082401721,0.0,0.0,3.71167865564,13.077,24.3202929613,4.69779680058,15.0055,4.61699616074
 05/15  09:00:00,20.8916647506,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8805845035,2.26176573195,15.0055,4.6133187716
 05/15  10:00:00,25.9219231205,2.35082401721,0.0,0.0,3.71167865564,18.077,36.5783930944,0.102709639017,33.0121,3.46358345535
 05/15  11:00:00,27.0602982525,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5540762608,0.0,40.51485,4.03922626076
 05/15  12:00:00,26.2163840492,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0504895544,0.0,36.0132,4.03728955435
 05/15  13:00:00,26.0014282188,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9730868118,0.0,31.51155,3.46153681179
 05/15  14:00:00,20.9871139835,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9250918504,0.0301538307984,21.0077,2.88723801961
 05/15  15:00:00,20.9582043383,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4075733829,0.0134812809926,19.50715,2.88694210194
