Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  16:00:00,20.8798428308,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3945998515,0.0,22.50825,2.88634985152
 05/15  17:00:00,25.8989150073,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9727043556,0.0,25.50935,3.46335435563
 05/15  18:00:00,25.8893850529,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7006213516,0.0,25.50935,5.1912713516
 05/15  19:00:00,25.9911346869,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7032135174,0.0,25.50935,5.19386351741
 05/15  20:00:00,22.8336331668,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7459981878,3.62249412964,22.50825,4.61525405821
 05/15  21:00:00,23.3702757677,2.35082401721,0.0,0.0,3.71167865564,13.077,36.1104145568,9.9114292977,21.0077,5.19128525908
 05/15  22:00:00,23.2488041496,2.35082401721,0.0,0.0,3.71167865564,13.077,36.1402629157,14.0956519513,18.0066,4.03801096444
 05/15  23:00:00,24.4165727748,2.35082401721,0.0,0.0,3.71167865564,13.077,21.7418707047,15.8551336539,3.0011,2.88563705086
 05/15  24:00:00,13.950904775,2.35082401721,0.0,0.0,1.85583932782,5.577,26.7762065465,22.0362312772,3.0011,1.73887526927
 05/16  01:00:00,9.54759836579,0.0,0.0,0.0,0.618613109274,5.0,3.59319244941,0.0,3.0011,0.592092449409
 05/16  02:00:00,9.57566190291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,9.58463998987,0.0,0.0,0.0,0.618613109274,5.0,3.59317251659,0.0,3.0011,0.592072516587
 05/16  04:00:00,10.2372866677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  05:00:00,13.7659275717,2.35082401721,0.0,0.0,1.85583932782,5.577,33.7943583223,29.2727083223,4.50165,0.02
 05/16  06:00:00,26.0571735987,2.35082401721,0.0,0.0,3.71167865564,18.077,36.1728129511,20.9295838307,13.50495,1.73827912047
 05/16  07:00:00,25.8013015447,2.35082401721,0.0,0.0,3.71167865564,18.077,41.8253288388,15.0494872531,21.0077,5.76814158569
 05/16  08:00:00,20.8254781855,2.35082401721,0.0,0.0,3.71167865564,13.077,30.660128647,11.0378380277,15.0055,4.61679061929
 05/16  09:00:00,20.8451881817,2.35082401721,0.0,0.0,3.71167865564,13.077,26.9139331103,7.29512576915,15.0055,4.61330734115
 05/16  10:00:00,25.8632949931,2.35082401721,0.0,0.0,3.71167865564,18.077,40.4915167892,4.01577564794,33.0121,3.46364114131
 05/16  11:00:00,27.0032325648,2.35082401721,0.0,0.0,3.71167865564,18.077,44.9094269885,0.355688848431,40.51485,4.03888814008
 05/16  12:00:00,26.147362242,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0498540893,0.0,36.0132,4.03665408931
 05/16  13:00:00,25.971769133,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9730701721,0.0,31.51155,3.46152017205
 05/16  14:00:00,20.9996739853,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9307971601,0.0360240309487,21.0077,2.88707312918
 05/16  15:00:00,20.9851335428,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4233644348,0.0293478192282,19.50715,2.88686661554
 05/16  16:00:00,20.9048042265,2.35082401721,0.0,0.0,3.71167865564,13.077,25.395171581,0.0,22.50825,2.88692158105
 05/16  17:00:00,25.9295851702,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9723267997,0.0,25.50935,3.46297679968
 05/16  18:00:00,25.9433969492,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7006190096,0.0,25.50935,5.1912690096
 05/16  19:00:00,25.9232587067,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7030854339,0.0,25.50935,5.19373543389
 05/16  20:00:00,22.7617137081,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1587518422,0.0351894767128,22.50825,4.61531236544
 05/16  21:00:00,23.3071005077,2.35082401721,0.0,0.0,3.71167865564,13.077,28.0630740341,1.86428649814,21.0077,5.19108753599
 05/16  22:00:00,23.2807094365,2.35082401721,0.0,0.0,3.71167865564,13.077,27.5862723177,5.5411745976,18.0066,4.03849772014
 05/16  23:00:00,24.4208660719,2.35082401721,0.0,0.0,3.71167865564,13.077,15.8237991491,9.93700054044,3.0011,2.88569860868
 05/16  24:00:00,13.9576426549,2.35082401721,0.0,0.0,1.85583932782,5.577,22.4262501254,17.6863969682,3.0011,1.73875315712
 05/17  01:00:00,9.55725671694,0.0,0.0,0.0,0.618613109274,5.0,3.59317863721,0.0,3.0011,0.592078637214
 05/17  02:00:00,9.581152085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.58275502006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  04:00:00,9.7248434099,0.0,0.0,0.0,0.618613109274,5.0,3.59318454424,0.0,3.0011,0.59208454424
 05/17  05:00:00,13.253534205,2.35082401721,0.0,0.0,1.85583932782,5.577,32.74570228,28.22405228,4.50165,0.02
 05/17  06:00:00,25.8268646018,2.35082401721,0.0,0.0,3.71167865564,18.077,36.8567667503,21.6135586755,13.50495,1.7382580748
 05/17  07:00:00,25.8026251482,2.35082401721,0.0,0.0,3.71167865564,18.077,41.7698847354,14.9938820739,21.0077,5.76830266149
 05/17  08:00:00,20.8273662437,2.35082401721,0.0,0.0,3.71167865564,13.077,30.4070841305,10.7847154081,15.0055,4.61686872245
 05/17  09:00:00,20.8578298779,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2451909223,6.62648781344,15.0055,4.6132031089
 05/17  10:00:00,25.8890604769,2.35082401721,0.0,0.0,3.71167865564,18.077,39.348437752,2.87273004018,33.0121,3.4636077118
 05/17  11:00:00,27.061614636,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5538504308,0.0,40.51485,4.03900043081
 05/17  12:00:00,26.2671448574,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0501791778,0.0,36.0132,4.03697917776
 05/17  13:00:00,26.3536925617,2.35082401721,0.252085257206,0.0,3.71167865564,18.077,34.3995737559,0.0,31.51155,2.88802375588
 05/17  14:00:00,21.5459080657,2.35082401721,0.414694542462,0.0,3.71167865564,13.077,23.8947905305,0.0,21.0077,2.88709053052
 05/17  15:00:00,21.6426147606,2.35082401721,0.512244136118,0.0,3.71167865564,13.077,22.3945594764,0.0,19.50715,2.88740947635
 05/17  16:00:00,21.5665063731,2.35082401721,0.517016592747,0.0,3.71167865564,13.077,25.3955491526,0.0,22.50825,2.88729915263
 05/17  17:00:00,27.0174118914,2.35082401721,0.961506797559,0.0,3.71167865564,18.077,29.5462977405,0.0,25.50935,4.03694774046
 05/17  18:00:00,26.9979796241,2.35082401721,0.93783462538,0.0,3.71167865564,18.077,30.6998276323,0.0,25.50935,5.19047763228
 05/17  19:00:00,26.6166798403,2.35082401721,0.40127988391,0.0,3.71167865564,18.077,30.7025187268,0.0,25.50935,5.19316872679
 05/17  20:00:00,23.057964361,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1226106342,0.0,22.50825,4.61436063415
 05/17  21:00:00,23.553312646,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2368267094,0.0381257082717,21.0077,5.19100100109
 05/17  22:00:00,23.3857549943,2.35082401721,0.0,0.0,3.71167865564,13.077,22.06988426,0.0246689537282,18.0066,4.03861530623
 05/17  23:00:00,24.5168081054,2.35082401721,0.0,0.0,3.71167865564,13.077,5.3968313143,0.083308441675,3.0011,2.31242287262
 05/17  24:00:00,14.0689703917,2.35082401721,0.0,0.0,1.85583932782,5.577,9.58482659159,4.27235486363,3.0011,2.31137172795
 05/18  01:00:00,9.64721217264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.67866960496,0.0,0.0,0.0,0.618613109274,5.0,3.59316423784,0.0,3.0011,0.59206423784
 05/18  03:00:00,9.67203456471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,9.80942094586,0.0,0.0,0.0,0.618613109274,5.0,3.59319597473,0.0,3.0011,0.592095974734
 05/18  05:00:00,13.3161429065,2.35082401721,0.0,0.0,1.85583932782,5.577,18.6266731222,14.1050231222,4.50165,0.02
 05/18  06:00:00,25.8847942681,2.35082401721,0.0,0.0,3.71167865564,18.077,23.3069974975,8.06399278758,13.50495,1.73805470988
 05/18  07:00:00,25.8770759183,2.35082401721,0.0,0.0,3.71167865564,18.077,28.3788980403,2.17747280973,21.0077,5.19372523058
 05/18  08:00:00,20.9531451106,2.35082401721,0.0,0.0,3.71167865564,13.077,20.2639471483,0.0670317737527,15.0055,5.1914153745
 05/18  09:00:00,21.0068603627,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0441634165,0.0,15.0055,4.03866341649
 05/18  10:00:00,26.0445586399,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0494495483,0.0,33.0121,4.03734954832
 05/18  11:00:00,27.2709403421,2.35082401721,0.0769992805314,0.0,3.71167865564,18.077,44.5533649895,0.0,40.51485,4.03851498946
 05/18  12:00:00,26.7031107282,2.35082401721,0.339876518978,0.0,3.71167865564,18.077,39.4765749397,0.0,36.0132,3.46337493972
 05/18  13:00:00,26.0693892939,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9734629276,0.0,31.51155,3.46191292758
 05/18  14:00:00,21.0656717431,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9302732672,0.0355209199901,21.0077,2.88705234719
 05/18  15:00:00,21.0826660308,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3944037492,0.0,19.50715,2.8872537492
 05/18  16:00:00,21.0145601567,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3950687264,0.0,22.50825,2.88681872644
 05/18  17:00:00,26.4244346327,2.35082401721,0.397886966104,0.0,3.71167865564,18.077,28.972028546,0.0,25.50935,3.462678546
 05/18  18:00:00,26.2663322056,2.35082401721,0.245945837248,0.0,3.71167865564,18.077,30.7001470289,0.0,25.50935,5.19079702892
 05/18  19:00:00,26.163670762,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2773893505,0.0,25.50935,5.76803935052
 05/18  20:00:00,22.9915639095,2.35082401721,0.0,0.0,3.71167865564,13.077,27.0916428594,0.0,22.50825,4.58339285942
 05/18  21:00:00,23.4794513209,2.35082401721,0.0,0.0,3.71167865564,13.077,25.7043990639,0.049056595556,21.0077,4.64764246831
 05/18  22:00:00,23.3436286924,2.35082401721,0.0,0.0,3.71167865564,13.077,22.1379603785,0.0935134667538,18.0066,4.0378469117
 05/18  23:00:00,24.4820102232,2.35082401721,0.0,0.0,3.71167865564,13.077,7.54938602298,1.66258151094,3.0011,2.88570451204
 05/18  24:00:00,14.01342234,2.35082401721,0.0,0.0,1.85583932782,5.577,12.113872675,7.37396893715,3.0011,1.73880373789
 05/19  01:00:00,9.59854864831,0.0,0.0,0.0,0.618613109274,5.0,3.59317377103,0.0,3.0011,0.592073771033
 05/19  02:00:00,9.61804633834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  03:00:00,9.6286356925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.2778197903,0.0,0.0,0.0,0.618613109274,5.0,3.593179687,0.0,3.0011,0.592079687003
 05/19  05:00:00,13.7866124819,2.35082401721,0.0,0.0,1.85583932782,5.577,27.4648842528,22.9432342528,4.50165,0.02
 05/19  06:00:00,26.084027961,2.35082401721,0.0,0.0,3.71167865564,18.077,30.0835285016,14.8403515101,13.50495,1.73822699158
 05/19  07:00:00,25.838831761,2.35082401721,0.0,0.0,3.71167865564,18.077,36.2131837712,9.43789864358,21.0077,5.76758512761
 05/19  08:00:00,20.8538161502,2.35082401721,0.0,0.0,3.71167865564,13.077,27.5247618427,7.90306560977,15.0055,4.61619623293
 05/19  09:00:00,20.8726102724,2.35082401721,0.0,0.0,3.71167865564,13.077,25.2941475276,6.25017482888,15.0055,4.03847269875
 05/19  10:00:00,25.8897849166,2.35082401721,0.0,0.0,3.71167865564,18.077,41.1344413537,4.08518923614,33.0121,4.03715211753
 05/19  11:00:00,27.0488399211,2.35082401721,0.0,0.0,3.71167865564,18.077,44.6823806717,0.128432908896,40.51485,4.03909776284
 05/19  12:00:00,26.2101701105,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0498449548,0.0,36.0132,4.03664495477
 05/19  13:00:00,26.0090681233,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3991287941,0.0,31.51155,2.88757879408
 05/19  14:00:00,21.0149412026,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9225531425,0.0277307254459,21.0077,2.88712241709
 05/19  15:00:00,21.022077062,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3941446461,0.0,19.50715,2.88699464607
 05/19  16:00:00,20.9476982326,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3955505017,0.0,22.50825,2.88730050165
 05/19  17:00:00,25.9069873817,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5466830082,0.0,25.50935,4.03733300819
 05/19  18:00:00,25.8699916012,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1259174638,0.0,25.50935,4.61656746384
 05/19  19:00:00,25.8495707032,2.35082401721,0.0,0.0,3.71167865564,18.077,31.7164852906,0.439530133485,25.50935,5.76760515712
 05/19  20:00:00,22.7271626531,2.35082401721,0.0,0.0,3.71167865564,13.077,29.7877317104,2.66528136906,22.50825,4.61420034135
 05/19  21:00:00,23.3052147059,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5388495081,4.91591061077,21.0077,4.61523889735
 05/19  22:00:00,23.2890283946,2.35082401721,0.0,0.0,3.71167865564,13.077,31.0108076349,8.39257507761,18.0066,4.61163255726
 05/19  23:00:00,24.4422752308,2.35082401721,0.0,0.0,3.71167865564,13.077,15.1897155539,9.87700799531,3.0011,2.31160755855
 05/19  24:00:00,13.9906104968,2.35082401721,0.0,0.0,1.85583932782,5.577,20.2634978624,15.5237712441,3.0011,1.73862661827
 05/20  01:00:00,9.59789127439,0.0,0.0,0.0,0.618613109274,5.0,3.59315392066,0.0,3.0011,0.592053920659
 05/20  02:00:00,9.62671770677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  03:00:00,9.62741151773,0.0,0.0,0.0,0.618613109274,5.0,3.59318571322,0.0,3.0011,0.592085713216
 05/20  04:00:00,9.77914656662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  05:00:00,13.3126486938,2.35082401721,0.0,0.0,1.85583932782,5.577,24.3565641695,19.8349141695,4.50165,0.02
 05/20  06:00:00,25.8860194579,2.35082401721,0.0,0.0,3.71167865564,18.077,28.555640254,13.3123760396,13.50495,1.73831421438
 05/20  07:00:00,25.8562988813,2.35082401721,0.0,0.0,3.71167865564,18.077,29.9533493866,7.20731247227,21.0077,1.7383369143
 05/20  08:00:00,20.8834971867,2.35082401721,0.0,0.0,3.71167865564,13.077,20.6684553807,3.92465335166,15.0055,1.738302029
 05/20  09:00:00,20.9233040362,2.35082401721,0.0,0.0,3.71167865564,13.077,20.67714739,1.63112469642,15.0055,4.04052269359
 05/20  10:00:00,25.964990749,2.35082401721,0.0,0.0,3.71167865564,18.077,37.6462999431,0.0212358362952,33.0121,4.61296410681
 05/20  11:00:00,27.1079361285,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1285976536,0.0,40.51485,4.61374765362
 05/20  12:00:00,26.2747166642,2.35082401721,0.0,0.0,3.71167865564,18.077,40.626690072,0.0,36.0132,4.61349007195
 05/20  13:00:00,26.0506774199,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5498384771,0.0,31.51155,4.03828847708
 05/20  14:00:00,21.0681692061,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4863075153,0.0155490715548,21.0077,3.46305844375
 05/20  15:00:00,21.0691217643,2.35082401721,0.0,0.0,3.71167865564,13.077,23.5433869286,0.0,19.50715,4.0362369286
 05/20  16:00:00,20.9498769386,2.35082401721,0.0,0.0,3.71167865564,13.077,25.4426461936,0.0460913466202,22.50825,2.888304847
 05/20  17:00:00,25.9505198777,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5463034385,0.0,25.50935,4.03695343854
 05/20  18:00:00,25.9718884723,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1249835939,0.0,25.50935,4.61563359392
 05/20  19:00:00,26.1271383274,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7004567969,0.0,25.50935,5.1911067969
 05/20  20:00:00,22.9666741318,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1354353855,0.012198677271,22.50825,4.61498670825
 05/20  21:00:00,23.4709997318,2.35082401721,0.0,0.0,3.71167865564,13.077,26.210657292,0.0123820361136,21.0077,5.19057525589
 05/20  22:00:00,23.3234489095,2.35082401721,0.0,0.0,3.71167865564,13.077,23.6344311537,2.16464307132,18.0066,3.46318808234
 05/20  23:00:00,24.4411777129,2.35082401721,0.0,0.0,3.71167865564,13.077,12.6524155359,6.76444511186,3.0011,2.88687042408
 05/20  24:00:00,13.986691743,2.35082401721,0.0,0.0,1.85583932782,5.577,17.5014530958,12.7617035183,3.0011,1.73864957748
 05/21  01:00:00,9.57640282425,0.0,0.0,0.0,0.618613109274,5.0,3.59319173379,0.0,3.0011,0.592091733793
 05/21  02:00:00,9.60069357368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.60655711928,0.0,0.0,0.0,0.618613109274,5.0,3.59317180813,0.0,3.0011,0.592071808126
 05/21  04:00:00,9.75157848079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,13.2815005706,2.35082401721,0.0,0.0,1.85583932782,5.577,27.5855352666,22.4918334257,4.50165,0.592051840923
 05/21  06:00:00,25.8630452807,2.35082401721,0.0,0.0,3.71167865564,18.077,29.0968204587,14.4263497149,13.50495,1.16552074386
 05/21  07:00:00,25.8475429362,2.35082401721,0.0,0.0,3.71167865564,18.077,29.2693958907,6.52342824365,21.0077,1.73826764704
 05/21  08:00:00,20.8873874268,2.35082401721,0.0,0.0,3.71167865564,13.077,19.3850176767,2.64119670178,15.0055,1.73832097494
 05/21  09:00:00,20.9400684349,2.35082401721,0.0,0.0,3.71167865564,13.077,16.8778967341,0.134105538702,15.0055,1.73829119541
 05/21  10:00:00,25.9844097061,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0526160124,0.0,33.0121,4.04051601236
 05/21  11:00:00,27.152311087,2.35082401721,0.0,0.0,3.71167865564,18.077,45.129630599,0.0,40.51485,4.61478059901
 05/21  12:00:00,26.512331691,2.35082401721,0.160089241162,0.0,3.71167865564,18.077,40.049722336,0.0,36.0132,4.03652233602
 05/21  13:00:00,26.7162390753,2.35082401721,0.583544769489,0.0,3.71167865564,18.077,34.9743715424,0.0,31.51155,3.46282154238
 05/21  14:00:00,21.5640761116,2.35082401721,0.418741513371,0.0,3.71167865564,13.077,23.8945032743,0.0,21.0077,2.88680327429
 05/21  15:00:00,21.7893001323,2.35082401721,0.648846234412,0.0,3.71167865564,13.077,22.3942119838,0.0,19.50715,2.88706198377
 05/21  16:00:00,21.6987868339,2.35082401721,0.635464279069,0.0,3.71167865564,13.077,25.3953645088,0.0,22.50825,2.88711450876
 05/21  17:00:00,26.6443260338,2.35082401721,0.581662759772,0.0,3.71167865564,18.077,28.972771263,0.0,25.50935,3.46342126298
 05/21  18:00:00,26.6902970829,2.35082401721,0.630499320746,0.0,3.71167865564,18.077,30.1240188487,0.0,25.50935,4.61466884874
 05/21  19:00:00,26.9289629703,2.35082401721,0.688688665038,0.0,3.71167865564,18.077,30.1233999321,0.0,25.50935,4.61404993211
 05/21  20:00:00,22.5318007089,2.35082401721,0.0747434778046,0.0,3.71167865564,13.077,26.5454735222,0.0,22.50825,4.03722352219
 05/21  21:00:00,23.5929215374,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6217329963,0.0,21.0077,4.61403299635
 05/21  22:00:00,23.4277975093,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5510934603,0.0814272888596,18.0066,3.4630661714
 05/21  23:00:00,24.5335267495,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77719275707,0.0372934850439,3.0011,1.73879927203
 05/21  24:00:00,14.0744677106,2.35082401721,0.0,0.0,1.85583932782,5.577,10.3398746787,4.45310688157,3.0011,2.88566779714
 05/22  01:00:00,9.65407979081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.67950871648,0.0,0.0,0.0,0.618613109274,5.0,3.59318732286,0.0,3.0011,0.592087322856
 05/22  03:00:00,9.68060183008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,9.8162174966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,13.3320387203,2.35082401721,0.0,0.0,1.85583932782,5.577,17.4944539816,12.4007107647,4.50165,0.592093216987
 05/22  06:00:00,25.9057160964,2.35082401721,0.0,0.0,3.71167865564,18.077,21.1983871354,5.95553117835,13.50495,1.73790595708
 05/22  07:00:00,25.8721694351,2.35082401721,0.0,0.0,3.71167865564,18.077,29.9870304191,3.78682640078,21.0077,5.19250401831
 05/22  08:00:00,20.8967396112,2.35082401721,0.0,0.0,3.71167865564,13.077,22.7718509132,2.57550544307,15.0055,5.19084547014
 05/22  09:00:00,20.9676519324,2.35082401721,0.0,0.0,3.71167865564,13.077,19.2201631306,0.175574777176,15.0055,4.03908835342
 05/22  10:00:00,26.0455805096,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4755945933,0.0,33.0121,3.46349459333
 05/22  11:00:00,27.2326500994,2.35082401721,0.0344072728379,0.0,3.71167865564,18.077,44.5538593737,0.0,40.51485,4.03900937371
 05/22  12:00:00,27.6497769513,2.35082401721,1.22882883799,0.0,3.71167865564,18.077,40.0502732492,0.0,36.0132,4.03707324918
 05/22  13:00:00,28.1469633042,2.35082401721,1.94514955767,0.0,3.71167865564,18.077,34.3990818954,0.0,31.51155,2.88753189538
 05/22  14:00:00,23.0615066779,2.35082401721,1.83916927851,0.0,3.71167865564,13.077,23.8946577532,0.0,21.0077,2.88695775316
 05/22  15:00:00,22.8373143372,2.35082401721,1.62696199698,0.0,3.71167865564,13.077,22.3942471217,0.0,19.50715,2.88709712166
 05/22  16:00:00,22.8084241006,2.35082401721,1.68671355884,0.0,3.71167865564,13.077,25.3951836494,0.0,22.50825,2.88693364937
 05/22  17:00:00,28.4354928933,2.35082401721,2.30779606282,0.0,3.71167865564,18.077,29.5461952896,0.0,25.50935,4.03684528964
 05/22  18:00:00,27.9258127314,2.35082401721,1.80489729475,0.0,3.71167865564,18.077,30.125939643,0.0,25.50935,4.616589643
 05/22  19:00:00,27.4600606145,2.35082401721,1.17770067129,0.0,3.71167865564,18.077,31.2770323536,0.0,25.50935,5.76768235364
 05/22  20:00:00,22.6746730482,2.35082401721,0.193213070772,0.0,3.71167865564,13.077,26.5480895342,0.0,22.50825,4.03983953424
 05/22  21:00:00,23.630117679,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1984102989,0.0,21.0077,5.19071029885
 05/22  22:00:00,23.4839506622,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0450827139,0.0,18.0066,4.03848271391
 05/22  23:00:00,24.5892007788,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33567770817,0.0218983391146,3.0011,2.31267936906
 05/22  24:00:00,14.1375534028,2.35082401721,0.0,0.0,1.85583932782,5.577,6.70473734976,1.39187436747,3.0011,2.31176298229
 05/23  01:00:00,9.69263224321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.71073418109,0.0,0.0,0.0,0.618613109274,5.0,3.59318527569,0.0,3.0011,0.592085275695
 05/23  03:00:00,9.71407333323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.3976403456,0.0,0.0,0.0,0.618613109274,5.0,3.59316533393,0.0,3.0011,0.592065333926
 05/23  05:00:00,13.8609026693,2.35082401721,0.0,0.0,1.85583932782,5.577,15.7060228867,11.1843728867,4.50165,0.02
 05/23  06:00:00,26.1405365279,2.35082401721,0.0,0.0,3.71167865564,18.077,21.0193296238,5.77622721634,13.50495,1.7381524075
 05/23  07:00:00,25.9436664366,2.35082401721,0.0,0.0,3.71167865564,18.077,26.4496738692,0.248299375791,21.0077,5.19367449346
 05/23  08:00:00,21.0226643991,2.35082401721,0.0,0.0,3.71167865564,13.077,20.1967479014,0.0,15.0055,5.19124790145
 05/23  09:00:00,21.0751096404,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0442453391,0.0,15.0055,4.03874533907
 05/23  10:00:00,26.1052213142,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4754756803,0.0,33.0121,3.46337568026
 05/23  11:00:00,27.8438803163,2.35082401721,0.599461898675,0.0,3.71167865564,18.077,44.553601736,0.0,40.51485,4.038751736
 05/23  12:00:00,28.4604520074,2.35082401721,1.98113348856,0.0,3.71167865564,18.077,40.0503415742,0.0,36.0132,4.03714157415
 05/23  13:00:00,29.2774556672,2.35082401721,3.03448869238,0.0,3.71167865564,18.077,34.3995057511,0.0,31.51155,2.88795575111
 05/23  14:00:00,24.4906745413,2.35082401721,3.23147830018,0.0,3.71167865564,13.077,23.8941314812,0.0,21.0077,2.88643148117
 05/23  15:00:00,24.5429655761,2.35082401721,3.29727235217,0.0,3.71167865564,13.077,22.3941479495,0.0,19.50715,2.88699794954
 05/23  16:00:00,24.6320191844,2.35082401721,3.46796339409,0.0,3.71167865564,13.077,25.3949449791,0.0,22.50825,2.88669497912
 05/23  17:00:00,30.3704246038,2.35082401721,4.20693741039,0.0,3.71167865564,18.077,29.5465858189,0.0,25.50935,4.03723581887
 05/23  18:00:00,30.0742772558,2.35082401721,3.92085254194,0.0,3.71167865564,18.077,30.125798053,0.0,25.50935,4.61644805297
 05/23  19:00:00,29.2937995879,2.35082401721,3.15839968549,0.0,3.71167865564,18.077,31.2769825982,0.0,25.50935,5.76763259821
 05/23  20:00:00,23.7426225268,2.35082401721,1.38014877032,0.0,3.71167865564,13.077,26.5488193241,0.0,22.50825,4.04056932415
 05/23  21:00:00,23.903499943,2.35082401721,0.36660114499,0.0,3.71167865564,13.077,26.1987618395,0.0,21.0077,5.19106183945
 05/23  22:00:00,23.5555360731,2.35082401721,0.0314539132566,0.0,3.71167865564,13.077,22.044777457,0.0,18.0066,4.03817745702
 05/23  23:00:00,24.6159809243,2.35082401721,0.0,0.0,3.71167865564,13.077,5.36219815828,0.0485252900242,3.0011,2.31257286825
 05/23  24:00:00,14.1325567342,2.35082401721,0.0,0.0,1.85583932782,5.577,7.03795276027,1.72514273363,3.0011,2.31171002664
 05/24  01:00:00,9.70155264243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.73005486908,0.0,0.0,0.0,0.618613109274,5.0,3.59318188774,0.0,3.0011,0.592081887735
 05/24  03:00:00,9.71481902397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,9.85880649082,0.0,0.0,0.0,0.618613109274,5.0,3.59318777074,0.0,3.0011,0.592087770742
 05/24  05:00:00,13.3578076442,2.35082401721,0.0,0.0,1.85583932782,5.577,12.6842277058,8.16257770576,4.50165,0.02
 05/24  06:00:00,25.9431825718,2.35082401721,0.0,0.0,3.71167865564,18.077,18.7593358535,3.51622542267,13.50495,1.73816043084
 05/24  07:00:00,25.9573373328,2.35082401721,0.0,0.0,3.71167865564,18.077,26.2009413885,0.0,21.0077,5.19324138855
 05/24  08:00:00,21.0205871109,2.35082401721,0.0,0.0,3.71167865564,13.077,20.1965609395,0.0,15.0055,5.19106093949
 05/24  09:00:00,21.0731150219,2.35082401721,0.0,0.0,3.71167865564,13.077,19.044417352,0.0,15.0055,4.03891735198
 05/24  10:00:00,26.6974013534,2.35082401721,0.563700923082,0.0,3.71167865564,18.077,36.4753791987,0.0,33.0121,3.4632791987
 05/24  11:00:00,28.9128046574,2.35082401721,1.64577108375,0.0,3.71167865564,18.077,44.5528108172,0.0,40.51485,4.03796081722
 05/24  12:00:00,27.5370444107,2.35082401721,1.11448513595,0.0,3.71167865564,18.077,40.0498254858,0.0,36.0132,4.03662548584
 05/24  13:00:00,26.468274516,2.35082401721,0.34386852497,0.0,3.71167865564,18.077,34.3992847494,0.0,31.51155,2.88773474943
 05/24  14:00:00,21.0189037789,2.35082401721,0.0,0.0,3.71167865564,13.077,23.997999693,0.103315452845,21.0077,2.88698424017
 05/24  15:00:00,20.9315532132,2.35082401721,0.0,0.0,3.71167865564,13.077,22.6939772403,0.300042781401,19.50715,2.88678445888
 05/24  16:00:00,20.881485727,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3945110955,0.0,22.50825,2.8862610955
 05/24  17:00:00,25.8872535053,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9721209032,0.0,25.50935,3.46277090317
 05/24  18:00:00,25.8482486256,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7001424329,0.0,25.50935,5.19079243292
 05/24  19:00:00,25.9808760405,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7021610549,0.0,25.50935,5.19281105493
 05/24  20:00:00,22.2132992296,2.35082401721,0.0,0.0,3.71167865564,13.077,28.2880553246,1.1654096141,22.50825,4.61439571052
 05/24  21:00:00,23.3938633394,2.35082401721,0.0,0.0,3.71167865564,13.077,29.0553221365,2.85772013192,21.0077,5.18990200458
 05/24  22:00:00,23.2750190493,2.35082401721,0.0,0.0,3.71167865564,13.077,27.6525069013,5.60812273709,18.0066,4.03778416424
 05/24  23:00:00,24.4226051554,2.35082401721,0.0,0.0,3.71167865564,13.077,12.4863253865,7.17304974104,3.0011,2.31217564547
 05/24  24:00:00,13.9725390761,2.35082401721,0.0,0.0,1.85583932782,5.577,17.0884264681,12.3491356412,3.0011,1.73819082683
 05/25  01:00:00,9.57647506812,0.0,0.0,0.0,0.618613109274,5.0,3.59319536726,0.0,3.0011,0.592095367259
 05/25  02:00:00,9.61058890796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  03:00:00,9.60836944546,0.0,0.0,0.0,0.618613109274,5.0,3.59317915048,0.0,3.0011,0.592079150483
 05/25  04:00:00,9.74906755472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  05:00:00,13.2755309764,2.35082401721,0.0,0.0,1.85583932782,5.577,25.7818630066,20.6881279493,4.50165,0.592085057323
 05/25  06:00:00,25.8522766241,2.35082401721,0.0,0.0,3.71167865564,18.077,27.1870298768,12.5165681079,13.50495,1.16551176885
 05/25  07:00:00,25.8288400648,2.35082401721,0.0,0.0,3.71167865564,18.077,32.831090177,6.05555871294,21.0077,5.76783146409
 05/25  08:00:00,20.8479309285,2.35082401721,0.0,0.0,3.71167865564,13.077,23.2804502171,3.65838954744,15.0055,4.6165606697
 05/25  09:00:00,20.8737572494,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5475546923,2.50340639835,15.0055,4.03864829394
 05/25  10:00:00,25.9030901035,2.35082401721,0.0,0.0,3.71167865564,18.077,37.4856950465,0.43642080307,33.0121,4.03717424342
 05/25  11:00:00,27.047394964,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5536333405,0.0,40.51485,4.03878334048
 05/25  12:00:00,26.2114686978,2.35082401721,0.0,0.0,3.71167865564,18.077,39.475964627,0.0,36.0132,3.46276462697
 05/25  13:00:00,26.0191701751,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9733031691,0.0,31.51155,3.46175316911
 05/25  14:00:00,21.051267139,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9123088669,0.0176575627283,21.0077,2.88695130421
 05/25  15:00:00,21.045872748,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3942617488,0.0,19.50715,2.88711174878
 05/25  16:00:00,20.9725876121,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8218836526,0.0,22.50825,2.3136336526
 05/25  17:00:00,25.9936660265,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5462236571,0.0,25.50935,4.03687365708
 05/25  18:00:00,25.9906919857,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1256969839,0.0,25.50935,4.61634698386
 05/25  19:00:00,26.1318081502,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2775531105,0.0,25.50935,5.76820311048
 05/25  20:00:00,22.3189312168,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1449180079,0.0221963418041,22.50825,4.61447166607
 05/25  21:00:00,23.4530995754,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6239638828,0.0,21.0077,4.61626388281
 05/25  22:00:00,23.3051066053,2.35082401721,0.0,0.0,3.71167865564,13.077,24.7580091045,2.71311884671,18.0066,4.03829025781
 05/25  23:00:00,24.4275494314,2.35082401721,0.0,0.0,3.71167865564,13.077,12.6492864268,7.33554039075,3.0011,2.3126460361
 05/25  24:00:00,13.9756486139,2.35082401721,0.0,0.0,1.85583932782,5.577,17.7802041633,12.4676179738,3.0011,2.31148618958
 05/26  01:00:00,9.57812290112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.60317836919,0.0,0.0,0.0,0.618613109274,5.0,3.59319320585,0.0,3.0011,0.592093205855
 05/26  03:00:00,9.60945864702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.263302508,0.0,0.0,0.0,0.618613109274,5.0,3.59317325554,0.0,3.0011,0.592073255536
 05/26  05:00:00,13.7801680119,2.35082401721,0.0,0.0,1.85583932782,5.577,27.8310099788,23.3093599788,4.50165,0.02
 05/26  06:00:00,26.0669466148,2.35082401721,0.0,0.0,3.71167865564,18.077,32.0946395303,16.8514604431,13.50495,1.73822908729
 05/26  07:00:00,25.8181536795,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4006018961,10.1997807425,21.0077,5.19312115362
 05/26  08:00:00,20.8513483834,2.35082401721,0.0,0.0,3.71167865564,13.077,24.9202114228,4.72368887586,15.0055,5.1910225469
 05/26  09:00:00,20.896721379,2.35082401721,0.0,0.0,3.71167865564,13.077,20.7723436676,1.72804791429,15.0055,4.03879575329
 05/26  10:00:00,25.9377056485,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4755091703,0.0,33.0121,3.46340917029
 05/26  11:00:00,27.100637786,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5533633322,0.0,40.51485,4.03851333222
 05/26  12:00:00,26.2876855926,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4764915879,0.0,36.0132,3.46329158793
 05/26  13:00:00,26.3146962661,2.35082401721,0.219199109068,0.0,3.71167865564,18.077,34.9730284418,0.0,31.51155,3.46147844178
 05/26  14:00:00,21.128395372,2.35082401721,0.0103792846218,0.0,3.71167865564,13.077,23.8947288623,0.0,21.0077,2.88702886226
 05/26  15:00:00,21.1059128681,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3941806643,0.0,19.50715,2.88703066434
 05/26  16:00:00,21.2119233071,2.35082401721,0.175470009537,0.0,3.71167865564,13.077,25.395330467,0.0,22.50825,2.88708046699
 05/26  17:00:00,26.4797392641,2.35082401721,0.440763532403,0.0,3.71167865564,18.077,28.9725405443,0.0,25.50935,3.46319054427
 05/26  18:00:00,26.0642796916,2.35082401721,0.0441341537184,0.0,3.71167865564,18.077,30.7003397991,0.0,25.50935,5.19098979912
 05/26  19:00:00,26.0016990244,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7018048763,0.0,25.50935,5.19245487627
 05/26  20:00:00,22.2380944681,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1221158261,0.0,22.50825,4.61386582605
 05/26  21:00:00,23.4254307487,2.35082401721,0.0,0.0,3.71167865564,13.077,25.623217948,0.0,21.0077,4.61551794803
 05/26  22:00:00,23.3845354605,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0815486971,0.0369542072639,18.0066,4.03799448984
 05/26  23:00:00,24.4855171565,2.35082401721,0.0,0.0,3.71167865564,13.077,7.37023334059,1.71928197678,3.0011,2.6498513638
 05/26  24:00:00,14.0265524976,2.35082401721,0.0,0.0,1.85583932782,5.577,11.3866302622,6.41083989736,3.0011,1.97469036481
 05/27  01:00:00,9.62629534916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  02:00:00,9.65959897688,0.0,0.0,0.0,0.618613109274,5.0,3.5931808104,0.0,3.0011,0.5920808104
 05/27  03:00:00,9.66670787235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  04:00:00,9.80828974948,0.0,0.0,0.0,0.618613109274,5.0,3.59318669518,0.0,3.0011,0.59208669518
 05/27  05:00:00,13.3234794584,2.35082401721,0.0,0.0,1.85583932782,5.577,18.7156899415,14.1940399415,4.50165,0.02
 05/27  06:00:00,25.894762918,2.35082401721,0.0,0.0,3.71167865564,18.077,23.2840369555,8.04077999794,13.50495,1.73830695752
 05/27  07:00:00,25.8873836798,2.35082401721,0.0,0.0,3.71167865564,18.077,24.5938582382,2.42062479431,21.0077,1.16553344393
 05/27  08:00:00,20.9427770899,2.35082401721,0.0,0.0,3.71167865564,13.077,16.9517912653,0.207985815864,15.0055,1.73830544942
 05/27  09:00:00,21.0027263191,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6201823718,0.0,15.0055,4.61468237182
 05/27  10:00:00,26.0426096438,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0509064935,0.0,33.0121,4.03880649353
 05/27  11:00:00,27.1803228821,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1292623325,0.0,40.51485,4.61441233251
 05/27  12:00:00,26.9755391356,2.35082401721,0.582541992975,0.0,3.71167865564,18.077,40.6272991265,0.0,36.0132,4.61409912646
 05/27  13:00:00,27.2799463326,2.35082401721,1.10737227437,0.0,3.71167865564,18.077,35.5493882875,0.0,31.51155,4.03783828754
 05/27  14:00:00,21.9278015057,2.35082401721,0.759297227656,0.0,3.71167865564,13.077,24.4708986418,0.0,21.0077,3.4631986418
 05/27  15:00:00,22.2027990784,2.35082401721,1.03904625657,0.0,3.71167865564,13.077,22.9699283691,0.0,19.50715,3.46277836912
 05/27  16:00:00,22.706874609,2.35082401721,1.60099095266,0.0,3.71167865564,13.077,25.9695974207,0.0,22.50825,3.46134742068
 05/27  17:00:00,27.5927229955,2.35082401721,1.48619742884,0.0,3.71167865564,18.077,28.9726345942,0.0,25.50935,3.46328459418
 05/27  18:00:00,27.5845271867,2.35082401721,1.48430691647,0.0,3.71167865564,18.077,30.700125453,0.0,25.50935,5.19077545298
 05/27  19:00:00,27.3184837898,2.35082401721,1.05051374138,0.0,3.71167865564,18.077,30.1250353652,0.0,25.50935,4.61568536523
 05/27  20:00:00,22.676644039,2.35082401721,0.195403453248,0.0,3.71167865564,13.077,27.1225773972,0.0,22.50825,4.61432739724
 05/27  21:00:00,23.6172707791,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1978751779,0.0,21.0077,5.19017517786
 05/27  22:00:00,23.4646450876,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4868155767,0.0173566192403,18.0066,3.46285895746
 05/27  23:00:00,24.5796820607,2.35082401721,0.0,0.0,3.71167865564,13.077,5.9225968416,0.0350589725147,3.0011,2.88643786908
 05/27  24:00:00,14.1322796281,2.35082401721,0.0,0.0,1.85583932782,5.577,6.06955892244,1.32960305208,3.0011,1.73885587036
 05/28  01:00:00,9.68952970579,0.0,0.0,0.0,0.618613109274,5.0,3.59318309632,0.0,3.0011,0.592083096315
 05/28  02:00:00,9.69982645702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.70650024545,0.0,0.0,0.0,0.618613109274,5.0,3.59316314224,0.0,3.0011,0.592063142239
 05/28  04:00:00,9.85701391737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,13.368646202,2.35082401721,0.0,0.0,1.85583932782,5.577,11.7718530878,6.67813402973,4.50165,0.592069058038
 05/28  06:00:00,25.9445045581,2.35082401721,0.0,0.0,3.71167865564,18.077,18.5182881421,3.84819320699,13.50495,1.16514493508
 05/28  07:00:00,25.9301143139,2.35082401721,0.0,0.0,3.71167865564,18.077,23.6360930579,0.890348215425,21.0077,1.73804484245
 05/28  08:00:00,20.9631157948,2.35082401721,0.0,0.0,3.71167865564,13.077,16.9306967026,0.186991346737,15.0055,1.73820535586
 05/28  09:00:00,20.9893134764,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1709302886,0.0,15.0055,1.1654302886
 05/28  10:00:00,26.0166657126,2.35082401721,0.0,0.0,3.71167865564,18.077,37.6260903993,0.0,33.0121,4.6139903993
 05/28  11:00:00,27.1595852202,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1292620981,0.0,40.51485,4.61441209811
 05/28  12:00:00,26.3981060807,2.35082401721,0.0391610716733,0.0,3.71167865564,18.077,39.476548721,0.0,36.0132,3.46334872097
 05/28  13:00:00,26.2468272358,2.35082401721,0.11219378231,0.0,3.71167865564,18.077,34.9742949152,0.0,31.51155,3.46274491521
 05/28  14:00:00,21.3531335982,2.35082401721,0.201310147205,0.0,3.71167865564,13.077,23.8940933756,0.0,21.0077,2.88639337556
 05/28  15:00:00,21.7972400345,2.35082401721,0.63555328045,0.0,3.71167865564,13.077,22.393676572,0.0,19.50715,2.88652657195
 05/28  16:00:00,21.9902713313,2.35082401721,0.89285846862,0.0,3.71167865564,13.077,25.3950164362,0.0,22.50825,2.88676643623
 05/28  17:00:00,26.9513848442,2.35082401721,0.849658328488,0.0,3.71167865564,18.077,28.9724659446,0.0,25.50935,3.46311594462
 05/28  18:00:00,27.0404733291,2.35082401721,0.941576342553,0.0,3.71167865564,18.077,30.1234898551,0.0,25.50935,4.61413985509
 05/28  19:00:00,26.6867965655,2.35082401721,0.441372177943,0.0,3.71167865564,18.077,30.1239066891,0.0,25.50935,4.61455668914
 05/28  20:00:00,22.4425343056,2.35082401721,0.0,0.0,3.71167865564,13.077,25.970936089,0.0,22.50825,3.46268608899
 05/28  21:00:00,23.5922900528,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6218373831,0.0,21.0077,4.61413738306
 05/28  22:00:00,23.4443471894,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4909539297,0.0215612606537,18.0066,3.46279266904
 05/28  23:00:00,24.5590749013,2.35082401721,0.0,0.0,3.71167865564,13.077,5.35037489206,0.0376721057465,3.0011,2.31160278631
 05/28  24:00:00,14.1074883231,2.35082401721,0.0,0.0,1.85583932782,5.577,9.30491136627,3.99126981392,3.0011,2.31254155235
 05/29  01:00:00,9.68441412846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.71357130977,0.0,0.0,0.0,0.618613109274,5.0,3.59318153339,0.0,3.0011,0.59208153339
 05/29  03:00:00,9.72797404353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,9.88096158423,0.0,0.0,0.0,0.618613109274,5.0,3.59318742176,0.0,3.0011,0.592087421755
 05/29  05:00:00,13.3825303766,2.35082401721,0.0,0.0,1.85583932782,5.577,13.3076191184,8.78596911837,4.50165,0.02
 05/29  06:00:00,25.967420249,2.35082401721,0.0,0.0,3.71167865564,18.077,19.475695359,4.23273459819,13.50495,1.73801076076
 05/29  07:00:00,25.9483846086,2.35082401721,0.0,0.0,3.71167865564,18.077,23.6044378787,1.43125478485,21.0077,1.16548309382
 05/29  08:00:00,20.9673487804,2.35082401721,0.0,0.0,3.71167865564,13.077,17.3367434698,0.593115239106,15.0055,1.73812823069
 05/29  09:00:00,20.9964504832,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7436033119,0.0,15.0055,1.7381033119
 05/29  10:00:00,26.0256121658,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0504598916,0.0,33.0121,4.03835989164
 05/29  11:00:00,27.1457984082,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1286247211,0.0,40.51485,4.61377472106
 05/29  12:00:00,26.3256702667,2.35082401721,0.0,0.0,3.71167865564,18.077,39.475482945,0.0,36.0132,3.46228294503
 05/29  13:00:00,26.1201990992,2.35082401721,0.00891334704605,0.0,3.71167865564,18.077,35.5480302199,0.0,31.51155,4.03648021989
 05/29  14:00:00,21.1257539714,2.35082401721,0.0,0.0,3.71167865564,13.077,23.894483924,0.0,21.0077,2.886783924
 05/29  15:00:00,21.1111484751,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8200098006,0.0,19.50715,2.31285980056
 05/29  16:00:00,21.3094583444,2.35082401721,0.258672062255,0.0,3.71167865564,13.077,25.3951429798,0.0,22.50825,2.88689297985
 05/29  17:00:00,26.6723766746,2.35082401721,0.603702085381,0.0,3.71167865564,18.077,29.5458860098,0.0,25.50935,4.03653600978
 05/29  18:00:00,26.6112117316,2.35082401721,0.549978965111,0.0,3.71167865564,18.077,29.548527862,0.0,25.50935,4.03917786199
 05/29  19:00:00,26.1826006602,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1236820764,0.0,25.50935,4.61433207643
 05/29  20:00:00,22.3835369221,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9714399702,0.0,22.50825,3.46318997024
 05/29  21:00:00,23.5552536963,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6220163271,0.0,21.0077,4.61431632707
 05/29  22:00:00,23.4054971891,2.35082401721,0.0,0.0,3.71167865564,13.077,22.1327223544,0.0895888017001,18.0066,4.03653355267
 05/29  23:00:00,24.5389338654,2.35082401721,0.0,0.0,3.71167865564,13.077,4.7628859815,0.0231133603895,3.0011,1.73867262111
 05/29  24:00:00,14.0898003059,2.35082401721,0.0,0.0,1.85583932782,5.577,9.73203369082,4.41855170572,3.0011,2.31238198511
 05/30  01:00:00,9.65943681819,0.0,0.0,0.0,0.618613109274,5.0,3.59317203879,0.0,3.0011,0.592072038786
 05/30  02:00:00,9.68817297853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.68216439929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  04:00:00,10.3357033155,0.0,0.0,0.0,0.618613109274,5.0,3.59315206886,0.0,3.0011,0.592052068861
 05/30  05:00:00,13.8382922551,2.35082401721,0.0,0.0,1.85583932782,5.577,20.2188409623,15.6971909623,4.50165,0.02
 05/30  06:00:00,26.1190737706,2.35082401721,0.0,0.0,3.71167865564,18.077,24.7127958414,9.46967697829,13.50495,1.7381688631
 05/30  07:00:00,25.8874261818,2.35082401721,0.0,0.0,3.71167865564,18.077,28.6179485005,2.41774993178,21.0077,5.1924985687
 05/30  08:00:00,20.9655516183,2.35082401721,0.0,0.0,3.71167865564,13.077,20.2753906824,0.0790292234,15.0055,5.19086145901
 05/30  09:00:00,21.0368120512,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0441786354,0.0,15.0055,4.03867863537
 05/30  10:00:00,26.0697773861,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4753596845,0.0,33.0121,3.46325968448
 05/30  11:00:00,27.3016111484,2.35082401721,0.0981040653847,0.0,3.71167865564,18.077,44.5532331071,0.0,40.51485,4.03838310705
 05/30  12:00:00,27.6261358531,2.35082401721,1.21212690301,0.0,3.71167865564,18.077,39.4749923092,0.0,36.0132,3.46179230917
 05/30  13:00:00,27.5605268719,2.35082401721,1.38703362087,0.0,3.71167865564,18.077,34.9727737077,0.0,31.51155,3.46122370773
 05/30  14:00:00,22.2109458466,2.35082401721,1.03292804752,0.0,3.71167865564,13.077,23.8945336757,0.0,21.0077,2.88683367574
 05/30  15:00:00,21.3433360142,2.35082401721,0.207553452288,0.0,3.71167865564,13.077,21.8208647657,0.0,19.50715,2.3137147657
 05/30  16:00:00,21.0098532684,2.35082401721,0.0,0.0,3.71167865564,13.077,25.395401113,0.0,22.50825,2.88715111298
 05/30  17:00:00,26.0031385642,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5461705456,0.0,25.50935,4.03682054555
 05/30  18:00:00,25.9955624038,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1249761649,0.0,25.50935,4.61562616486
 05/30  19:00:00,25.9795073287,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7007706323,0.0,25.50935,5.19142063226
 05/30  20:00:00,22.2160434686,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1583602739,0.0360010296367,22.50825,4.61410924422
 05/30  21:00:00,23.4194996926,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1981644773,0.0,21.0077,5.19046447726
 05/30  22:00:00,23.3964198177,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0790649233,0.0350250807329,18.0066,4.03743984255
 05/30  23:00:00,24.5226802446,2.35082401721,0.0,0.0,3.71167865564,13.077,5.39342664609,0.0801750224091,3.0011,2.31215162368
 05/30  24:00:00,14.0534453678,2.35082401721,0.0,0.0,1.85583932782,5.577,10.2216996265,5.48169853218,3.0011,1.7389010943
 05/31  01:00:00,9.62043455595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.64986366681,0.0,0.0,0.0,0.618613109274,5.0,3.59317673824,0.0,3.0011,0.59207673824
 05/31  03:00:00,9.66177201681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,9.8071254582,0.0,0.0,0.0,0.618613109274,5.0,3.5931826519,0.0,3.0011,0.592082651902
 05/31  05:00:00,13.3195856756,2.35082401721,0.0,0.0,1.85583932782,5.577,19.4402909549,14.9186409549,4.50165,0.02
 05/31  06:00:00,25.8875009398,2.35082401721,0.0,0.0,3.71167865564,18.077,24.0060898072,8.7630420355,13.50495,1.73809777167
 05/31  07:00:00,25.8744533122,2.35082401721,0.0,0.0,3.71167865564,18.077,29.0245595703,2.8239113564,21.0077,5.19294821388
 05/31  08:00:00,20.9265480793,2.35082401721,0.0,0.0,3.71167865564,13.077,20.6837956249,0.487510149655,15.0055,5.19078547524
 05/31  09:00:00,20.9866400904,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0440814895,0.0,15.0055,4.03858148952
 05/31  10:00:00,26.0503879394,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4753193153,0.0,33.0121,3.46321931533
 05/31  11:00:00,27.4707745846,2.35082401721,0.254891033543,0.0,3.71167865564,18.077,44.5533982847,0.0,40.51485,4.03854828469
 05/31  12:00:00,27.9822331422,2.35082401721,1.54941907825,0.0,3.71167865564,18.077,39.4760874216,0.0,36.0132,3.46288742163
 05/31  13:00:00,28.2339878432,2.35082401721,2.0415759395,0.0,3.71167865564,18.077,34.9729540697,0.0,31.51155,3.46140406975
 05/31  14:00:00,23.0859412423,2.35082401721,1.874688788,0.0,3.71167865564,13.077,23.3205180774,0.0,21.0077,2.31281807744
 05/31  15:00:00,22.1505236605,2.35082401721,0.977311698055,0.0,3.71167865564,13.077,22.3943604881,0.0,19.50715,2.88721048813
 05/31  16:00:00,21.9351170784,2.35082401721,0.857027268127,0.0,3.71167865564,13.077,25.3941494767,0.0,22.50825,2.88589947674
 05/31  17:00:00,27.6486067079,2.35082401721,1.55526439646,0.0,3.71167865564,18.077,28.9719238581,0.0,25.50935,3.46257385809
 05/31  18:00:00,27.5885692846,2.35082401721,1.49549937357,0.0,3.71167865564,18.077,30.6997566795,0.0,25.50935,5.19040667949
 05/31  19:00:00,26.5222493711,2.35082401721,0.309507844641,0.0,3.71167865564,18.077,30.7024251542,0.0,25.50935,5.1930751542
 05/31  20:00:00,22.3697689873,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1534327026,0.0308920441729,22.50825,4.6142906584
 05/31  21:00:00,23.5123600707,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6232970934,0.0,21.0077,4.61559709337
 05/31  22:00:00,23.3749026857,2.35082401721,0.0,0.0,3.71167865564,13.077,22.1585112523,0.114252608414,18.0066,4.03765864385
 05/31  23:00:00,24.4862996092,2.35082401721,0.0,0.0,3.71167865564,13.077,7.60948719682,2.29591498032,3.0011,2.3124722165
 05/31  24:00:00,14.0267739274,2.35082401721,0.0,0.0,1.85583932782,5.577,12.385043476,7.07231524668,3.0011,2.31162822936
 06/01  01:00:00,9.61735669912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  02:00:00,9.64294849836,0.0,0.0,0.0,0.618613109274,5.0,3.59318363907,0.0,3.0011,0.59208363907
 06/01  03:00:00,9.64496809535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  04:00:00,9.78609872982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,12.6609751663,2.35082401721,0.0,0.0,1.85583932782,5.577,23.0882564777,17.9945169431,4.50165,0.592089534606
 06/01  06:00:00,25.8591537847,2.35082401721,0.0,0.0,3.71167865564,18.077,27.6027562095,12.3596369443,13.50495,1.73816926517
 06/01  07:00:00,25.8394143821,2.35082401721,0.0,0.0,3.71167865564,18.077,33.2651868782,7.06441825419,21.0077,5.19306862398
 06/01  08:00:00,20.8751016924,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2581434411,2.63648921774,15.0055,4.61615422333
 06/01  09:00:00,20.9415858952,2.35082401721,0.0,0.0,3.71167865564,13.077,19.2285393796,0.184349326717,15.0055,4.03869005289
 06/01  10:00:00,25.994456473,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4750797626,0.0,33.0121,3.46297976256
 06/01  11:00:00,27.1459542969,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5532605033,0.0,40.51485,4.03841050328
 06/01  12:00:00,26.4126905754,2.35082401721,0.0803389417816,0.0,3.71167865564,18.077,40.0496071791,0.0,36.0132,4.03640717914
 06/01  13:00:00,26.5031475457,2.35082401721,0.392310975483,0.0,3.71167865564,18.077,34.3991812932,0.0,31.51155,2.88763129317
 06/01  14:00:00,21.130101299,2.35082401721,0.00979875352816,0.0,3.71167865564,13.077,23.8943192293,0.0,21.0077,2.88661922925
 06/01  15:00:00,21.3537389381,2.35082401721,0.235044585197,0.0,3.71167865564,13.077,22.393991907,0.0,19.50715,2.88684190699
