Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  16:00:00,21.5077313317,2.35082401721,0.463829145518,0.0,3.71167865564,13.077,25.3952203953,0.0,22.50825,2.88697039528
 06/01  17:00:00,26.8292886659,2.35082401721,0.786886583696,0.0,3.71167865564,18.077,28.9722112042,0.0,25.50935,3.46286120417
 06/01  18:00:00,26.69363117,2.35082401721,0.655739328485,0.0,3.71167865564,18.077,30.1253572131,0.0,25.50935,4.61600721311
 06/01  19:00:00,26.394968199,2.35082401721,0.205336081205,0.0,3.71167865564,18.077,31.2767016085,0.0,25.50935,5.76735160851
 06/01  20:00:00,22.3755027215,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5568190418,0.00839104817761,22.50825,4.04017799358
 06/01  21:00:00,23.4938586845,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2057977446,0.00791758183071,21.0077,5.19018016275
 06/01  22:00:00,23.3452074546,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2866460836,0.2420374756,18.0066,4.03800860797
 06/01  23:00:00,24.4916659669,2.35082401721,0.0,0.0,3.71167865564,13.077,6.61241826352,1.29899436813,3.0011,2.31232389539
 06/01  24:00:00,14.0266145236,2.35082401721,0.0,0.0,1.85583932782,5.577,11.2975228689,6.55767510008,3.0011,1.73874776883
 06/02  01:00:00,9.61053346148,0.0,0.0,0.0,0.618613109274,5.0,3.59316191696,0.0,3.0011,0.59206191696
 06/02  02:00:00,9.64786382729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  03:00:00,9.65036638193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.3125997198,0.0,0.0,0.0,0.618613109274,5.0,3.59319366891,0.0,3.0011,0.592093668906
 06/02  05:00:00,13.1881008631,2.35082401721,0.0,0.0,1.85583932782,5.577,20.1359391759,15.6142891759,4.50165,0.02
 06/02  06:00:00,26.1124996411,2.35082401721,0.0,0.0,3.71167865564,18.077,23.7217246903,8.47861818201,13.50495,1.73815650832
 06/02  07:00:00,25.866575837,2.35082401721,0.0,0.0,3.71167865564,18.077,29.8488251443,3.64844249827,21.0077,5.19268264605
 06/02  08:00:00,20.9132321956,2.35082401721,0.0,0.0,3.71167865564,13.077,21.3226972729,1.12668732311,15.0055,5.19050994983
 06/02  09:00:00,20.9701793451,2.35082401721,0.0,0.0,3.71167865564,13.077,18.469714277,0.0,15.0055,3.46421427705
 06/02  10:00:00,26.0187832861,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0491549858,0.0,33.0121,4.03705498578
 06/02  11:00:00,27.1766755979,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5532475755,0.0,40.51485,4.03839757549
 06/02  12:00:00,27.107863401,2.35082401721,0.723731809441,0.0,3.71167865564,18.077,39.4760028087,0.0,36.0132,3.46280280869
 06/02  13:00:00,27.3172875129,2.35082401721,1.15779817389,0.0,3.71167865564,18.077,34.399216844,0.0,31.51155,2.88766684396
 06/02  14:00:00,22.1494646119,2.35082401721,0.976267669173,0.0,3.71167865564,13.077,23.8939047929,0.0,21.0077,2.88620479292
 06/02  15:00:00,22.3908483391,2.35082401721,1.21307674575,0.0,3.71167865564,13.077,22.3939275259,0.0,19.50715,2.88677752594
 06/02  16:00:00,22.6164575512,2.35082401721,1.50645107697,0.0,3.71167865564,13.077,25.395317719,0.0,22.50825,2.88706771905
 06/02  17:00:00,28.2782917497,2.35082401721,2.15891246563,0.0,3.71167865564,18.077,28.9718693633,0.0,25.50935,3.46251936332
 06/02  18:00:00,28.0754977198,2.35082401721,1.96034883718,0.0,3.71167865564,18.077,30.6994956838,0.0,25.50935,5.19014568382
 06/02  19:00:00,26.9524408094,2.35082401721,0.86942010068,0.0,3.71167865564,18.077,30.702193682,0.0,25.50935,5.19284368205
 06/02  20:00:00,22.3401219694,2.35082401721,0.0286635073413,0.0,3.71167865564,13.077,26.5482507138,0.0,22.50825,4.04000071381
 06/02  21:00:00,23.500248001,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1982090981,0.0,21.0077,5.19050909814
 06/02  22:00:00,23.4537827425,2.35082401721,0.0,0.0,3.71167865564,13.077,22.056367003,0.0116663548852,18.0066,4.03810064814
 06/02  23:00:00,24.5441933545,2.35082401721,0.0,0.0,3.71167865564,13.077,5.37724087755,0.0634261022245,3.0011,2.31271477532
 06/02  24:00:00,14.0868638489,2.35082401721,0.0,0.0,1.85583932782,5.577,8.3762208513,3.63640581998,3.0011,1.73871503132
 06/03  01:00:00,9.67086697719,0.0,0.0,0.0,0.618613109274,5.0,3.59316450808,0.0,3.0011,0.592064508077
 06/03  02:00:00,9.69006940241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,9.69783421768,0.0,0.0,0.0,0.618613109274,5.0,3.59317041864,0.0,3.0011,0.592070418641
 06/03  04:00:00,9.83806033262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  05:00:00,12.7101946425,2.35082401721,0.0,0.0,1.85583932782,5.577,15.558668352,11.037018352,4.50165,0.02
 06/03  06:00:00,25.9266410554,2.35082401721,0.0,0.0,3.71167865564,18.077,20.2259179343,4.98273324098,13.50495,1.73823469333
 06/03  07:00:00,25.9237569238,2.35082401721,0.0,0.0,3.71167865564,18.077,23.6092596786,0.863340214121,21.0077,1.73821946447
 06/03  08:00:00,20.9843312727,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1710174773,0.0,15.0055,1.16551747731
 06/03  09:00:00,21.0704501862,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6198101064,0.0,15.0055,4.61431010638
 06/03  10:00:00,26.3483082612,2.35082401721,0.225937493188,0.0,3.71167865564,18.077,37.0504498134,0.0,33.0121,4.03834981339
 06/03  11:00:00,28.7055227588,2.35082401721,1.42882894644,0.0,3.71167865564,18.077,45.1290804268,0.0,40.51485,4.61423042677
 06/03  12:00:00,29.0146705767,2.35082401721,2.51229483335,0.0,3.71167865564,18.077,40.052965793,0.0,36.0132,4.039765793
 06/03  13:00:00,29.3043585133,2.35082401721,3.06252968747,0.0,3.71167865564,18.077,35.5494890211,0.0,31.51155,4.03793902111
 06/03  14:00:00,24.2532470909,2.35082401721,2.994258048,0.0,3.71167865564,13.077,24.874459306,0.0,21.0077,3.866759306
 06/03  15:00:00,24.3730857988,2.35082401721,3.12337997153,0.0,3.71167865564,13.077,23.139804826,0.0,19.50715,3.63265482605
 06/03  16:00:00,24.3454478558,2.35082401721,3.1742845529,0.0,3.71167865564,13.077,25.3958523957,0.0,22.50825,2.88760239566
 06/03  17:00:00,30.2285025613,2.35082401721,4.04642487545,0.0,3.71167865564,18.077,28.9722673473,0.0,25.50935,3.4629173473
 06/03  18:00:00,30.1832856094,2.35082401721,4.015434351,0.0,3.71167865564,18.077,30.6995709289,0.0,25.50935,5.19022092893
 06/03  19:00:00,28.9611761793,2.35082401721,2.63778078749,0.0,3.71167865564,18.077,30.1253992969,0.0,25.50935,4.61604929688
 06/03  20:00:00,22.8766385554,2.35082401721,0.381055203416,0.0,3.71167865564,13.077,27.1224521858,0.0,22.50825,4.61420218579
 06/03  21:00:00,23.6183623631,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6228878338,0.0,21.0077,4.61518783383
 06/03  22:00:00,23.4915837135,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0428033457,0.0,18.0066,4.0362033457
 06/03  23:00:00,24.6301890588,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33890513599,0.0246183867783,3.0011,2.31318674921
 06/03  24:00:00,14.1881727762,2.35082401721,0.0,0.0,1.85583932782,5.577,5.40371948925,0.0909359158711,3.0011,2.31168357338
 06/04  01:00:00,9.72917505066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,9.73329064455,0.0,0.0,0.0,0.618613109274,5.0,3.59317235239,0.0,3.0011,0.592072352395
 06/04  03:00:00,9.73255891813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  04:00:00,9.88481941407,0.0,0.0,0.0,0.618613109274,5.0,3.59315238181,0.0,3.0011,0.592052381806
 06/04  05:00:00,12.7407588716,2.35082401721,0.0,0.0,1.85583932782,5.577,11.6235164577,7.10186645768,4.50165,0.02
 06/04  06:00:00,25.9435164517,2.35082401721,0.0,0.0,3.71167865564,18.077,19.3363809197,4.09337233842,13.50495,1.73805858127
 06/04  07:00:00,25.9669416863,2.35082401721,0.0,0.0,3.71167865564,18.077,22.3344489631,0.161288247663,21.0077,1.16546071548
 06/04  08:00:00,21.0329341892,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7437548255,0.0,15.0055,1.73825482554
 06/04  09:00:00,21.1580471622,2.35082401721,0.0511471158181,0.0,3.71167865564,13.077,16.1709976131,0.0,15.0055,1.16549761315
 06/04  10:00:00,27.1140424488,2.35082401721,0.943213511815,0.0,3.71167865564,18.077,37.626396251,0.0,33.0121,4.61429625096
 06/04  11:00:00,29.8492499256,2.35082401721,2.52492953721,0.0,3.71167865564,18.077,45.1291407325,0.0,40.51485,4.61429073252
 06/04  12:00:00,29.9758612202,2.35082401721,3.44440441721,0.0,3.71167865564,18.077,39.4756125902,0.0,36.0132,3.46241259017
 06/04  13:00:00,30.0028522723,2.35082401721,3.75209261582,0.0,3.71167865564,18.077,34.9733661047,0.0,31.51155,3.46181610472
 06/04  14:00:00,24.6949380945,2.35082401721,3.4283471045,0.0,3.71167865564,13.077,23.8939367596,0.0,21.0077,2.88623675961
 06/04  15:00:00,24.9356159936,2.35082401721,3.67609916702,0.0,3.71167865564,13.077,22.3937668422,0.0,19.50715,2.88661684221
 06/04  16:00:00,24.8661324805,2.35082401721,3.6919737889,0.0,3.71167865564,13.077,25.3951035026,0.0,22.50825,2.88685350263
 06/04  17:00:00,30.2061464516,2.35082401721,4.02848730582,0.0,3.71167865564,18.077,28.9719604903,0.0,25.50935,3.46261049027
 06/04  18:00:00,30.4467430676,2.35082401721,4.26885699402,0.0,3.71167865564,18.077,29.5488650636,0.0,25.50935,4.03951506362
 06/04  19:00:00,29.8231977459,2.35082401721,3.47615377991,0.0,3.71167865564,18.077,30.1234956811,0.0,25.50935,4.61414568114
 06/04  20:00:00,24.4116160137,2.35082401721,1.85295480474,0.0,3.71167865564,13.077,25.9712423769,0.0,22.50825,3.46299237691
 06/04  21:00:00,24.4213815383,2.35082401721,0.730914905399,0.0,3.71167865564,13.077,25.6214298554,0.0,21.0077,4.61372985535
 06/04  22:00:00,23.5554735305,2.35082401721,0.0277413029464,0.0,3.71167865564,13.077,21.4689781839,0.0,18.0066,3.4623781839
 06/04  23:00:00,24.6762639101,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31261871844,0.0,3.0011,2.31151871844
 06/04  24:00:00,14.2572471214,2.35082401721,0.0,0.0,1.85583932782,5.577,5.3127493591,0.0,3.0011,2.3116493591
 06/05  01:00:00,9.77221678969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  02:00:00,9.7822154483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,9.78978112472,0.0,0.0,0.0,0.618613109274,5.0,3.59319113953,0.0,3.0011,0.592091139534
 06/05  04:00:00,9.93677062527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,12.7855937371,2.35082401721,0.0,0.0,1.85583932782,5.577,8.34664786437,3.25291375844,4.50165,0.592084105937
 06/05  06:00:00,25.9962587476,2.35082401721,0.0,0.0,3.71167865564,18.077,14.8024754969,0.131998805396,13.50495,1.16552669149
 06/05  07:00:00,26.0156691722,2.35082401721,0.0,0.0,3.71167865564,18.077,26.7747254553,0.0,21.0077,5.76702545527
 06/05  08:00:00,21.0657261968,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6214254102,0.0,15.0055,4.61592541024
 06/05  09:00:00,21.1012520988,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0437664105,0.0,15.0055,4.03826641046
 06/05  10:00:00,26.2483776728,2.35082401721,0.123861991017,0.0,3.71167865564,18.077,36.4751430874,0.0,33.0121,3.46304308741
 06/05  11:00:00,28.2373946726,2.35082401721,0.97869532435,0.0,3.71167865564,18.077,44.5530615793,0.0,40.51485,4.03821157926
 06/05  12:00:00,28.6891218863,2.35082401721,2.20875410917,0.0,3.71167865564,18.077,39.4755167245,0.0,36.0132,3.4623167245
 06/05  13:00:00,29.0057520379,2.35082401721,2.78618678621,0.0,3.71167865564,18.077,34.9727119423,0.0,31.51155,3.4611619423
 06/05  14:00:00,23.6349082491,2.35082401721,2.40126928775,0.0,3.71167865564,13.077,23.3206659211,0.0,21.0077,2.31296592108
 06/05  15:00:00,23.7219717807,2.35082401721,2.49521301746,0.0,3.71167865564,13.077,22.3932720653,0.0,19.50715,2.88612206534
 06/05  16:00:00,23.9042204596,2.35082401721,2.7556151755,0.0,3.71167865564,13.077,25.3949583495,0.0,22.50825,2.88670834948
 06/05  17:00:00,29.3726193099,2.35082401721,3.2314472019,0.0,3.71167865564,18.077,28.9721504193,0.0,25.50935,3.46280041925
 06/05  18:00:00,29.1864355182,2.35082401721,3.05358942427,0.0,3.71167865564,18.077,30.6993688661,0.0,25.50935,5.19001886607
 06/05  19:00:00,28.4109716174,2.35082401721,2.11787340498,0.0,3.71167865564,18.077,30.7016154914,0.0,25.50935,5.19226549137
 06/05  20:00:00,23.0493798735,2.35082401721,0.555810851966,0.0,3.71167865564,13.077,26.5481827196,0.0,22.50825,4.03993271963
 06/05  21:00:00,23.5989121665,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2102561375,0.0124519154499,21.0077,5.190104222
 06/05  22:00:00,23.4305752103,2.35082401721,0.0,0.0,3.71167865564,13.077,21.7287829663,0.0157556921633,18.0066,3.70642727416
 06/05  23:00:00,24.5332686372,2.35082401721,0.0,0.0,3.71167865564,13.077,5.78486582295,0.140764959003,3.0011,2.64300086394
 06/05  24:00:00,14.0825705861,2.35082401721,0.0,0.0,1.85583932782,5.577,8.49707348088,3.75738855299,3.0011,1.73858492789
 06/06  01:00:00,9.66738557015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  02:00:00,9.70291506775,0.0,0.0,0.0,0.618613109274,5.0,3.5931714214,0.0,3.0011,0.592071421396
 06/06  03:00:00,9.71316386118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  04:00:00,10.3709541904,0.0,0.0,0.0,0.618613109274,5.0,3.59317732582,0.0,3.0011,0.592077325819
 06/06  05:00:00,13.2282370869,2.35082401721,0.0,0.0,1.85583932782,5.577,15.0363233154,10.5146733154,4.50165,0.02
 06/06  06:00:00,26.1423151018,2.35082401721,0.0,0.0,3.71167865564,18.077,20.624188648,5.38116958991,13.50495,1.73806905807
 06/06  07:00:00,25.9097364282,2.35082401721,0.0,0.0,3.71167865564,18.077,26.8705420395,0.670802962956,21.0077,5.1920390765
 06/06  08:00:00,20.9566235601,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6214697845,0.0,15.0055,4.6159697845
 06/06  09:00:00,20.9893594401,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0437833218,0.0,15.0055,4.03828332179
 06/06  10:00:00,26.0239053018,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4752573878,0.0,33.0121,3.46315738784
 06/06  11:00:00,27.1697168432,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5530545974,0.0,40.51485,4.0382045974
 06/06  12:00:00,26.6746124941,2.35082401721,0.315947549464,0.0,3.71167865564,18.077,39.4761773891,0.0,36.0132,3.46297738913
 06/06  13:00:00,26.6694513441,2.35082401721,0.540337142523,0.0,3.71167865564,18.077,34.9730326011,0.0,31.51155,3.46148260105
 06/06  14:00:00,21.5019548195,2.35082401721,0.357565810662,0.0,3.71167865564,13.077,23.894364469,0.0,21.0077,2.88666446899
 06/06  15:00:00,21.7407498243,2.35082401721,0.590959118383,0.0,3.71167865564,13.077,21.8198333351,0.0,19.50715,2.31268333513
 06/06  16:00:00,21.9413974241,2.35082401721,0.860728660011,0.0,3.71167865564,13.077,25.3951660134,0.0,22.50825,2.88691601336
 06/06  17:00:00,27.4988478694,2.35082401721,1.40877396041,0.0,3.71167865564,18.077,28.97169756,0.0,25.50935,3.46234755996
 06/06  18:00:00,27.4363584881,2.35082401721,1.34525853925,0.0,3.71167865564,18.077,30.6995979253,0.0,25.50935,5.19024792527
 06/06  19:00:00,27.0062573211,2.35082401721,0.928091221248,0.0,3.71167865564,18.077,30.7016691334,0.0,25.50935,5.19231913343
 06/06  20:00:00,22.3678826161,2.35082401721,0.0682558879105,0.0,3.71167865564,13.077,26.5480222481,0.0,22.50825,4.03977224815
 06/06  21:00:00,23.4635141849,2.35082401721,0.0,0.0,3.71167865564,13.077,26.208143525,0.0107168242799,21.0077,5.18972670075
 06/06  22:00:00,23.4153852221,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0603373098,0.0159129350172,18.0066,4.03782437477
 06/06  23:00:00,24.524459813,2.35082401721,0.0,0.0,3.71167865564,13.077,5.46580184994,0.152589323721,3.0011,2.31211252622
 06/06  24:00:00,14.0718458512,2.35082401721,0.0,0.0,1.85583932782,5.577,9.17476592312,4.43485855983,3.0011,1.7388073633
 06/07  01:00:00,9.65101393357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  02:00:00,9.67477181665,0.0,0.0,0.0,0.618613109274,5.0,3.59318108826,0.0,3.0011,0.592081088259
 06/07  03:00:00,9.68341603237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  04:00:00,9.83599617797,0.0,0.0,0.0,0.618613109274,5.0,3.593186995,0.0,3.0011,0.592086994996
 06/07  05:00:00,12.7077120431,2.35082401721,0.0,0.0,1.85583932782,5.577,15.6667286569,11.1450786569,4.50165,0.02
 06/07  06:00:00,25.9138032245,2.35082401721,0.0,0.0,3.71167865564,18.077,20.4839172144,5.24087788561,13.50495,1.73808932878
 06/07  07:00:00,25.9097143028,2.35082401721,0.0,0.0,3.71167865564,18.077,27.177036808,0.977266343608,21.0077,5.19207046438
 06/07  08:00:00,20.9610233419,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6343427392,0.0129803356922,15.0055,4.61586240353
 06/07  09:00:00,21.0210610349,2.35082401721,0.0,0.0,3.71167865564,13.077,19.043640754,0.0,15.0055,4.03814075399
 06/07  10:00:00,26.0728670424,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4750461966,0.0,33.0121,3.4629461966
 06/07  11:00:00,27.6661510133,2.35082401721,0.434842824061,0.0,3.71167865564,18.077,44.5533181024,0.0,40.51485,4.03846810242
 06/07  12:00:00,28.1098657727,2.35082401721,1.6525049871,0.0,3.71167865564,18.077,39.4761636221,0.0,36.0132,3.46296362211
 06/07  13:00:00,28.9754251015,2.35082401721,2.74876489494,0.0,3.71167865564,18.077,34.9725530964,0.0,31.51155,3.46100309635
 06/07  14:00:00,23.9147175596,2.35082401721,2.66330235377,0.0,3.71167865564,13.077,23.32077655,0.0,21.0077,2.31307655
 06/07  15:00:00,24.3537319977,2.35082401721,3.0951027066,0.0,3.71167865564,13.077,22.3936423965,0.0,19.50715,2.88649239654
 06/07  16:00:00,24.9532036136,2.35082401721,3.7600195675,0.0,3.71167865564,13.077,25.394897626,0.0,22.50825,2.88664762596
 06/07  17:00:00,31.1899568565,2.35082401721,4.989155829,0.0,3.71167865564,18.077,28.9720780026,0.0,25.50935,3.46272800259
 06/07  18:00:00,31.1686560703,2.35082401721,4.97320362964,0.0,3.71167865564,18.077,30.1250799973,0.0,25.50935,4.61572999727
 06/07  19:00:00,30.9627192152,2.35082401721,4.57885630293,0.0,3.71167865564,18.077,30.7017352853,0.0,25.50935,5.1923852853
 06/07  20:00:00,24.4463780497,2.35082401721,1.8801558388,0.0,3.71167865564,13.077,27.1224731244,0.0,22.50825,4.61422312443
 06/07  21:00:00,23.9214251813,2.35082401721,0.245366855305,0.0,3.71167865564,13.077,25.6234977366,0.0,21.0077,4.61579773658
 06/07  22:00:00,23.52309436,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0445671358,0.0,18.0066,4.03796713579
 06/07  23:00:00,24.6535788056,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31360231839,0.0,3.0011,2.31250231839
 06/07  24:00:00,14.2101368121,2.35082401721,0.0,0.0,1.85583932782,5.577,5.40157112294,0.0889117495838,3.0011,2.31155937335
 06/08  01:00:00,9.74479071169,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  02:00:00,9.7483630422,0.0,0.0,0.0,0.618613109274,5.0,3.59319496754,0.0,3.0011,0.59209496754
 06/08  03:00:00,9.74882065513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  04:00:00,9.91151213387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,12.7602191805,2.35082401721,0.0,0.0,1.85583932782,5.577,9.89417696197,4.80043900379,4.50165,0.592087958181
 06/08  06:00:00,25.9740436068,2.35082401721,0.0,0.0,3.71167865564,18.077,16.324007664,1.08094514761,13.50495,1.73811251636
 06/08  07:00:00,25.9762234928,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1996763084,0.0,21.0077,5.19197630836
 06/08  08:00:00,21.0633649839,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6213629115,0.0,15.0055,4.61586291146
 06/08  09:00:00,21.8341480054,2.35082401721,0.662271666814,0.0,3.71167865564,13.077,19.0436037794,0.0,15.0055,4.03810377941
 06/08  10:00:00,28.4369804724,2.35082401721,2.19542225196,0.0,3.71167865564,18.077,36.4744887879,0.0,33.0121,3.46238878787
 06/08  11:00:00,31.4360554298,2.35082401721,4.07155726343,0.0,3.71167865564,18.077,44.5530384879,0.0,40.51485,4.03818848788
 06/08  12:00:00,32.2033516895,2.35082401721,5.59359401485,0.0,3.71167865564,18.077,39.4762719383,0.0,36.0132,3.46307193826
 06/08  13:00:00,32.1997529805,2.35082401721,5.88750720172,0.0,3.71167865564,18.077,34.3992573179,0.0,31.51155,2.88770731793
 06/08  14:00:00,26.5383623761,2.35082401721,5.21563057948,0.0,3.71167865564,13.077,23.8942667759,0.0,21.0077,2.88656677591
 06/08  15:00:00,24.8769935168,2.35082401721,3.60544340555,0.0,3.71167865564,13.077,22.3942185621,0.0,19.50715,2.88706856213
 06/08  16:00:00,23.8230221752,2.35082401721,2.6639883343,0.0,3.71167865564,13.077,25.3949892239,0.0,22.50825,2.88673922392
 06/08  17:00:00,29.7056252186,2.35082401721,3.54308746496,0.0,3.71167865564,18.077,28.9710133128,0.0,25.50935,3.46166331283
 06/08  18:00:00,29.6935948467,2.35082401721,3.53155599271,0.0,3.71167865564,18.077,30.1250160805,0.0,25.50935,4.61566608053
 06/08  19:00:00,29.0090173645,2.35082401721,2.66869577814,0.0,3.71167865564,18.077,30.7005150874,0.0,25.50935,5.19116508741
 06/08  20:00:00,23.5544677729,2.35082401721,1.61696003689,0.0,3.71167865564,13.077,27.1216327526,0.0,22.50825,4.61338275264
 06/08  21:00:00,24.3209180699,2.35082401721,0.622042811547,0.0,3.71167865564,13.077,25.622925494,0.0,21.0077,4.61522549403
 06/08  22:00:00,23.538893189,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0440472784,0.0,18.0066,4.03744727838
 06/08  23:00:00,24.7419144959,2.35082401721,0.0445912301473,0.0,3.71167865564,13.077,5.31310859205,0.0,3.0011,2.31200859205
 06/08  24:00:00,14.2571622971,2.35082401721,0.0,0.0,1.85583932782,5.577,4.85439556582,0.114492925851,3.0011,1.73880263996
 06/09  01:00:00,9.77795507304,0.0,0.0,0.0,0.618613109274,5.0,3.59318318307,0.0,3.0011,0.592083183069
 06/09  02:00:00,9.81008667284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  03:00:00,9.8122370944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.5046663668,0.0,0.0,0.0,0.618613109274,5.0,3.59318906882,0.0,3.0011,0.592089068816
 06/09  05:00:00,13.3271728505,2.35082401721,0.0,0.0,1.85583932782,5.577,8.67034019987,4.14869019987,4.50165,0.02
 06/09  06:00:00,26.2360444913,2.35082401721,0.0,0.0,3.71167865564,18.077,15.7834412254,0.540401455588,13.50495,1.73808976981
 06/09  07:00:00,26.0346124273,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1999990182,0.0,21.0077,5.19229901819
 06/09  08:00:00,21.1073833428,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6212933667,0.0,15.0055,4.61579336675
 06/09  09:00:00,21.7843000562,2.35082401721,0.619770319242,0.0,3.71167865564,13.077,19.0439655676,0.0,15.0055,4.03846556759
 06/09  10:00:00,27.9962469841,2.35082401721,1.78169863232,0.0,3.71167865564,18.077,36.474914153,0.0,33.0121,3.46281415305
 06/09  11:00:00,30.8048360111,2.35082401721,3.45487134974,0.0,3.71167865564,18.077,44.5529484467,0.0,40.51485,4.03809844672
 06/09  12:00:00,31.6327186975,2.35082401721,5.04230192539,0.0,3.71167865564,18.077,39.4759004194,0.0,36.0132,3.46270041937
 06/09  13:00:00,32.1247523236,2.35082401721,5.82257532497,0.0,3.71167865564,18.077,34.9727278697,0.0,31.51155,3.46117786972
 06/09  14:00:00,26.9043927567,2.35082401721,5.58620219212,0.0,3.71167865564,13.077,23.3206240155,0.0,21.0077,2.31292401553
 06/09  15:00:00,26.3922759876,2.35082401721,5.09061659959,0.0,3.71167865564,13.077,22.394098376,0.0,19.50715,2.88694837604
 06/09  16:00:00,24.6863719287,2.35082401721,3.50823887521,0.0,3.71167865564,13.077,25.3951354784,0.0,22.50825,2.88688547841
 06/09  17:00:00,29.8051292494,2.35082401721,3.64131651103,0.0,3.71167865564,18.077,28.9715447014,0.0,25.50935,3.46219470136
 06/09  18:00:00,29.9124798805,2.35082401721,3.73896531065,0.0,3.71167865564,18.077,30.1246465269,0.0,25.50935,4.6152965269
 06/09  19:00:00,28.8885999465,2.35082401721,2.73842061037,0.0,3.71167865564,18.077,30.7013523927,0.0,25.50935,5.19200239275
 06/09  20:00:00,23.2111142984,2.35082401721,1.45919966589,0.0,3.71167865564,13.077,27.1220238677,0.0,22.50825,4.6137738677
 06/09  21:00:00,24.4299059334,2.35082401721,0.852432485618,0.0,3.71167865564,13.077,25.6231529979,0.0,21.0077,4.61545299786
 06/09  22:00:00,23.9629538366,2.35082401721,0.405858339553,0.0,3.71167865564,13.077,22.0439596701,0.0,18.0066,4.03735967014
 06/09  23:00:00,25.0033756025,2.35082401721,0.295392660675,0.0,3.71167865564,13.077,5.31303417224,0.0,3.0011,2.31193417224
 06/09  24:00:00,14.3149282394,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73934531393,0.0,3.0011,1.73824531393
 06/10  01:00:00,9.81178792489,0.0,0.0,0.0,0.618613109274,5.0,3.59317468156,0.0,3.0011,0.592074681557
 06/10  02:00:00,9.82105733355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.8137746407,0.0,0.0,0.0,0.618613109274,5.0,3.59318059332,0.0,3.0011,0.592080593316
 06/10  04:00:00,9.94660146457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  05:00:00,12.8521150137,2.35082401721,0.0,0.0,1.85583932782,5.577,5.4259069631,0.33217046763,4.50165,0.592086495466
 06/10  06:00:00,26.0656725019,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6702164291,0.0,13.50495,1.16526642909
 06/10  07:00:00,26.0411069387,2.35082401721,0.0,0.0,3.71167865564,18.077,22.7458951229,0.0,21.0077,1.73819512293
 06/10  08:00:00,21.1200534542,2.35082401721,0.0171069689966,0.0,3.71167865564,13.077,16.1709515056,0.0,15.0055,1.16545150559
 06/10  09:00:00,21.6477864094,2.35082401721,0.496277583352,0.0,3.71167865564,13.077,19.6195166379,0.0,15.0055,4.61401663795
 06/10  10:00:00,27.6204576467,2.35082401721,1.4274763805,0.0,3.71167865564,18.077,37.0503164729,0.0,33.0121,4.03821647292
 06/10  11:00:00,30.3352962921,2.35082401721,3.00473252395,0.0,3.71167865564,18.077,44.5543936895,0.0,40.51485,4.03954368949
 06/10  12:00:00,30.64966408,2.35082401721,4.08552354287,0.0,3.71167865564,18.077,40.6265560442,0.0,36.0132,4.61335604419
 06/10  13:00:00,31.2511740301,2.35082401721,4.96009860583,0.0,3.71167865564,18.077,35.5486713596,0.0,31.51155,4.0371213596
 06/10  14:00:00,26.5198715248,2.35082401721,5.20566381868,0.0,3.71167865564,13.077,24.4697748679,0.0,21.0077,3.46207486792
 06/10  15:00:00,26.5858547017,2.35082401721,5.28911142052,0.0,3.71167865564,13.077,22.9695122633,0.0,19.50715,3.46236226326
 06/10  16:00:00,26.7190884862,2.35082401721,5.5043498515,0.0,3.71167865564,13.077,25.3959767255,0.0,22.50825,2.88772672545
 06/10  17:00:00,31.9380588864,2.35082401721,5.72827604901,0.0,3.71167865564,18.077,29.5458138789,0.0,25.50935,4.03646387888
 06/10  18:00:00,31.6184246881,2.35082401721,5.41934351808,0.0,3.71167865564,18.077,30.12500388,0.0,25.50935,4.61565387997
 06/10  19:00:00,30.7289494006,2.35082401721,4.34954341329,0.0,3.71167865564,18.077,30.1249157863,0.0,25.50935,4.61556578633
 06/10  20:00:00,25.0794047312,2.35082401721,3.10739770099,0.0,3.71167865564,13.077,27.1220479767,0.0,22.50825,4.61379797668
 06/10  21:00:00,25.979323275,2.35082401721,2.22990090065,0.0,3.71167865564,13.077,25.6232339076,0.0,21.0077,4.6155339076
 06/10  22:00:00,25.1492001243,2.35082401721,1.54634074179,0.0,3.71167865564,13.077,21.469171811,0.0,18.0066,3.46257181096
 06/10  23:00:00,25.9021375303,2.35082401721,1.15815964145,0.0,3.71167865564,13.077,5.88736362103,0.0,3.0011,2.88626362103
 06/10  24:00:00,14.5041497352,2.35082401721,0.169756807787,0.0,1.85583932782,5.577,4.73974289466,0.0,3.0011,1.73864289466
 06/11  01:00:00,9.81712533294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.79407637591,0.0,0.0,0.0,0.618613109274,5.0,3.59318333112,0.0,3.0011,0.592083331122
 06/11  03:00:00,9.78089578362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,9.9341941646,0.0,0.0,0.0,0.618613109274,5.0,3.59318922593,0.0,3.0011,0.592089225929
 06/11  05:00:00,12.7955760755,2.35082401721,0.0,0.0,1.85583932782,5.577,7.19463711885,2.67298711885,4.50165,0.02
 06/11  06:00:00,26.002151374,2.35082401721,0.0,0.0,3.71167865564,18.077,15.3099847541,0.0669402295825,13.50495,1.73809452454
 06/11  07:00:00,26.0164715845,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1731254108,0.0,21.0077,1.16542541075
 06/11  08:00:00,21.149268585,2.35082401721,0.0575049423481,0.0,3.71167865564,13.077,16.743670879,0.0,15.0055,1.738170879
 06/11  09:00:00,21.942715433,2.35082401721,0.786191962461,0.0,3.71167865564,13.077,16.7436909297,0.0,15.0055,1.73819092968
 06/11  10:00:00,27.9538870893,2.35082401721,1.75501505609,0.0,3.71167865564,18.077,37.0518580543,0.0,33.0121,4.03975805433
 06/11  11:00:00,30.5601856736,2.35082401721,3.23252107462,0.0,3.71167865564,18.077,45.1287353326,0.0,40.51485,4.61388533258
 06/11  12:00:00,30.9713946423,2.35082401721,4.40779927946,0.0,3.71167865564,18.077,39.475521702,0.0,36.0132,3.46232170199
 06/11  13:00:00,29.4389025658,2.35082401721,3.19550475072,0.0,3.71167865564,18.077,34.9743891599,0.0,31.51155,3.46283915993
 06/11  14:00:00,23.2156541976,2.35082401721,1.98997616121,0.0,3.71167865564,13.077,23.8942292541,0.0,21.0077,2.88652925409
 06/11  15:00:00,23.8151489725,2.35082401721,2.58366549163,0.0,3.71167865564,13.077,21.8206606914,0.0,19.50715,2.31351069137
 06/11  16:00:00,24.6745689967,2.35082401721,3.49431624536,0.0,3.71167865564,13.077,25.3947316149,0.0,22.50825,2.88648161487
 06/11  17:00:00,30.0976347839,2.35082401721,3.91446059763,0.0,3.71167865564,18.077,28.9712812702,0.0,25.50935,3.46193127022
 06/11  18:00:00,30.8476635956,2.35082401721,4.65257783673,0.0,3.71167865564,18.077,30.12269691,0.0,25.50935,4.61334691
 06/11  19:00:00,31.0349607728,2.35082401721,4.64547941466,0.0,3.71167865564,18.077,29.5490700566,0.0,25.50935,4.03972005657
 06/11  20:00:00,24.1704034711,2.35082401721,2.22542938937,0.0,3.71167865564,13.077,25.9709512543,0.0,22.50825,3.46270125431
 06/11  21:00:00,24.6502386283,2.35082401721,0.943811574335,0.0,3.71167865564,13.077,25.6215117122,0.0,21.0077,4.61381171221
 06/11  22:00:00,23.780576491,2.35082401721,0.23188872617,0.0,3.71167865564,13.077,21.4694321005,0.0,18.0066,3.46283210048
 06/11  23:00:00,24.6604259944,2.35082401721,0.0,0.0,3.71167865564,13.077,4.73988241228,0.0,3.0011,1.73878241228
 06/11  24:00:00,14.2380472184,2.35082401721,0.0,0.0,1.85583932782,5.577,5.36632828238,0.0527840288526,3.0011,2.31244425353
 06/12  01:00:00,9.77694388663,0.0,0.0,0.0,0.618613109274,5.0,3.59318434671,0.0,3.0011,0.592084346712
 06/12  02:00:00,9.78364745668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  03:00:00,9.78201034517,0.0,0.0,0.0,0.618613109274,5.0,3.59316439612,0.0,3.0011,0.592064396121
 06/12  04:00:00,9.92715317376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  05:00:00,12.8107535053,2.35082401721,0.0,0.0,1.85583932782,5.577,8.74451328815,3.65079298182,4.50165,0.592070306334
 06/12  06:00:00,26.0341458429,2.35082401721,0.0,0.0,3.71167865564,18.077,14.7272240942,0.0569016208052,13.50495,1.16537247338
 06/12  07:00:00,26.0479153605,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1997450169,0.0,21.0077,5.19204501689
 06/12  08:00:00,21.1008425637,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6208230277,0.0,15.0055,4.61532302768
 06/12  09:00:00,21.160740155,2.35082401721,0.0215754145455,0.0,3.71167865564,13.077,19.0436390265,0.0,15.0055,4.03813902654
 06/12  10:00:00,26.4905889528,2.35082401721,0.332788188183,0.0,3.71167865564,18.077,36.4748466252,0.0,33.0121,3.46274662525
 06/12  11:00:00,28.4227853864,2.35082401721,1.13806258726,0.0,3.71167865564,18.077,44.5526285248,0.0,40.51485,4.03777852475
 06/12  12:00:00,28.5630158197,2.35082401721,2.06857318505,0.0,3.71167865564,18.077,39.4747787798,0.0,36.0132,3.46157877984
 06/12  13:00:00,28.5965371811,2.35082401721,2.36414885285,0.0,3.71167865564,18.077,34.9726059726,0.0,31.51155,3.4610559726
 06/12  14:00:00,23.1860831825,2.35082401721,1.94175690388,0.0,3.71167865564,13.077,23.320049841,0.0,21.0077,2.31234984097
 06/12  15:00:00,23.0490096909,2.35082401721,1.79926599712,0.0,3.71167865564,13.077,22.393251404,0.0,19.50715,2.886101404
 06/12  16:00:00,21.9231649931,2.35082401721,0.787332577413,0.0,3.71167865564,13.077,25.3947533473,0.0,22.50825,2.88650334734
 06/12  17:00:00,26.1917983415,2.35082401721,0.12019718822,0.0,3.71167865564,18.077,28.9720980485,0.0,25.50935,3.46274804851
 06/12  18:00:00,26.6453099204,2.35082401721,0.567910251763,0.0,3.71167865564,18.077,30.1248349613,0.0,25.50935,4.61548496128
 06/12  19:00:00,26.6325373408,2.35082401721,0.386111233227,0.0,3.71167865564,18.077,30.7006610748,0.0,25.50935,5.1913110748
 06/12  20:00:00,21.9097557908,2.35082401721,0.0590440580917,0.0,3.71167865564,13.077,26.5461954357,0.0,22.50825,4.0379454357
 06/12  21:00:00,23.6507774261,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1965445932,0.0,21.0077,5.18884459321
 06/12  22:00:00,23.4834883344,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5298533561,0.059867115153,18.0066,3.4633862409
 06/12  23:00:00,24.6282786717,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31377908066,0.0,3.0011,2.31267908066
 06/12  24:00:00,14.1689271972,2.35082401721,0.0,0.0,1.85583932782,5.577,6.11387010724,0.801105876804,3.0011,2.31166423044
 06/13  01:00:00,9.70466211445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  02:00:00,9.72830966863,0.0,0.0,0.0,0.618613109274,5.0,3.59317076032,0.0,3.0011,0.592070760318
 06/13  03:00:00,9.73779538386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  04:00:00,10.4215330714,0.0,0.0,0.0,0.618613109274,5.0,3.59315079058,0.0,3.0011,0.592050790576
 06/13  05:00:00,13.2885393049,2.35082401721,0.0,0.0,1.85583932782,5.577,10.7030418153,6.18139181531,4.50165,0.02
 06/13  06:00:00,26.225474493,2.35082401721,0.0,0.0,3.71167865564,18.077,17.1075587192,1.86445863218,13.50495,1.73815008703
 06/13  07:00:00,25.9819023332,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6249687724,0.0,21.0077,4.61726877236
 06/13  08:00:00,21.0382054351,2.35082401721,0.0,0.0,3.71167865564,13.077,20.1955449583,0.0,15.0055,5.19004495829
 06/13  09:00:00,21.1063807103,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4695533884,0.0,15.0055,3.46405338835
 06/13  10:00:00,26.2918246651,2.35082401721,0.150060565506,0.0,3.71167865564,18.077,37.0486342526,0.0,33.0121,4.03653425264
 06/13  11:00:00,28.4903000777,2.35082401721,1.20306789071,0.0,3.71167865564,18.077,43.9787756512,0.0,40.51485,3.46392565123
 06/13  12:00:00,29.4135030149,2.35082401721,2.88616598564,0.0,3.71167865564,18.077,39.4759091314,0.0,36.0132,3.46270913139
 06/13  13:00:00,29.4550109714,2.35082401721,3.19327711753,0.0,3.71167865564,18.077,34.9726445944,0.0,31.51155,3.46109459441
 06/13  14:00:00,24.3327136348,2.35082401721,3.050612187,0.0,3.71167865564,13.077,23.8942185362,0.0,21.0077,2.88651853622
 06/13  15:00:00,25.1336930934,2.35082401721,3.82529339949,0.0,3.71167865564,13.077,21.8200257103,0.0,19.50715,2.31287571028
 06/13  16:00:00,25.065700886,2.35082401721,3.85969694891,0.0,3.71167865564,13.077,25.3950668214,0.0,22.50825,2.88681682141
 06/13  17:00:00,30.7114077013,2.35082401721,4.52145919751,0.0,3.71167865564,18.077,28.9719758784,0.0,25.50935,3.46262587841
 06/13  18:00:00,30.6991886194,2.35082401721,4.51521304203,0.0,3.71167865564,18.077,30.1241915214,0.0,25.50935,4.61484152138
 06/13  19:00:00,30.1833479273,2.35082401721,4.00787842497,0.0,3.71167865564,18.077,30.7009458415,0.0,25.50935,5.1915958415
 06/13  20:00:00,24.2619286822,2.35082401721,2.4876833167,0.0,3.71167865564,13.077,27.1220878345,0.0,22.50825,4.61383783449
 06/13  21:00:00,24.8864755873,2.35082401721,1.29780184351,0.0,3.71167865564,13.077,25.6227476353,0.0,21.0077,4.61504763525
 06/13  22:00:00,23.842575771,2.35082401721,0.293175177274,0.0,3.71167865564,13.077,22.0441751008,0.0,18.0066,4.03757510077
 06/13  23:00:00,24.6548784409,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31335800807,0.0,3.0011,2.31225800807
 06/13  24:00:00,14.2222400554,2.35082401721,0.0,0.0,1.85583932782,5.577,4.79284002258,0.0532006146235,3.0011,1.73853940796
 06/14  01:00:00,9.75278496769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,9.76748697226,0.0,0.0,0.0,0.618613109274,5.0,3.59318665986,0.0,3.0011,0.592086659859
 06/14  03:00:00,9.77234085117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,9.90057164249,0.0,0.0,0.0,0.618613109274,5.0,3.59319255419,0.0,3.0011,0.592092554187
 06/14  05:00:00,12.7653103491,2.35082401721,0.0,0.0,1.85583932782,5.577,9.07037853867,4.54872853867,4.50165,0.02
 06/14  06:00:00,25.9762972993,2.35082401721,0.0,0.0,3.71167865564,18.077,16.5659822509,1.32291032972,13.50495,1.73812192119
 06/14  07:00:00,25.9608128407,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1995885178,0.0,21.0077,5.19188851775
 06/14  08:00:00,21.0283154179,2.35082401721,0.0,0.0,3.71167865564,13.077,19.621067439,0.0,15.0055,4.61556743903
 06/14  09:00:00,21.3341997042,2.35082401721,0.212242377052,0.0,3.71167865564,13.077,19.0436564522,0.0,15.0055,4.03815645217
 06/14  10:00:00,27.3247662481,2.35082401721,1.14719721856,0.0,3.71167865564,18.077,36.474957397,0.0,33.0121,3.46285739702
 06/14  11:00:00,29.9133666843,2.35082401721,2.59017274756,0.0,3.71167865564,18.077,43.9788537804,0.0,40.51485,3.46400378039
 06/14  12:00:00,30.4666989015,2.35082401721,3.91206853342,0.0,3.71167865564,18.077,39.4759683543,0.0,36.0132,3.46276835435
 06/14  13:00:00,30.6421699373,2.35082401721,4.36331396898,0.0,3.71167865564,18.077,34.9727421779,0.0,31.51155,3.46119217795
 06/14  14:00:00,24.3100109105,2.35082401721,3.03412606139,0.0,3.71167865564,13.077,23.8943311777,0.0,21.0077,2.88663117769
 06/14  15:00:00,24.8070106796,2.35082401721,3.520854832,0.0,3.71167865564,13.077,21.8205763142,0.0,19.50715,2.31342631417
 06/14  16:00:00,25.5808422638,2.35082401721,4.37528410025,0.0,3.71167865564,13.077,25.394909362,0.0,22.50825,2.88665936196
 06/14  17:00:00,30.6264695294,2.35082401721,4.44579321203,0.0,3.71167865564,18.077,28.9720157377,0.0,25.50935,3.46266573767
 06/14  18:00:00,30.0797145433,2.35082401721,3.90971296541,0.0,3.71167865564,18.077,30.1247181778,0.0,25.50935,4.61536817781
 06/14  19:00:00,29.9864984811,2.35082401721,3.62759323353,0.0,3.71167865564,18.077,30.7011188087,0.0,25.50935,5.19176880872
 06/14  20:00:00,23.2837953544,2.35082401721,1.36353072123,0.0,3.71167865564,13.077,27.12179546,0.0,22.50825,4.61354545995
 06/14  21:00:00,23.7547826656,2.35082401721,0.0826552416398,0.0,3.71167865564,13.077,25.6228015509,0.0,21.0077,4.61510155092
 06/14  22:00:00,23.509850682,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0441016425,0.0,18.0066,4.03750164255
 06/14  23:00:00,24.6365067337,2.35082401721,0.0,0.0,3.71167865564,13.077,4.74066447935,0.0,3.0011,1.73956447935
 06/14  24:00:00,14.2079017704,2.35082401721,0.0,0.0,1.85583932782,5.577,5.37409762717,0.0616612774183,3.0011,2.31133634975
 06/15  01:00:00,9.76501497499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  02:00:00,9.79561183282,0.0,0.0,0.0,0.618613109274,5.0,3.59315919423,0.0,3.0011,0.592059194228
 06/15  03:00:00,9.79197839483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  04:00:00,9.94205274102,0.0,0.0,0.0,0.618613109274,5.0,3.5931651169,0.0,3.0011,0.592065116896
 06/15  05:00:00,12.7951971637,2.35082401721,0.0,0.0,1.85583932782,5.577,8.77733538885,4.25568538885,4.50165,0.02
 06/15  06:00:00,25.9889101646,2.35082401721,0.0,0.0,3.71167865564,18.077,17.1012033377,1.85825093358,13.50495,1.73800240409
 06/15  07:00:00,25.9893740445,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6245266169,0.0,21.0077,4.61682661692
 06/15  08:00:00,21.0561452461,2.35082401721,0.0,0.0,3.71167865564,13.077,20.1952195632,0.0,15.0055,5.18971956315
 06/15  09:00:00,21.1130695903,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4688692358,0.0,15.0055,3.46336923578
 06/15  10:00:00,26.2679984572,2.35082401721,0.128284791736,0.0,3.71167865564,18.077,36.4749039969,0.0,33.0121,3.46280399686
 06/15  11:00:00,28.3619357443,2.35082401721,1.08740034632,0.0,3.71167865564,18.077,44.5529134685,0.0,40.51485,4.03806346854
 06/15  12:00:00,28.8642905529,2.35082401721,2.36701013383,0.0,3.71167865564,18.077,39.4758090945,0.0,36.0132,3.46260909453
 06/15  13:00:00,29.089122674,2.35082401721,2.84882873497,0.0,3.71167865564,18.077,34.9720959315,0.0,31.51155,3.46054593146
 06/15  14:00:00,23.0054696687,2.35082401721,1.7663885197,0.0,3.71167865564,13.077,23.3203296413,0.0,21.0077,2.31262964133
 06/15  15:00:00,22.6778169094,2.35082401721,1.44390949748,0.0,3.71167865564,13.077,22.3937890571,0.0,19.50715,2.88663905708
 06/15  16:00:00,21.9651102409,2.35082401721,0.849171466674,0.0,3.71167865564,13.077,25.3950211832,0.0,22.50825,2.88677118318
 06/15  17:00:00,26.5794961436,2.35082401721,0.503327744621,0.0,3.71167865564,18.077,28.9717779876,0.0,25.50935,3.46242798761
 06/15  18:00:00,26.8721870664,2.35082401721,0.782233221945,0.0,3.71167865564,18.077,30.1246574486,0.0,25.50935,4.6153074486
 06/15  19:00:00,26.9456187657,2.35082401721,0.681435137577,0.0,3.71167865564,18.077,30.7001560434,0.0,25.50935,5.19080604344
 06/15  20:00:00,21.8210274778,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5476321516,0.0,22.50825,4.03938215157
 06/15  21:00:00,23.588688259,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6226412849,0.0,21.0077,4.6149412849
 06/15  22:00:00,23.4383444116,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0660147367,0.0219217584607,18.0066,4.03749297822
 06/15  23:00:00,24.555764162,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34788649262,0.0347073197006,3.0011,2.31207917292
 06/15  24:00:00,14.100327635,2.35082401721,0.0,0.0,1.85583932782,5.577,8.93783403843,4.19811023712,3.0011,1.73862380131
 06/16  01:00:00,9.68030750015,0.0,0.0,0.0,0.618613109274,5.0,3.59319152058,0.0,3.0011,0.592091520581
 06/16  02:00:00,9.70629713008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.70908655982,0.0,0.0,0.0,0.618613109274,5.0,3.5931715649,0.0,3.0011,0.592071564904
 06/16  04:00:00,10.3674237181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,13.2452009297,2.35082401721,0.0,0.0,1.85583932782,5.577,14.7892056881,9.69550409088,4.50165,0.592051597261
 06/16  06:00:00,26.1724025695,2.35082401721,0.0,0.0,3.71167865564,18.077,18.9303099762,4.25991609311,13.50495,1.16544388307
 06/16  07:00:00,25.9714234593,2.35082401721,0.0,0.0,3.71167865564,18.077,26.2476932326,0.0484558488862,21.0077,5.19153738367
 06/16  08:00:00,21.0521064778,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6210788884,0.0,15.0055,4.61557888839
 06/16  09:00:00,21.1104005121,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0435893513,0.0,15.0055,4.0380893513
 06/16  10:00:00,26.3938727639,2.35082401721,0.247854883561,0.0,3.71167865564,18.077,36.4749405043,0.0,33.0121,3.46284050431
 06/16  11:00:00,28.6501733138,2.35082401721,1.35584571858,0.0,3.71167865564,18.077,44.5528741238,0.0,40.51485,4.0380241238
 06/16  12:00:00,28.9954489513,2.35082401721,2.48192103631,0.0,3.71167865564,18.077,39.4755751352,0.0,36.0132,3.4623751352
 06/16  13:00:00,28.4689293926,2.35082401721,2.23873307861,0.0,3.71167865564,18.077,34.3991554156,0.0,31.51155,2.88760541564
 06/16  14:00:00,22.8077110375,2.35082401721,1.571154786,0.0,3.71167865564,13.077,23.8940740197,0.0,21.0077,2.88637401973
 06/16  15:00:00,22.861433849,2.35082401721,1.61512112214,0.0,3.71167865564,13.077,21.8199505599,0.0,19.50715,2.31280055986
 06/16  16:00:00,23.003048779,2.35082401721,1.83758792823,0.0,3.71167865564,13.077,25.3948521832,0.0,22.50825,2.8866021832
 06/16  17:00:00,29.1711977155,2.35082401721,2.9987657899,0.0,3.71167865564,18.077,28.9719048206,0.0,25.50935,3.46255482056
 06/16  18:00:00,28.5156012659,2.35082401721,2.37269086909,0.0,3.71167865564,18.077,30.1245086386,0.0,25.50935,4.61515863858
 06/16  19:00:00,27.8005176045,2.35082401721,1.67353727235,0.0,3.71167865564,18.077,30.7009668164,0.0,25.50935,5.19161681641
 06/16  20:00:00,22.6566196645,2.35082401721,0.92001209481,0.0,3.71167865564,13.077,27.1215029331,0.0,22.50825,4.61325293308
 06/16  21:00:00,23.8650360617,2.35082401721,0.309049394816,0.0,3.71167865564,13.077,25.6226129237,0.0,21.0077,4.61491292373
 06/16  22:00:00,23.5232891059,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0441779371,0.0,18.0066,4.03757793713
 06/16  23:00:00,24.6443480825,2.35082401721,0.0,0.0,3.71167865564,13.077,4.74015697908,0.0,3.0011,1.73905697908
 06/16  24:00:00,14.2080951469,2.35082401721,0.0,0.0,1.85583932782,5.577,5.37324820156,0.060621477853,3.0011,2.31152672371
 06/17  01:00:00,9.73945895204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  02:00:00,9.73962946321,0.0,0.0,0.0,0.618613109274,5.0,3.59318503692,0.0,3.0011,0.592085036924
 06/17  03:00:00,9.73677968037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  04:00:00,9.87649247479,0.0,0.0,0.0,0.618613109274,5.0,3.59316508985,0.0,3.0011,0.592065089845
 06/17  05:00:00,12.7351341433,2.35082401721,0.0,0.0,1.85583932782,5.577,12.0698762218,7.54822622179,4.50165,0.02
 06/17  06:00:00,25.9702746098,2.35082401721,0.0,0.0,3.71167865564,18.077,17.2359395166,1.99284052092,13.50495,1.73814899565
 06/17  07:00:00,25.9769725199,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1731386645,0.0,21.0077,1.16543866448
 06/17  08:00:00,21.0346678795,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7437087578,0.0,15.0055,1.73820875778
 06/17  09:00:00,21.1163906679,2.35082401721,0.00368905770133,0.0,3.71167865564,13.077,19.0450088302,0.0,15.0055,4.03950883016
 06/17  10:00:00,26.7806810916,2.35082401721,0.617120523442,0.0,3.71167865564,18.077,37.0501511805,0.0,33.0121,4.03805118053
 06/17  11:00:00,29.7009578719,2.35082401721,2.36634218738,0.0,3.71167865564,18.077,44.5543771579,0.0,40.51485,4.03952715786
 06/17  12:00:00,31.6821785311,2.35082401721,5.08248747033,0.0,3.71167865564,18.077,40.6255296291,0.0,36.0132,4.61232962908
 06/17  13:00:00,32.4103091475,2.35082401721,6.11569336299,0.0,3.71167865564,18.077,34.9749307772,0.0,31.51155,3.46338077721
 06/17  14:00:00,27.2742643328,2.35082401721,5.96520448049,0.0,3.71167865564,13.077,24.4703264721,0.0,21.0077,3.46262647211
 06/17  15:00:00,27.0716956436,2.35082401721,5.77557822329,0.0,3.71167865564,13.077,23.5426537887,0.0,19.50715,4.03550378866
 06/17  16:00:00,27.0504058109,2.35082401721,5.83477069487,0.0,3.71167865564,13.077,25.3950136362,0.0,22.50825,2.88676363625
 06/17  17:00:00,32.4312358697,2.35082401721,6.22589322847,0.0,3.71167865564,18.077,28.971967255,0.0,25.50935,3.46261725496
 06/17  18:00:00,32.2257289281,2.35082401721,6.0346721302,0.0,3.71167865564,18.077,30.1248906776,0.0,25.50935,4.61554067765
 06/17  19:00:00,31.5103457474,2.35082401721,5.13528240316,0.0,3.71167865564,18.077,30.1250942257,0.0,25.50935,4.61574422573
 06/17  20:00:00,25.2422038983,2.35082401721,3.2877874099,0.0,3.71167865564,13.077,27.1216818858,0.0,22.50825,4.61343188576
 06/17  21:00:00,25.4630341293,2.35082401721,1.74259667471,0.0,3.71167865564,13.077,25.6228245305,0.0,21.0077,4.61512453046
 06/17  22:00:00,24.6267454136,2.35082401721,1.05650942732,0.0,3.71167865564,13.077,21.4689571975,0.0,18.0066,3.46235719749
 06/17  23:00:00,24.9876192604,2.35082401721,0.29832899384,0.0,3.71167865564,13.077,5.31408596269,0.0,3.0011,2.31298596269
 06/17  24:00:00,14.2648530809,2.35082401721,0.0,0.0,1.85583932782,5.577,5.31249137345,0.0,3.0011,2.31139137344
 06/18  01:00:00,9.76326174886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.77266736521,0.0,0.0,0.0,0.618613109274,5.0,3.59317836879,0.0,3.0011,0.592078368788
 06/18  03:00:00,9.78827830855,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,9.9282310982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  05:00:00,12.7782743905,2.35082401721,0.0,0.0,1.85583932782,5.577,8.04761911246,2.95388485508,4.50165,0.592084257376
 06/18  06:00:00,25.9905162476,2.35082401721,0.0,0.0,3.71167865564,18.077,14.7851450738,0.114905154976,13.50495,1.16528991878
 06/18  07:00:00,26.0198984889,2.35082401721,0.0,0.0,3.71167865564,18.077,22.7458928767,0.0,21.0077,1.73819287672
 06/18  08:00:00,21.0674522827,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7437162897,0.0,15.0055,1.73821628967
 06/18  09:00:00,21.1301596254,2.35082401721,0.0304528077898,0.0,3.71167865564,13.077,16.1709784477,0.0,15.0055,1.16547844775
 06/18  10:00:00,26.6460694184,2.35082401721,0.509050765364,0.0,3.71167865564,18.077,37.6256948609,0.0,33.0121,4.61359486086
 06/18  11:00:00,28.4093065043,2.35082401721,1.14644794131,0.0,3.71167865564,18.077,44.554062853,0.0,40.51485,4.03921285299
 06/18  12:00:00,29.0049527813,2.35082401721,2.51634574333,0.0,3.71167865564,18.077,39.4758984169,0.0,36.0132,3.46269841694
