Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  13:00:00,29.4684075616,2.35082401721,3.24882135193,0.0,3.71167865564,18.077,34.9736782423,0.0,31.51155,3.46212824227
 06/18  14:00:00,24.4470677313,2.35082401721,3.2031905335,0.0,3.71167865564,13.077,23.8940361562,0.0,21.0077,2.88633615618
 06/18  15:00:00,24.4592761248,2.35082401721,3.22337080808,0.0,3.71167865564,13.077,21.8203785372,0.0,19.50715,2.31322853723
 06/18  16:00:00,24.1550098087,2.35082401721,3.00893897825,0.0,3.71167865564,13.077,25.3947790472,0.0,22.50825,2.88652904722
 06/18  17:00:00,29.5712537998,2.35082401721,3.42433926431,0.0,3.71167865564,18.077,28.9718452416,0.0,25.50935,3.46249524163
 06/18  18:00:00,29.6006509689,2.35082401721,3.45980210156,0.0,3.71167865564,18.077,29.5485814125,0.0,25.50935,4.0392314125
 06/18  19:00:00,29.1714325644,2.35082401721,2.86160055728,0.0,3.71167865564,18.077,30.1230635075,0.0,25.50935,4.61371350748
 06/18  20:00:00,23.4360786486,2.35082401721,1.53730317522,0.0,3.71167865564,13.077,25.9707260354,0.0,22.50825,3.46247603539
 06/18  21:00:00,24.0825577804,2.35082401721,0.420496058121,0.0,3.71167865564,13.077,25.0470151555,0.0,21.0077,4.03931515554
 06/18  22:00:00,23.5099064043,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4689777448,0.0,18.0066,3.46237774483
 06/18  23:00:00,24.6318565683,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31256593331,0.0,3.0011,2.31146593331
 06/18  24:00:00,14.164764357,2.35082401721,0.0,0.0,1.85583932782,5.577,5.13920658911,0.398583343825,3.0011,1.73952324528
 06/19  01:00:00,9.70738164162,0.0,0.0,0.0,0.618613109274,5.0,3.59318929811,0.0,3.0011,0.592089298115
 06/19  02:00:00,9.72009075923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  03:00:00,9.71385647632,0.0,0.0,0.0,0.618613109274,5.0,3.5931804518,0.0,3.0011,0.592080451803
 06/19  04:00:00,9.85092685174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,12.70162457,2.35082401721,0.0,0.0,1.85583932782,5.577,14.0901323978,8.99639604001,4.50165,0.592086357784
 06/19  06:00:00,25.9021387428,2.35082401721,0.0,0.0,3.71167865564,18.077,19.4760026707,4.80572619442,13.50495,1.16532647632
 06/19  07:00:00,25.8924815402,2.35082401721,0.0,0.0,3.71167865564,18.077,26.7358073431,0.536492515395,21.0077,5.19161482773
 06/19  08:00:00,20.9239152034,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6207518149,0.0,15.0055,4.61525181494
 06/19  09:00:00,20.9568843297,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0434865412,0.0,15.0055,4.03798654121
 06/19  10:00:00,25.9917264377,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4748516313,0.0,33.0121,3.4627516313
 06/19  11:00:00,27.1523903324,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5526643752,0.0,40.51485,4.03781437521
 06/19  12:00:00,26.6562551502,2.35082401721,0.31075864745,0.0,3.71167865564,18.077,39.4755488982,0.0,36.0132,3.46234889824
 06/19  13:00:00,26.7929252452,2.35082401721,0.67150939776,0.0,3.71167865564,18.077,34.3987135013,0.0,31.51155,2.88716350135
 06/19  14:00:00,21.8416898517,2.35082401721,0.693103146726,0.0,3.71167865564,13.077,23.8937629862,0.0,21.0077,2.88606298616
 06/19  15:00:00,22.3052599016,2.35082401721,1.14094275903,0.0,3.71167865564,13.077,21.8203681998,0.0,19.50715,2.31321819982
 06/19  16:00:00,22.8975313831,2.35082401721,1.7868946946,0.0,3.71167865564,13.077,25.3948816979,0.0,22.50825,2.88663169791
 06/19  17:00:00,28.7427502154,2.35082401721,2.62435723481,0.0,3.71167865564,18.077,28.9718195001,0.0,25.50935,3.46246950009
 06/19  18:00:00,28.6122449782,2.35082401721,2.50106954952,0.0,3.71167865564,18.077,30.1246960368,0.0,25.50935,4.61534603677
 06/19  19:00:00,28.5052339058,2.35082401721,2.21425288669,0.0,3.71167865564,18.077,30.7008265106,0.0,25.50935,5.19147651061
 06/19  20:00:00,22.402199414,2.35082401721,0.550332881321,0.0,3.71167865564,13.077,26.5476240011,0.0,22.50825,4.03937400113
 06/19  21:00:00,23.6291206404,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6223318771,0.0,21.0077,4.61463187708
 06/19  22:00:00,23.4716599707,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0585620642,0.0145279339281,18.0066,4.03743413031
 06/19  23:00:00,24.5483040081,2.35082401721,0.0,0.0,3.71167865564,13.077,5.40344509986,0.0901974081732,3.0011,2.31214769168
 06/19  24:00:00,14.0993177227,2.35082401721,0.0,0.0,1.85583932782,5.577,6.69696506777,1.95723927367,3.0011,1.7386257941
 06/20  01:00:00,9.67609532748,0.0,0.0,0.0,0.618613109274,5.0,3.59317643177,0.0,3.0011,0.592076431765
 06/20  02:00:00,9.70057495004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.70509868208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  04:00:00,10.3553210869,0.0,0.0,0.0,0.618613109274,5.0,3.59315647445,0.0,3.0011,0.592056474453
 06/20  05:00:00,13.2045164452,2.35082401721,0.0,0.0,1.85583932782,5.577,14.6397462817,10.1180962817,4.50165,0.02
 06/20  06:00:00,26.1394227202,2.35082401721,0.0,0.0,3.71167865564,18.077,19.2636906645,4.02073231016,13.50495,1.73800835429
 06/20  07:00:00,25.9220517489,2.35082401721,0.0,0.0,3.71167865564,18.077,26.2564254767,0.0578131426779,21.0077,5.19091233401
 06/20  08:00:00,20.9752461935,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6207612384,0.0,15.0055,4.6152612384
 06/20  09:00:00,21.0437468884,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4694655638,0.0,15.0055,3.46396556377
 06/20  10:00:00,26.339798183,2.35082401721,0.234523124076,0.0,3.71167865564,18.077,36.4747865815,0.0,33.0121,3.4626865815
 06/20  11:00:00,28.648313932,2.35082401721,1.38804717251,0.0,3.71167865564,18.077,44.5527538714,0.0,40.51485,4.03790387145
 06/20  12:00:00,29.1213874527,2.35082401721,2.63533559268,0.0,3.71167865564,18.077,39.4756205829,0.0,36.0132,3.46242058285
 06/20  13:00:00,29.1534524601,2.35082401721,2.93016266059,0.0,3.71167865564,18.077,34.3991336749,0.0,31.51155,2.88758367488
 06/20  14:00:00,24.2328591687,2.35082401721,2.97477425696,0.0,3.71167865564,13.077,23.8941010378,0.0,21.0077,2.88640103779
 06/20  15:00:00,22.7978573477,2.35082401721,1.58278249961,0.0,3.71167865564,13.077,22.3936478626,0.0,19.50715,2.88649786259
 06/20  16:00:00,22.2604736491,2.35082401721,1.14157733047,0.0,3.71167865564,13.077,24.8216181267,0.0,22.50825,2.31336812672
 06/20  17:00:00,28.9502821764,2.35082401721,2.79896277199,0.0,3.71167865564,18.077,28.971301443,0.0,25.50935,3.46195144295
 06/20  18:00:00,29.2296980083,2.35082401721,3.08615271524,0.0,3.71167865564,18.077,30.1244292585,0.0,25.50935,4.61507925854
 06/20  19:00:00,28.473803861,2.35082401721,2.34187366171,0.0,3.71167865564,18.077,30.7002144944,0.0,25.50935,5.1908644944
 06/20  20:00:00,22.8819451666,2.35082401721,1.14145049374,0.0,3.71167865564,13.077,26.5473472644,0.0,22.50825,4.03909726443
 06/20  21:00:00,23.828333517,2.35082401721,0.278502967174,0.0,3.71167865564,13.077,26.1962680454,0.0,21.0077,5.18856804545
 06/20  22:00:00,23.5073774624,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4701235075,0.0,18.0066,3.46352350753
 06/20  23:00:00,24.5988500948,2.35082401721,0.0,0.0,3.71167865564,13.077,5.39496236222,0.0816374378459,3.0011,2.31222492437
 06/20  24:00:00,14.1306665086,2.35082401721,0.0,0.0,1.85583932782,5.577,6.26636002513,1.52657339583,3.0011,1.7386866293
 06/21  01:00:00,9.69411832189,0.0,0.0,0.0,0.618613109274,5.0,3.59319052432,0.0,3.0011,0.59209052432
 06/21  02:00:00,9.72920588951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.74632313186,0.0,0.0,0.0,0.618613109274,5.0,3.59316690884,0.0,3.0011,0.592066908842
 06/21  04:00:00,9.89307675825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,12.7420949039,2.35082401721,0.0,0.0,1.85583932782,5.577,11.3869824834,6.29325966595,4.50165,0.592072817489
 06/21  06:00:00,25.95651112,2.35082401721,0.0,0.0,3.71167865564,18.077,17.1866369152,2.5163983333,13.50495,1.16528858193
 06/21  07:00:00,25.9626486554,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1990223944,0.0,21.0077,5.19132239443
 06/21  08:00:00,21.0207207289,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6207142415,0.0,15.0055,4.61521424147
 06/21  09:00:00,21.0691724114,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0433927456,0.0,15.0055,4.03789274559
 06/21  10:00:00,26.0961154892,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4748020461,0.0,33.0121,3.46270204615
 06/21  11:00:00,27.1882928431,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9780336631,0.0,40.51485,3.46318366306
 06/21  12:00:00,27.1219695777,2.35082401721,0.726448296543,0.0,3.71167865564,18.077,39.475426793,0.0,36.0132,3.46222679302
 06/21  13:00:00,26.6142669325,2.35082401721,0.457453916892,0.0,3.71167865564,18.077,34.9728709505,0.0,31.51155,3.46132095048
 06/21  14:00:00,21.1292547676,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3211612293,0.0,21.0077,2.3134612293
 06/21  15:00:00,21.0948695108,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4073612872,0.0136041469888,19.50715,2.88660714022
 06/21  16:00:00,20.9823320647,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8212719751,0.0,22.50825,2.31302197509
 06/21  17:00:00,25.9962299872,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9718941742,0.0,25.50935,3.46254417417
 06/21  18:00:00,26.0228054621,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6982885117,0.0,25.50935,5.18893851168
 06/21  19:00:00,26.1922103692,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1243096842,0.0,25.50935,4.61495968416
 06/21  20:00:00,21.7817537589,2.35082401721,0.0,0.0,3.71167865564,13.077,27.120910315,0.0,22.50825,4.61266031495
 06/21  21:00:00,23.5670955674,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6213691398,0.0,21.0077,4.61366913985
 06/21  22:00:00,23.4298376215,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5018689404,0.0323506033795,18.0066,3.46291833707
 06/21  23:00:00,24.5464488463,2.35082401721,0.0,0.0,3.71167865564,13.077,5.85797979212,0.544422953519,3.0011,2.3124568386
 06/21  24:00:00,14.1090883836,2.35082401721,0.0,0.0,1.85583932782,5.577,9.38552306562,4.07347622263,3.0011,2.31094684299
 06/22  01:00:00,9.69446776175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  02:00:00,9.71568896496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.71551509912,0.0,0.0,0.0,0.618613109274,5.0,3.59319490393,0.0,3.0011,0.592094903935
 06/22  04:00:00,9.85819061806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,12.7413895652,2.35082401721,0.0,0.0,1.85583932782,5.577,15.5495622499,10.4558372762,4.50165,0.592074973673
 06/22  06:00:00,25.9413575574,2.35082401721,0.0,0.0,3.71167865564,18.077,20.0046328126,5.33423971244,13.50495,1.1654431002
 06/22  07:00:00,25.9356803823,2.35082401721,0.0,0.0,3.71167865564,18.077,27.0186861599,0.819658040688,21.0077,5.19132811922
 06/22  08:00:00,20.9872737959,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6206163622,0.0,15.0055,4.6151163622
 06/22  09:00:00,21.0391034246,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0434323977,0.0,15.0055,4.03793239774
 06/22  10:00:00,26.0897306117,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4745484046,0.0,33.0121,3.46244840465
 06/22  11:00:00,27.6908571771,2.35082401721,0.437371860668,0.0,3.71167865564,18.077,43.9788253534,0.0,40.51485,3.46397535342
 06/22  12:00:00,28.8005796462,2.35082401721,2.30342536841,0.0,3.71167865564,18.077,39.4753792127,0.0,36.0132,3.46217921265
 06/22  13:00:00,29.5382323673,2.35082401721,3.29593332396,0.0,3.71167865564,18.077,34.9726036449,0.0,31.51155,3.46105364494
 06/22  14:00:00,23.2327661751,2.35082401721,2.00015747828,0.0,3.71167865564,13.077,23.3201266065,0.0,21.0077,2.31242660651
 06/22  15:00:00,22.3435388025,2.35082401721,1.15751438183,0.0,3.71167865564,13.077,22.3936879922,0.0,19.50715,2.88653799216
 06/22  16:00:00,22.0763822832,2.35082401721,0.986885595371,0.0,3.71167865564,13.077,24.8215203855,0.0,22.50825,2.31327038551
 06/22  17:00:00,27.7442037304,2.35082401721,1.63498999401,0.0,3.71167865564,18.077,28.9720586679,0.0,25.50935,3.46270866794
 06/22  18:00:00,27.7559424834,2.35082401721,1.63645278807,0.0,3.71167865564,18.077,30.1246747827,0.0,25.50935,4.61532478268
 06/22  19:00:00,27.2864754311,2.35082401721,1.02198954095,0.0,3.71167865564,18.077,30.6995645484,0.0,25.50935,5.19021454838
 06/22  20:00:00,21.8779726226,2.35082401721,0.0593574319507,0.0,3.71167865564,13.077,27.1214271119,0.0,22.50825,4.61317711192
 06/22  21:00:00,23.5837568372,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6219519501,0.0,21.0077,4.61425195006
 06/22  22:00:00,23.4278325229,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4916971007,0.0217882734691,18.0066,3.46330882721
 06/22  23:00:00,24.5318558494,2.35082401721,0.0,0.0,3.71167865564,13.077,5.55215975669,0.238828510847,3.0011,2.31223124585
 06/22  24:00:00,14.0895474541,2.35082401721,0.0,0.0,1.85583932782,5.577,8.86700323017,4.12741894891,3.0011,1.73848428125
 06/23  01:00:00,9.66579597411,0.0,0.0,0.0,0.618613109274,5.0,3.59319445924,0.0,3.0011,0.592094459244
 06/23  02:00:00,9.68810372796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,9.69251802671,0.0,0.0,0.0,0.618613109274,5.0,3.59316345553,0.0,3.0011,0.59206345553
 06/23  04:00:00,10.3417147965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,13.2071391034,2.35082401721,0.0,0.0,1.85583932782,5.577,19.4965036925,14.4027843277,4.50165,0.592069364848
 06/23  06:00:00,26.1351620474,2.35082401721,0.0,0.0,3.71167865564,18.077,21.6527788971,6.98250797439,13.50495,1.16532092269
 06/23  07:00:00,25.8939025415,2.35082401721,0.0,0.0,3.71167865564,18.077,28.3938824473,2.19477656982,21.0077,5.19140587746
 06/23  08:00:00,20.9323028064,2.35082401721,0.0,0.0,3.71167865564,13.077,20.1637763856,0.543098050308,15.0055,4.61517833531
 06/23  09:00:00,21.0021937717,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0433866452,0.0,15.0055,4.03788664522
 06/23  10:00:00,26.0606703204,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4745581033,0.0,33.0121,3.46245810328
 06/23  11:00:00,27.5025167393,2.35082401721,0.282647321125,0.0,3.71167865564,18.077,43.9784952398,0.0,40.51485,3.46364523976
 06/23  12:00:00,27.9075873407,2.35082401721,1.47465534266,0.0,3.71167865564,18.077,39.4754620109,0.0,36.0132,3.46226201094
 06/23  13:00:00,28.2433904912,2.35082401721,2.0450892795,0.0,3.71167865564,18.077,34.398889596,0.0,31.51155,2.88733959595
 06/23  14:00:00,22.9736590737,2.35082401721,1.76244901193,0.0,3.71167865564,13.077,23.8935064632,0.0,21.0077,2.88580646318
 06/23  15:00:00,23.2993949119,2.35082401721,2.08472007581,0.0,3.71167865564,13.077,22.3936175332,0.0,19.50715,2.88646753317
 06/23  16:00:00,24.0652736269,2.35082401721,2.91048756358,0.0,3.71167865564,13.077,24.8211944042,0.0,22.50825,2.3129444042
 06/23  17:00:00,30.1513044218,2.35082401721,3.98416276042,0.0,3.71167865564,18.077,28.9717638962,0.0,25.50935,3.46241389623
 06/23  18:00:00,30.1938886168,2.35082401721,4.02987558,0.0,3.71167865564,18.077,30.1240072031,0.0,25.50935,4.61465720309
 06/23  19:00:00,29.5520770044,2.35082401721,3.40231889654,0.0,3.71167865564,18.077,30.7004852649,0.0,25.50935,5.19113526487
 06/23  20:00:00,23.3088474556,2.35082401721,1.56587240411,0.0,3.71167865564,13.077,26.547669081,0.0,22.50825,4.03941908096
 06/23  21:00:00,24.1186502747,2.35082401721,0.565407654566,0.0,3.71167865564,13.077,25.6227377663,0.0,21.0077,4.61503776628
 06/23  22:00:00,23.5310773198,2.35082401721,0.0116981324679,0.0,3.71167865564,13.077,22.0437660293,0.0,18.0066,4.03716602926
 06/23  23:00:00,24.6255458378,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31326665667,0.0,3.0011,2.31216665667
 06/23  24:00:00,14.1864634346,2.35082401721,0.0,0.0,1.85583932782,5.577,4.79629581558,0.0565033355642,3.0011,1.73869248002
 06/24  01:00:00,9.75142396664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.77690118124,0.0,0.0,0.0,0.618613109274,5.0,3.59319478815,0.0,3.0011,0.592094788153
 06/24  03:00:00,9.7517042836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,9.88959252318,0.0,0.0,0.0,0.618613109274,5.0,3.59317483704,0.0,3.0011,0.592074837045
 06/24  05:00:00,12.7514764334,2.35082401721,0.0,0.0,1.85583932782,5.577,9.46342612314,4.94177612314,4.50165,0.02
 06/24  06:00:00,25.9681335604,2.35082401721,0.0,0.0,3.71167865564,18.077,16.8077101232,1.56482608713,13.50495,1.73793403607
 06/24  07:00:00,25.9888411174,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1731255423,0.0,21.0077,1.16542554232
 06/24  08:00:00,21.0452249005,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7436425807,0.0,15.0055,1.7381425807
 06/24  09:00:00,21.1752942024,2.35082401721,0.0686656591995,0.0,3.71167865564,13.077,19.0447189118,0.0,15.0055,4.03921891179
 06/24  10:00:00,27.0679909025,2.35082401721,0.903837077411,0.0,3.71167865564,18.077,37.049572142,0.0,33.0121,4.03747214204
 06/24  11:00:00,29.9576073033,2.35082401721,2.62929848735,0.0,3.71167865564,18.077,44.5541321586,0.0,40.51485,4.0392821586
 06/24  12:00:00,31.2679545785,2.35082401721,4.69124381426,0.0,3.71167865564,18.077,40.0523343155,0.0,36.0132,4.03913431549
 06/24  13:00:00,31.9083271082,2.35082401721,5.62997611704,0.0,3.71167865564,18.077,35.5488181135,0.0,31.51155,4.0372681135
 06/24  14:00:00,26.7238813555,2.35082401721,5.4294565532,0.0,3.71167865564,13.077,24.4689450587,0.0,21.0077,3.46124505871
 06/24  15:00:00,26.6574571422,2.35082401721,5.37406442614,0.0,3.71167865564,13.077,22.968619903,0.0,19.50715,3.46146990299
 06/24  16:00:00,26.5648186515,2.35082401721,5.36490372838,0.0,3.71167865564,13.077,25.3954513968,0.0,22.50825,2.88720139677
 06/24  17:00:00,32.3077984722,2.35082401721,6.09934294672,0.0,3.71167865564,18.077,28.9716742857,0.0,25.50935,3.46232428575
 06/24  18:00:00,32.4263730392,2.35082401721,6.21975908006,0.0,3.71167865564,18.077,30.1240374987,0.0,25.50935,4.61468749871
 06/24  19:00:00,31.9468016274,2.35082401721,5.55098862596,0.0,3.71167865564,18.077,30.1242614556,0.0,25.50935,4.61491145562
 06/24  20:00:00,25.4426990552,2.35082401721,3.47390410855,0.0,3.71167865564,13.077,27.1215923149,0.0,22.50825,4.6133423149
 06/24  21:00:00,26.1220240051,2.35082401721,2.37667962208,0.0,3.71167865564,13.077,25.6221722237,0.0,21.0077,4.61447222367
 06/24  22:00:00,24.6425384098,2.35082401721,1.06733969712,0.0,3.71167865564,13.077,21.4683593309,0.0,18.0066,3.46175933091
 06/24  23:00:00,25.0984052133,2.35082401721,0.397692345867,0.0,3.71167865564,13.077,5.31404122898,0.0,3.0011,2.31294122898
 06/24  24:00:00,14.300133548,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73914379174,0.0,3.0011,1.73804379174
 06/25  01:00:00,9.80048273271,0.0,0.0,0.0,0.618613109274,5.0,3.59319360559,0.0,3.0011,0.592093605591
 06/25  02:00:00,9.78493833842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.76289928427,0.0,0.0,0.0,0.618613109274,5.0,3.59317366844,0.0,3.0011,0.592073668444
 06/25  04:00:00,9.90762572968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,12.7693386032,2.35082401721,0.0,0.0,1.85583932782,5.577,9.40021102617,4.30648144334,4.50165,0.592079582825
 06/25  06:00:00,25.9954383033,2.35082401721,0.0,0.0,3.71167865564,18.077,15.6270945721,0.95682233052,13.50495,1.16532224154
 06/25  07:00:00,26.0184439096,2.35082401721,0.0,0.0,3.71167865564,18.077,22.7457757071,0.0,21.0077,1.73807570712
 06/25  08:00:00,21.070187003,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1709316666,0.0,15.0055,1.16543166656
 06/25  09:00:00,21.1147835671,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7436659091,0.0,15.0055,1.73816590912
 06/25  10:00:00,26.265244552,2.35082401721,0.125388849212,0.0,3.71167865564,18.077,37.0512810245,0.0,33.0121,4.03918102453
 06/25  11:00:00,28.280834906,2.35082401721,1.00230312228,0.0,3.71167865564,18.077,44.5539029235,0.0,40.51485,4.03905292347
 06/25  12:00:00,28.8772729223,2.35082401721,2.36813292157,0.0,3.71167865564,18.077,39.4756393157,0.0,36.0132,3.46243931573
 06/25  13:00:00,30.3349551987,2.35082401721,4.05273335959,0.0,3.71167865564,18.077,34.9738112587,0.0,31.51155,3.46226125874
 06/25  14:00:00,26.372459245,2.35082401721,5.05817805908,0.0,3.71167865564,13.077,23.8938768398,0.0,21.0077,2.88617683979
 06/25  15:00:00,27.1358647362,2.35082401721,5.84100843957,0.0,3.71167865564,13.077,21.820297257,0.0,19.50715,2.31314725703
 06/25  16:00:00,27.1176821546,2.35082401721,5.90894428366,0.0,3.71167865564,13.077,25.3947189026,0.0,22.50825,2.88646890263
 06/25  17:00:00,32.3460582815,2.35082401721,6.14112963597,0.0,3.71167865564,18.077,28.9716986371,0.0,25.50935,3.46234863714
 06/25  18:00:00,32.2828670537,2.35082401721,6.08937133291,0.0,3.71167865564,18.077,29.5482569974,0.0,25.50935,4.0389069974
 06/25  19:00:00,31.1497759948,2.35082401721,4.78632258523,0.0,3.71167865564,18.077,29.5486757954,0.0,25.50935,4.03932579544
 06/25  20:00:00,25.0253661101,2.35082401721,3.07825086634,0.0,3.71167865564,13.077,25.970780748,0.0,22.50825,3.46253074796
 06/25  21:00:00,25.874532348,2.35082401721,2.1444347582,0.0,3.71167865564,13.077,25.6208512258,0.0,21.0077,4.61315122583
 06/25  22:00:00,24.2604083628,2.35082401721,0.704849630571,0.0,3.71167865564,13.077,21.4684078094,0.0,18.0066,3.46180780938
 06/25  23:00:00,24.6770174233,2.35082401721,0.0,0.0,3.71167865564,13.077,4.73971866239,0.0,3.0011,1.73861866239
 06/25  24:00:00,14.2486085714,2.35082401721,0.0,0.0,1.85583932782,5.577,5.38278405743,0.0694298436044,3.0011,2.31225421383
 06/26  01:00:00,9.76809811875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.76673602165,0.0,0.0,0.0,0.618613109274,5.0,3.59318229937,0.0,3.0011,0.592082299375
 06/26  03:00:00,9.7620085113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  04:00:00,9.91381587574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,12.7562732993,2.35082401721,0.0,0.0,1.85583932782,5.577,9.17664252724,4.08290432659,4.50165,0.592088200648
 06/26  06:00:00,25.9735809615,2.35082401721,0.0,0.0,3.71167865564,18.077,15.1930676488,0.522757404683,13.50495,1.16536024416
 06/26  07:00:00,25.9951503271,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1990431323,0.0,21.0077,5.19134313227
 06/26  08:00:00,21.0638419465,2.35082401721,0.0,0.0,3.71167865564,13.077,19.620374242,0.0,15.0055,4.614874242
 06/26  09:00:00,21.4655561202,2.35082401721,0.332744985271,0.0,3.71167865564,13.077,19.0432690983,0.0,15.0055,4.03776909833
 06/26  10:00:00,27.8448399354,2.35082401721,1.6438210881,0.0,3.71167865564,18.077,36.4745665174,0.0,33.0121,3.46246651744
 06/26  11:00:00,31.898342022,2.35082401721,4.52373157915,0.0,3.71167865564,18.077,43.9783756748,0.0,40.51485,3.4635256748
 06/26  12:00:00,32.5826006412,2.35082401721,5.98505492476,0.0,3.71167865564,18.077,39.47519496,0.0,36.0132,3.46199496003
 06/26  13:00:00,32.5941237745,2.35082401721,6.30108502092,0.0,3.71167865564,18.077,34.3987370224,0.0,31.51155,2.88718702237
 06/26  14:00:00,27.1593479312,2.35082401721,5.84506654716,0.0,3.71167865564,13.077,23.8940044099,0.0,21.0077,2.88630440987
 06/26  15:00:00,26.6927403652,2.35082401721,5.39124742468,0.0,3.71167865564,13.077,22.393320685,0.0,19.50715,2.88617068502
 06/26  16:00:00,25.7234966614,2.35082401721,4.52107043254,0.0,3.71167865564,13.077,24.8214134457,0.0,22.50825,2.31316344574
 06/26  17:00:00,30.8675936135,2.35082401721,4.6751359109,0.0,3.71167865564,18.077,28.9716591188,0.0,25.50935,3.46230911883
 06/26  18:00:00,30.6955762208,2.35082401721,4.510162433,0.0,3.71167865564,18.077,30.1231180648,0.0,25.50935,4.61376806483
 06/26  19:00:00,29.2812360188,2.35082401721,2.94269159193,0.0,3.71167865564,18.077,30.7006055431,0.0,25.50935,5.19125554307
 06/26  20:00:00,22.9094327217,2.35082401721,1.00039240597,0.0,3.71167865564,13.077,26.5472486153,0.0,22.50825,4.03899861529
 06/26  21:00:00,24.2851529627,2.35082401721,0.585262103714,0.0,3.71167865564,13.077,25.6216491963,0.0,21.0077,4.6139491963
 06/26  22:00:00,23.9435234772,2.35082401721,0.38073160376,0.0,3.71167865564,13.077,22.0430773656,0.0,18.0066,4.03647736557
 06/26  23:00:00,24.8728006118,2.35082401721,0.165682091088,0.0,3.71167865564,13.077,4.74033363781,0.0,3.0011,1.73923363781
 06/26  24:00:00,14.3054192256,2.35082401721,0.0,0.0,1.85583932782,5.577,5.31217503239,0.0,3.0011,2.31107503239
 06/27  01:00:00,9.81601433067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  02:00:00,9.82982193938,0.0,0.0,0.0,0.618613109274,5.0,3.59314884908,0.0,3.0011,0.592048849081
 06/27  03:00:00,9.82845194234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.5557682684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,13.4096729249,2.35082401721,0.0,0.0,1.85583932782,5.577,6.09143991287,0.997696346607,4.50165,0.592093566266
 06/27  06:00:00,26.3361593481,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6703353719,0.0,13.50495,1.1653853719
 06/27  07:00:00,26.087861234,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1989501298,0.0,21.0077,5.19125012978
 06/27  08:00:00,21.7155941167,2.35082401721,0.563641110134,0.0,3.71167865564,13.077,19.6204609254,0.0,15.0055,4.61496092541
 06/27  09:00:00,22.6826438633,2.35082401721,1.47002974805,0.0,3.71167865564,13.077,19.042774741,0.0,15.0055,4.03727474101
 06/27  10:00:00,28.696204346,2.35082401721,2.45893275125,0.0,3.71167865564,18.077,35.9007570684,0.0,33.0121,2.88865706839
 06/27  11:00:00,31.0015182362,2.35082401721,3.65890804141,0.0,3.71167865564,18.077,44.5526148194,0.0,40.51485,4.03776481935
 06/27  12:00:00,30.8358173267,2.35082401721,4.2733686358,0.0,3.71167865564,18.077,39.4749759227,0.0,36.0132,3.46177592272
 06/27  13:00:00,29.0290665065,2.35082401721,2.79476907834,0.0,3.71167865564,18.077,34.398868716,0.0,31.51155,2.887318716
 06/27  14:00:00,22.6766604543,2.35082401721,1.44948585892,0.0,3.71167865564,13.077,23.8940987501,0.0,21.0077,2.88639875012
 06/27  15:00:00,22.5933387221,2.35082401721,1.37340317389,0.0,3.71167865564,13.077,21.8203737174,0.0,19.50715,2.31322371735
 06/27  16:00:00,23.2342678375,2.35082401721,2.07915724507,0.0,3.71167865564,13.077,25.394514868,0.0,22.50825,2.88626486804
 06/27  17:00:00,29.463198947,2.35082401721,3.28502891459,0.0,3.71167865564,18.077,28.9717545271,0.0,25.50935,3.46240452712
 06/27  18:00:00,27.6656337064,2.35082401721,1.53843114694,0.0,3.71167865564,18.077,30.1241236677,0.0,25.50935,4.61477366771
 06/27  19:00:00,26.7088642437,2.35082401721,0.618019194685,0.0,3.71167865564,18.077,30.125261139,0.0,25.50935,4.61591113897
 06/27  20:00:00,21.8254144345,2.35082401721,0.125680885064,0.0,3.71167865564,13.077,27.1210676304,0.0,22.50825,4.61281763036
 06/27  21:00:00,23.513503602,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6220079752,0.0,21.0077,4.61430797517
 06/27  22:00:00,23.4995375078,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4696416964,0.0,18.0066,3.4630416964
 06/27  23:00:00,24.6127471705,2.35082401721,0.0,0.0,3.71167865564,13.077,5.43076693388,0.117584045679,3.0011,2.3120828882
 06/27  24:00:00,14.1847651683,2.35082401721,0.0,0.0,1.85583932782,5.577,4.78167865865,0.0424333511708,3.0011,1.73814530748
 06/28  01:00:00,9.74257010834,0.0,0.0,0.0,0.618613109274,5.0,3.59318540459,0.0,3.0011,0.592085404595
 06/28  02:00:00,9.75464158488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  03:00:00,9.7665554885,0.0,0.0,0.0,0.618613109274,5.0,3.59316545696,0.0,3.0011,0.592065456961
 06/28  04:00:00,9.92650482115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,12.7977385407,2.35082401721,0.0,0.0,1.85583932782,5.577,8.93423103607,3.84050966699,4.50165,0.592071369079
 06/28  06:00:00,26.0124035999,2.35082401721,0.0,0.0,3.71167865564,18.077,15.0832747008,0.413034535428,13.50495,1.16529016537
 06/28  07:00:00,26.0387119848,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1989082493,0.0,21.0077,5.1912082493
 06/28  08:00:00,21.0718940799,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6200833587,0.0,15.0055,4.61458335867
 06/28  09:00:00,21.2226135271,2.35082401721,0.106532755152,0.0,3.71167865564,13.077,18.4691233858,0.0,15.0055,3.46362338577
 06/28  10:00:00,26.9730336547,2.35082401721,0.814203920246,0.0,3.71167865564,18.077,36.4745909906,0.0,33.0121,3.46249099058
 06/28  11:00:00,29.0396779486,2.35082401721,1.75147854577,0.0,3.71167865564,18.077,44.5522962767,0.0,40.51485,4.0374462767
 06/28  12:00:00,29.6201078816,2.35082401721,3.11303705522,0.0,3.71167865564,18.077,39.4747855706,0.0,36.0132,3.46158557057
 06/28  13:00:00,27.7116020954,2.35082401721,1.52546560795,0.0,3.71167865564,18.077,34.3988698592,0.0,31.51155,2.88731985922
 06/28  14:00:00,21.1728391697,2.35082401721,0.0302494719973,0.0,3.71167865564,13.077,23.3208534341,0.0,21.0077,2.31315343409
 06/28  15:00:00,21.8507481809,2.35082401721,0.694018000758,0.0,3.71167865564,13.077,22.3930233962,0.0,19.50715,2.88587339623
 06/28  16:00:00,21.1728416052,2.35082401721,0.144882744543,0.0,3.71167865564,13.077,24.8299351349,0.00827104710369,22.50825,2.31341408783
 06/28  17:00:00,26.0178672711,2.35082401721,0.0147531969792,0.0,3.71167865564,18.077,28.9716812901,0.0,25.50935,3.46233129014
 06/28  18:00:00,26.0450393073,2.35082401721,0.0158572071285,0.0,3.71167865564,18.077,30.123812361,0.0,25.50935,4.61446236095
 06/28  19:00:00,26.2368801528,2.35082401721,0.0355668268618,0.0,3.71167865564,18.077,30.6995909311,0.0,25.50935,5.19024093112
 06/28  20:00:00,21.7830753589,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5471914469,0.0,22.50825,4.0389414469
 06/28  21:00:00,23.5423000914,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6220761212,0.0,21.0077,4.61437612117
 06/28  22:00:00,23.3991089547,2.35082401721,0.0,0.0,3.71167865564,13.077,22.063731512,0.0201717822558,18.0066,4.0369597297
 06/28  23:00:00,24.5238635609,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34708139144,0.0339852217935,3.0011,2.31199616965
 06/28  24:00:00,14.0605872042,2.35082401721,0.0,0.0,1.85583932782,5.577,9.39325081211,4.65357324698,3.0011,1.73857756514
 06/29  01:00:00,9.64675564842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,9.68047297404,0.0,0.0,0.0,0.618613109274,5.0,3.59317127282,0.0,3.0011,0.592071272823
 06/29  03:00:00,9.68176788928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,9.81337322084,0.0,0.0,0.0,0.618613109274,5.0,3.59317717513,0.0,3.0011,0.592077175126
 06/29  05:00:00,12.6880578457,2.35082401721,0.0,0.0,1.85583932782,5.577,18.6252799501,14.1036299501,4.50165,0.02
 06/29  06:00:00,25.9135789936,2.35082401721,0.0,0.0,3.71167865564,18.077,20.0145257036,4.77151080072,13.50495,1.73806490283
 06/29  07:00:00,25.9166019141,2.35082401721,0.0,0.0,3.71167865564,18.077,25.763949972,0.139668170828,21.0077,4.61658180116
 06/29  08:00:00,20.97914388,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6203934219,0.0,15.0055,4.61489342191
 06/29  09:00:00,21.0525380926,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0431494259,0.0,15.0055,4.03764942586
 06/29  10:00:00,26.1197271916,2.35082401721,0.023532136851,0.0,3.71167865564,18.077,36.474367628,0.0,33.0121,3.46226762796
 06/29  11:00:00,27.9608385194,2.35082401721,0.726889243949,0.0,3.71167865564,18.077,43.9784885434,0.0,40.51485,3.46363854335
 06/29  12:00:00,28.4050924523,2.35082401721,1.94645358355,0.0,3.71167865564,18.077,39.4754656895,0.0,36.0132,3.46226568945
 06/29  13:00:00,28.9774044922,2.35082401721,2.76044054516,0.0,3.71167865564,18.077,34.398868855,0.0,31.51155,2.88731885496
 06/29  14:00:00,23.8460714397,2.35082401721,2.60268544871,0.0,3.71167865564,13.077,23.893678382,0.0,21.0077,2.88597838202
 06/29  15:00:00,24.0714718967,2.35082401721,2.8279145596,0.0,3.71167865564,13.077,21.8195738312,0.0,19.50715,2.31242383117
 06/29  16:00:00,24.3261377882,2.35082401721,3.16289376931,0.0,3.71167865564,13.077,25.3946700429,0.0,22.50825,2.88642004294
 06/29  17:00:00,30.238996963,2.35082401721,4.07344938613,0.0,3.71167865564,18.077,28.971499847,0.0,25.50935,3.46214984705
 06/29  18:00:00,30.4664697877,2.35082401721,4.29928080043,0.0,3.71167865564,18.077,30.1239269023,0.0,25.50935,4.61457690229
 06/29  19:00:00,30.4765289605,2.35082401721,4.11790036366,0.0,3.71167865564,18.077,30.1258158644,0.0,25.50935,4.61646586444
 06/29  20:00:00,23.831924815,2.35082401721,1.91308537098,0.0,3.71167865564,13.077,26.5474144914,0.0,22.50825,4.03916449144
 06/29  21:00:00,23.9805498589,2.35082401721,0.32119952161,0.0,3.71167865564,13.077,25.6227559028,0.0,21.0077,4.61505590282
 06/29  22:00:00,23.5098623126,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0437698799,0.0,18.0066,4.03716987987
 06/29  23:00:00,24.646950594,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31356675142,0.0,3.0011,2.31246675142
 06/29  24:00:00,14.1920021254,2.35082401721,0.0,0.0,1.85583932782,5.577,4.89275417455,0.1530111368,3.0011,1.73864303775
 06/30  01:00:00,9.73501814427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,9.75729055493,0.0,0.0,0.0,0.618613109274,5.0,3.59318109089,0.0,3.0011,0.592081090891
 06/30  03:00:00,9.74976149852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.4332590531,0.0,0.0,0.0,0.618613109274,5.0,3.59318697159,0.0,3.0011,0.592086971592
 06/30  05:00:00,13.2409052927,2.35082401721,0.0,0.0,1.85583932782,5.577,11.6907996559,7.16914965585,4.50165,0.02
 06/30  06:00:00,26.1810150599,2.35082401721,0.0,0.0,3.71167865564,18.077,17.3836314944,2.14064035755,13.50495,1.73804113686
 06/30  07:00:00,25.9826183601,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6241935368,0.0,21.0077,4.61649353684
 06/30  08:00:00,21.0645589584,2.35082401721,0.0,0.0,3.71167865564,13.077,19.620496032,0.0,15.0055,4.61499603203
 06/30  09:00:00,21.4957782631,2.35082401721,0.364353284355,0.0,3.71167865564,13.077,19.0432269675,0.0,15.0055,4.03772696749
 06/30  10:00:00,27.423527846,2.35082401721,1.25120202279,0.0,3.71167865564,18.077,36.4745600799,0.0,33.0121,3.46246007988
 06/30  11:00:00,29.8849847359,2.35082401721,2.57586672346,0.0,3.71167865564,18.077,43.9784403606,0.0,40.51485,3.46359036057
 06/30  12:00:00,30.8100055539,2.35082401721,4.2535372708,0.0,3.71167865564,18.077,39.4754557221,0.0,36.0132,3.46225572213
 06/30  13:00:00,31.4320093488,2.35082401721,5.14711010791,0.0,3.71167865564,18.077,34.3989578603,0.0,31.51155,2.88740786027
 06/30  14:00:00,26.212914074,2.35082401721,4.91185323291,0.0,3.71167865564,13.077,23.8936735073,0.0,21.0077,2.88597350726
 06/30  15:00:00,26.6379886122,2.35082401721,5.34113943302,0.0,3.71167865564,13.077,21.8200876753,0.0,19.50715,2.31293767528
 06/30  16:00:00,26.6317264842,2.35082401721,5.4228084222,0.0,3.71167865564,13.077,25.3947938785,0.0,22.50825,2.8865438785
 06/30  17:00:00,32.0860119497,2.35082401721,5.88355197332,0.0,3.71167865564,18.077,28.9716107574,0.0,25.50935,3.46226075736
 06/30  18:00:00,31.8846919051,2.35082401721,5.68453268404,0.0,3.71167865564,18.077,30.1239300048,0.0,25.50935,4.61458000477
 06/30  19:00:00,31.1317589236,2.35082401721,4.94159133279,0.0,3.71167865564,18.077,30.1256622731,0.0,25.50935,4.61631227311
 06/30  20:00:00,24.6568911341,2.35082401721,2.87720993304,0.0,3.71167865564,13.077,27.1212915597,0.0,22.50825,4.61304155973
 06/30  21:00:00,24.9784012648,2.35082401721,1.38909145574,0.0,3.71167865564,13.077,25.0480496483,0.0,21.0077,4.04034964834
 06/30  22:00:00,24.0186624178,2.35082401721,0.465441059744,0.0,3.71167865564,13.077,22.0440116296,0.0,18.0066,4.0374116296
 06/30  23:00:00,24.6615799726,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31339451658,0.0,3.0011,2.31229451658
 06/30  24:00:00,14.2143122624,2.35082401721,0.0,0.0,1.85583932782,5.577,4.85500225072,0.115227875831,3.0011,1.73867437489
 07/01  01:00:00,9.73979520765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.75360872311,0.0,0.0,0.0,0.618613109274,5.0,3.59319178438,0.0,3.0011,0.592091784375
 07/01  03:00:00,9.74631857417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,9.87602138121,0.0,0.0,0.0,0.618613109274,5.0,3.59317184442,0.0,3.0011,0.592071844423
 07/01  05:00:00,12.7056932231,2.35082401721,0.0,0.0,1.85583932782,5.577,14.8108280653,10.2891780653,4.50165,0.02
 07/01  06:00:00,25.9117475527,2.35082401721,0.0,0.0,3.71167865564,18.077,21.0701487522,5.82724823989,13.50495,1.73795051235
 07/01  07:00:00,25.9352370879,2.35082401721,0.0,0.0,3.71167865564,18.077,22.377502777,0.204362193755,21.0077,1.16544058327
 07/01  08:00:00,21.0084795081,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7436223852,0.0,15.0055,1.73812238525
 07/01  09:00:00,21.0786698673,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0445302986,0.0,15.0055,4.03903029862
 07/01  10:00:00,26.2464516143,2.35082401721,0.131655276178,0.0,3.71167865564,18.077,37.0495402579,0.0,33.0121,4.03744025787
 07/01  11:00:00,28.2563838309,2.35082401721,1.00282111884,0.0,3.71167865564,18.077,44.5538447802,0.0,40.51485,4.03899478023
 07/01  12:00:00,28.6548221099,2.35082401721,2.18077751502,0.0,3.71167865564,18.077,40.0518475069,0.0,36.0132,4.03864750695
 07/01  13:00:00,28.922666938,2.35082401721,2.7078425309,0.0,3.71167865564,18.077,35.5479238499,0.0,31.51155,4.03637384992
 07/01  14:00:00,23.8547529157,2.35082401721,2.61503285387,0.0,3.71167865564,13.077,23.8959563455,0.0,21.0077,2.88825634546
 07/01  15:00:00,24.2247541122,2.35082401721,2.98498819907,0.0,3.71167865564,13.077,22.9689611597,0.0,19.50715,3.46181115975
 07/01  16:00:00,24.5489904058,2.35082401721,3.38283012002,0.0,3.71167865564,13.077,25.3954375189,0.0,22.50825,2.88718751885
 07/01  17:00:00,30.2195607474,2.35082401721,4.04809297045,0.0,3.71167865564,18.077,28.9717239045,0.0,25.50935,3.46237390449
 07/01  18:00:00,30.4775261713,2.35082401721,4.30972062387,0.0,3.71167865564,18.077,30.1240043479,0.0,25.50935,4.61465434791
 07/01  19:00:00,29.8653719584,2.35082401721,3.52525116466,0.0,3.71167865564,18.077,30.1240322043,0.0,25.50935,4.61468220432
 07/01  20:00:00,23.4567397233,2.35082401721,1.5453127377,0.0,3.71167865564,13.077,26.5472210189,0.0,22.50825,4.03897101895
 07/01  21:00:00,23.7857254697,2.35082401721,0.132807059898,0.0,3.71167865564,13.077,25.6224734279,0.0,21.0077,4.61477342789
 07/01  22:00:00,23.4893139581,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4686901056,0.0,18.0066,3.46209010556
 07/01  23:00:00,24.5965839642,2.35082401721,0.0,0.0,3.71167865564,13.077,5.92591781459,0.038315474807,3.0011,2.88650233978
 07/01  24:00:00,14.1440335733,2.35082401721,0.0,0.0,1.85583932782,5.577,5.28059424083,0.540899201324,3.0011,1.7385950395
 07/02  01:00:00,9.71636843267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.73893696516,0.0,0.0,0.0,0.618613109274,5.0,3.59317866554,0.0,3.0011,0.592078665541
 07/02  03:00:00,9.74830908535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,9.89730959846,0.0,0.0,0.0,0.618613109274,5.0,3.59318455846,0.0,3.0011,0.592084558458
 07/02  05:00:00,13.3866264242,2.35082401721,0.0,0.0,1.85583932782,5.577,9.72469580631,5.20304580631,4.50165,0.02
 07/02  06:00:00,25.969174479,2.35082401721,0.0,0.0,3.71167865564,18.077,16.8174832025,1.57445848187,13.50495,1.73807472068
 07/02  07:00:00,25.960469386,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1731254792,0.0,21.0077,1.16542547916
 07/02  08:00:00,21.0174830998,2.35082401721,0.0,0.0,3.71167865564,13.077,16.170900672,0.0,15.0055,1.16540067203
 07/02  09:00:00,21.0868623785,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7436388424,0.0,15.0055,1.73813884239
 07/02  10:00:00,26.3947584624,2.35082401721,0.266187465602,0.0,3.71167865564,18.077,37.0510911823,0.0,33.0121,4.03899118228
 07/02  11:00:00,28.7089846648,2.35082401721,1.43057393151,0.0,3.71167865564,18.077,44.553752158,0.0,40.51485,4.03890215801
 07/02  12:00:00,29.1071762496,2.35082401721,2.61284870834,0.0,3.71167865564,18.077,39.4754327511,0.0,36.0132,3.46223275106
 07/02  13:00:00,29.6784225214,2.35082401721,3.43734783974,0.0,3.71167865564,18.077,34.9735612042,0.0,31.51155,3.46201120416
 07/02  14:00:00,24.4363192202,2.35082401721,3.17974249447,0.0,3.71167865564,13.077,23.8941339755,0.0,21.0077,2.88643397553
 07/02  15:00:00,24.6960413377,2.35082401721,3.44563517466,0.0,3.71167865564,13.077,21.8192973193,0.0,19.50715,2.31214731929
 07/02  16:00:00,25.2119868782,2.35082401721,4.03402377877,0.0,3.71167865564,13.077,25.3945581679,0.0,22.50825,2.88630816787
 07/02  17:00:00,30.7478269283,2.35082401721,4.57488349578,0.0,3.71167865564,18.077,28.9715427148,0.0,25.50935,3.46219271484
 07/02  18:00:00,30.8293759729,2.35082401721,4.65928233861,0.0,3.71167865564,18.077,29.5482767499,0.0,25.50935,4.03892674986
 07/02  19:00:00,30.4930478105,2.35082401721,4.13485539373,0.0,3.71167865564,18.077,29.5481998822,0.0,25.50935,4.0388498822
 07/02  20:00:00,24.0771597394,2.35082401721,2.14602771528,0.0,3.71167865564,13.077,25.9705353771,0.0,22.50825,3.46228537715
 07/02  21:00:00,24.3373884305,2.35082401721,0.648484466616,0.0,3.71167865564,13.077,25.046490629,0.0,21.0077,4.03879062901
 07/02  22:00:00,23.527876195,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4689015703,0.0,18.0066,3.46230157029
 07/02  23:00:00,24.6325730599,2.35082401721,0.0,0.0,3.71167865564,13.077,4.73981495577,0.0,3.0011,1.73871495577
 07/02  24:00:00,14.1882758998,2.35082401721,0.0,0.0,1.85583932782,5.577,5.37429814999,0.060740704619,3.0011,2.31245744537
 07/03  01:00:00,9.74787179801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.7674772408,0.0,0.0,0.0,0.618613109274,5.0,3.59315115004,0.0,3.0011,0.592051150037
 07/03  03:00:00,9.76701958761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,9.92210568562,0.0,0.0,0.0,0.618613109274,5.0,3.59318295386,0.0,3.0011,0.592082953864
 07/03  05:00:00,13.4040707233,2.35082401721,0.0,0.0,1.85583932782,5.577,8.87972382926,4.35807382926,4.50165,0.02
 07/03  06:00:00,25.9812197175,2.35082401721,0.0,0.0,3.71167865564,18.077,15.9286662479,0.685743297631,13.50495,1.73797295029
 07/03  07:00:00,26.0214093653,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6240129209,0.0,21.0077,4.61631292088
 07/03  08:00:00,21.0891716114,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6203354006,0.0,15.0055,4.61483540061
 07/03  09:00:00,21.4412366146,2.35082401721,0.303367417043,0.0,3.71167865564,13.077,18.7644024158,0.0,15.0055,3.75890241583
 07/03  10:00:00,27.1556250502,2.35082401721,0.985400642133,0.0,3.71167865564,18.077,36.1791918177,0.0,33.0121,3.1670918177
 07/03  11:00:00,29.8683650198,2.35082401721,2.55282973103,0.0,3.71167865564,18.077,44.5521457887,0.0,40.51485,4.0372957887
 07/03  12:00:00,30.4706930559,2.35082401721,3.92741974454,0.0,3.71167865564,18.077,39.4752984263,0.0,36.0132,3.46209842626
 07/03  13:00:00,30.89654298,2.35082401721,4.62386232666,0.0,3.71167865564,18.077,34.3988514466,0.0,31.51155,2.88730144664
 07/03  14:00:00,25.5719538218,2.35082401721,4.28371217146,0.0,3.71167865564,13.077,23.3205336004,0.0,21.0077,2.31283360035
 07/03  15:00:00,25.784734523,2.35082401721,4.50233654024,0.0,3.71167865564,13.077,22.3934471718,0.0,19.50715,2.88629717178
 07/03  16:00:00,26.1501238618,2.35082401721,4.94515069946,0.0,3.71167865564,13.077,24.8214010667,0.0,22.50825,2.31315106669
 07/03  17:00:00,32.0186212434,2.35082401721,5.81045726228,0.0,3.71167865564,18.077,28.9714867643,0.0,25.50935,3.46213676434
 07/03  18:00:00,31.7387767972,2.35082401721,5.53358889965,0.0,3.71167865564,18.077,30.1241034613,0.0,25.50935,4.61475346126
 07/03  19:00:00,30.9509524611,2.35082401721,4.56863131054,0.0,3.71167865564,18.077,30.700175926,0.0,25.50935,5.190825926
 07/03  20:00:00,24.5612953058,2.35082401721,2.60543635499,0.0,3.71167865564,13.077,26.5471439613,0.0,22.50825,4.03889396132
 07/03  21:00:00,24.6774738735,2.35082401721,0.962598268287,0.0,3.71167865564,13.077,25.6223546243,0.0,21.0077,4.6146546243
 07/03  22:00:00,24.0361281889,2.35082401721,0.475328037179,0.0,3.71167865564,13.077,21.4695263988,0.0,18.0066,3.46292639877
 07/03  23:00:00,24.6927128465,2.35082401721,0.0223383210245,0.0,3.71167865564,13.077,5.31338027153,0.0,3.0011,2.31228027153
 07/03  24:00:00,14.2247061864,2.35082401721,0.0,0.0,1.85583932782,5.577,4.798870102,0.0591258063591,3.0011,1.73864429564
 07/04  01:00:00,9.7628681077,0.0,0.0,0.0,0.618613109274,5.0,3.59319624272,0.0,3.0011,0.592096242724
 07/04  02:00:00,9.80190059245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  03:00:00,9.80646646492,0.0,0.0,0.0,0.618613109274,5.0,3.59317631902,0.0,3.0011,0.592076319019
 07/04  04:00:00,9.93261594113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,13.434620074,2.35082401721,0.0,0.0,1.85583932782,5.577,6.49039935224,1.96874935224,4.50165,0.02
 07/04  06:00:00,26.0313471203,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2429408621,0.0,13.50495,1.73799086206
 07/04  07:00:00,26.0335736907,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1731083116,0.0,21.0077,1.16540831155
 07/04  08:00:00,21.138013927,2.35082401721,0.044937067018,0.0,3.71167865564,13.077,16.7436079526,0.0,15.0055,1.73810795264
 07/04  09:00:00,22.3045562651,2.35082401721,1.13005861038,0.0,3.71167865564,13.077,16.1709090422,0.0,15.0055,1.16540904219
 07/04  10:00:00,28.8933798063,2.35082401721,2.66817207304,0.0,3.71167865564,18.077,37.6252963011,0.0,33.0121,4.61319630107
 07/04  11:00:00,32.0061898253,2.35082401721,4.64535832859,0.0,3.71167865564,18.077,44.5536999738,0.0,40.51485,4.03884997383
 07/04  12:00:00,32.7597014088,2.35082401721,6.14522018677,0.0,3.71167865564,18.077,39.4750903073,0.0,36.0132,3.46189030728
 07/04  13:00:00,32.9599208733,2.35082401721,6.64493464291,0.0,3.71167865564,18.077,34.3996043955,0.0,31.51155,2.88805439546
 07/04  14:00:00,28.1942564177,2.35082401721,6.85378900004,0.0,3.71167865564,13.077,23.893254196,0.0,21.0077,2.88555419603
 07/04  15:00:00,28.6362367409,2.35082401721,7.30003852215,0.0,3.71167865564,13.077,21.8200641163,0.0,19.50715,2.31291411628
 07/04  16:00:00,28.7059045409,2.35082401721,7.45136131147,0.0,3.71167865564,13.077,25.3947368227,0.0,22.50825,2.8864868227
 07/04  17:00:00,34.5726523574,2.35082401721,8.3123615831,0.0,3.71167865564,18.077,28.9710171251,0.0,25.50935,3.46166712514
 07/04  18:00:00,34.3118356751,2.35082401721,8.06330186509,0.0,3.71167865564,18.077,29.5480940194,0.0,25.50935,4.03874401942
 07/04  19:00:00,33.1098433079,2.35082401721,6.68312323581,0.0,3.71167865564,18.077,29.5480955725,0.0,25.50935,4.03874557246
 07/04  20:00:00,26.3541844094,2.35082401721,4.36220320665,0.0,3.71167865564,13.077,25.9705559353,0.0,22.50825,3.4623059353
 07/04  21:00:00,26.4437979198,2.35082401721,2.6933903771,0.0,3.71167865564,13.077,25.0463749551,0.0,21.0077,4.03867495515
 07/04  22:00:00,25.2625650039,2.35082401721,1.66476756341,0.0,3.71167865564,13.077,21.468663278,0.0,18.0066,3.46206327804
 07/04  23:00:00,26.0997097601,2.35082401721,1.34981246797,0.0,3.71167865564,13.077,4.73957200442,0.0,3.0011,1.73847200442
 07/04  24:00:00,14.5855646939,2.35082401721,0.251958851568,0.0,1.85583932782,5.577,5.31340025473,0.0,3.0011,2.31230025473
 07/05  01:00:00,9.84800837338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  02:00:00,9.84247228238,0.0,0.0,0.0,0.618613109274,5.0,3.59318701282,0.0,3.0011,0.592087012817
 07/05  03:00:00,9.83133850774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.0046559582,0.0,0.0,0.0,0.618613109274,5.0,3.59319290652,0.0,3.0011,0.592092906524
 07/05  05:00:00,13.5244354721,2.35082401721,0.0,0.0,1.85583932782,5.577,4.61309238368,0.0914423836765,4.50165,0.02
 07/05  06:00:00,26.1089366884,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2430167028,0.0,13.50495,1.73806670278
 07/05  07:00:00,26.5666423513,2.35082401721,0.450596246173,0.0,3.71167865564,18.077,25.6240177836,0.0,21.0077,4.61631778358
 07/05  08:00:00,22.4981590236,2.35082401721,1.32485749474,0.0,3.71167865564,13.077,19.6202136668,0.0,15.0055,4.61471366679
 07/05  09:00:00,23.6440546126,2.35082401721,2.40679266471,0.0,3.71167865564,13.077,18.46909026,0.0,15.0055,3.46359026
 07/05  10:00:00,30.1733006434,2.35082401721,3.91488719369,0.0,3.71167865564,18.077,36.4744477095,0.0,33.0121,3.46234770952
