Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  11:00:00,33.1497617397,2.35082401721,5.76331140836,0.0,3.71167865564,18.077,44.5521025352,0.0,40.51485,4.03725253524
 07/05  12:00:00,33.3393969994,2.35082401721,6.71228621388,0.0,3.71167865564,18.077,39.4752821593,0.0,36.0132,3.4620821593
 07/05  13:00:00,33.6643742693,2.35082401721,7.3395747398,0.0,3.71167865564,18.077,34.398768116,0.0,31.51155,2.88721811601
 07/05  14:00:00,27.3333200209,2.35082401721,6.00926434739,0.0,3.71167865564,13.077,23.3204849456,0.0,21.0077,2.3127849456
 07/05  15:00:00,27.5717501952,2.35082401721,6.24857661017,0.0,3.71167865564,13.077,22.3928598133,0.0,19.50715,2.88570981333
 07/05  16:00:00,28.328795962,2.35082401721,7.07874709301,0.0,3.71167865564,13.077,24.8212852874,0.0,22.50825,2.31303528735
 07/05  17:00:00,34.2279923216,2.35082401721,7.97477083126,0.0,3.71167865564,18.077,28.9717171056,0.0,25.50935,3.46236710557
 07/05  18:00:00,32.5020387811,2.35082401721,6.27927221934,0.0,3.71167865564,18.077,30.1232097515,0.0,25.50935,4.61385975153
 07/05  19:00:00,31.635241948,2.35082401721,5.22543087699,0.0,3.71167865564,18.077,30.1249900523,0.0,25.50935,4.61564005226
 07/05  20:00:00,25.7514480301,2.35082401721,3.76017833718,0.0,3.71167865564,13.077,27.1210205332,0.0,22.50825,4.61277053323
 07/05  21:00:00,26.4445632849,2.35082401721,2.68530749291,0.0,3.71167865564,13.077,25.0480221905,0.0,21.0077,4.04032219054
 07/05  22:00:00,25.5463253909,2.35082401721,1.93583213526,0.0,3.71167865564,13.077,22.0434199582,0.0,18.0066,4.03681995818
 07/05  23:00:00,25.4687735825,2.35082401721,0.745943234956,0.0,3.71167865564,13.077,5.31336595102,0.0,3.0011,2.31226595102
 07/05  24:00:00,14.4199661358,2.35082401721,0.094700954932,0.0,1.85583932782,5.577,4.73945594815,0.0,3.0011,1.73835594815
 07/06  01:00:00,9.85984178963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  02:00:00,9.87480384908,0.0,0.0,0.0,0.618613109274,5.0,3.59317103961,0.0,3.0011,0.592071039614
 07/06  03:00:00,9.86287661261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.0348070451,0.0,0.0,0.0,0.618613109274,5.0,3.59317693987,0.0,3.0011,0.592076939868
 07/06  05:00:00,13.5261097415,2.35082401721,0.0,0.0,1.85583932782,5.577,4.72256302916,0.200913029164,4.50165,0.02
 07/06  06:00:00,26.1097003607,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2430109194,0.0,13.50495,1.73806091944
 07/06  07:00:00,26.9826446799,2.35082401721,0.844988766149,0.0,3.71167865564,18.077,25.6240618031,0.0,21.0077,4.61636180307
 07/06  08:00:00,22.7849799105,2.35082401721,1.59078602701,0.0,3.71167865564,13.077,19.6202142534,0.0,15.0055,4.61471425342
 07/06  09:00:00,23.6961406406,2.35082401721,2.44652161365,0.0,3.71167865564,13.077,18.4690808275,0.0,15.0055,3.46358082747
 07/06  10:00:00,30.1724736316,2.35082401721,3.91157232228,0.0,3.71167865564,18.077,36.4743586895,0.0,33.0121,3.46225868949
 07/06  11:00:00,33.1940597205,2.35082401721,5.80752360523,0.0,3.71167865564,18.077,44.5521687841,0.0,40.51485,4.03731878408
 07/06  12:00:00,34.1430098311,2.35082401721,7.50344957459,0.0,3.71167865564,18.077,39.4746430227,0.0,36.0132,3.46144302273
 07/06  13:00:00,34.6551266389,2.35082401721,8.31864579335,0.0,3.71167865564,18.077,34.3987847947,0.0,31.51155,2.88723479466
 07/06  14:00:00,28.8340175914,2.35082401721,7.48493351276,0.0,3.71167865564,13.077,23.3198847394,0.0,21.0077,2.3121847394
 07/06  15:00:00,28.3761022923,2.35082401721,7.04581412295,0.0,3.71167865564,13.077,22.3931274065,0.0,19.50715,2.88597740655
 07/06  16:00:00,28.146287806,2.35082401721,6.90150544676,0.0,3.71167865564,13.077,24.8211497565,0.0,22.50825,2.31289975646
 07/06  17:00:00,33.8369498263,2.35082401721,7.58789642463,0.0,3.71167865564,18.077,28.9711183606,0.0,25.50935,3.46176836056
 07/06  18:00:00,33.8044695965,2.35082401721,7.55753523105,0.0,3.71167865564,18.077,30.1227166871,0.0,25.50935,4.61336668708
 07/06  19:00:00,33.3050000058,2.35082401721,6.86573887721,0.0,3.71167865564,18.077,30.125527982,0.0,25.50935,4.61617798197
 07/06  20:00:00,27.038826712,2.35082401721,5.02388285684,0.0,3.71167865564,13.077,26.5468958793,0.0,22.50825,4.03864587929
 07/06  21:00:00,26.9420135026,2.35082401721,3.17252821934,0.0,3.71167865564,13.077,25.6222217269,0.0,21.0077,4.61452172685
 07/06  22:00:00,25.446969994,2.35082401721,1.84234937314,0.0,3.71167865564,13.077,22.0436349647,0.0,18.0066,4.03703496467
 07/06  23:00:00,25.4143956182,2.35082401721,0.696008996917,0.0,3.71167865564,13.077,5.31323059686,0.0,3.0011,2.31213059686
 07/06  24:00:00,14.2943485475,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73967582239,0.0,3.0011,1.73857582239
 07/07  01:00:00,9.80951403103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,9.80962991411,0.0,0.0,0.0,0.618613109274,5.0,3.59319252904,0.0,3.0011,0.592092529044
 07/07  03:00:00,9.82168276014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.5647847558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,14.0275334421,2.35082401721,0.0,0.0,1.85583932782,5.577,6.08269979683,0.988964278525,4.50165,0.592085518306
 07/07  06:00:00,26.2756597365,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6702813295,0.0,13.50495,1.16533132946
 07/07  07:00:00,26.0148866214,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1985133473,0.0,21.0077,5.19081334726
 07/07  08:00:00,21.0431629978,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6202662481,0.0,15.0055,4.61476624815
 07/07  09:00:00,21.0803161093,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4689388981,0.0,15.0055,3.46343889806
 07/07  10:00:00,26.1520961416,2.35082401721,0.0379385883468,0.0,3.71167865564,18.077,36.4742876967,0.0,33.0121,3.46218769666
 07/07  11:00:00,28.0168184778,2.35082401721,0.767378758037,0.0,3.71167865564,18.077,43.9781644491,0.0,40.51485,3.46331444912
 07/07  12:00:00,28.0999717852,2.35082401721,1.63911507547,0.0,3.71167865564,18.077,39.4755221537,0.0,36.0132,3.46232215374
 07/07  13:00:00,28.7752915121,2.35082401721,2.55161111085,0.0,3.71167865564,18.077,34.3990009368,0.0,31.51155,2.88745093677
 07/07  14:00:00,23.6793800646,2.35082401721,2.42863940611,0.0,3.71167865564,13.077,23.8935983195,0.0,21.0077,2.88589831948
 07/07  15:00:00,23.7379585283,2.35082401721,2.48577524388,0.0,3.71167865564,13.077,21.8200290735,0.0,19.50715,2.3128790735
 07/07  16:00:00,23.9145562739,2.35082401721,2.74246607325,0.0,3.71167865564,13.077,25.3944872993,0.0,22.50825,2.88623729934
 07/07  17:00:00,30.1721897196,2.35082401721,3.98224448443,0.0,3.71167865564,18.077,28.97125231,0.0,25.50935,3.46190230996
 07/07  18:00:00,30.3138048639,2.35082401721,4.1222675941,0.0,3.71167865564,18.077,29.5492741942,0.0,25.50935,4.03992419417
 07/07  19:00:00,29.9952806537,2.35082401721,3.81200923027,0.0,3.71167865564,18.077,30.6998246909,0.0,25.50935,5.19047469094
 07/07  20:00:00,23.5287737893,2.35082401721,1.75743499911,0.0,3.71167865564,13.077,26.5472011324,0.0,22.50825,4.03895113242
 07/07  21:00:00,23.9559128126,2.35082401721,0.385264926854,0.0,3.71167865564,13.077,25.6222010744,0.0,21.0077,4.61450107437
 07/07  22:00:00,23.5473679206,2.35082401721,0.0,0.0,3.71167865564,13.077,21.469506387,0.0,18.0066,3.46290638695
 07/07  23:00:00,24.6640358021,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31311088829,0.0,3.0011,2.31201088829
 07/07  24:00:00,14.2196392972,2.35082401721,0.0,0.0,1.85583932782,5.577,4.82882900597,0.0890922620521,3.0011,1.73863674391
 07/08  01:00:00,9.76039827585,0.0,0.0,0.0,0.618613109274,5.0,3.59319457814,0.0,3.0011,0.592094578139
 07/08  02:00:00,9.77710282454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,9.78364463246,0.0,0.0,0.0,0.618613109274,5.0,3.59317464666,0.0,3.0011,0.592074646659
 07/08  04:00:00,9.94824538434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  05:00:00,13.4667282742,2.35082401721,0.0,0.0,1.85583932782,5.577,6.07219415938,1.55054415938,4.50165,0.02
 07/08  06:00:00,26.0416745879,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2429562645,0.0,13.50495,1.73800626451
 07/08  07:00:00,26.0317379094,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1730474593,0.0,21.0077,1.16534745934
 07/08  08:00:00,21.0689399368,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7436174547,0.0,15.0055,1.73811745469
 07/08  09:00:00,21.164209293,2.35082401721,0.0406867969581,0.0,3.71167865564,13.077,19.0444037781,0.0,15.0055,4.03890377805
 07/08  10:00:00,26.8239005097,2.35082401721,0.655412560133,0.0,3.71167865564,18.077,36.4754842661,0.0,33.0121,3.46338426614
 07/08  11:00:00,29.2887202392,2.35082401721,1.97723824284,0.0,3.71167865564,18.077,45.1264899245,0.0,40.51485,4.61163992447
 07/08  12:00:00,29.4884980228,2.35082401721,2.96101007013,0.0,3.71167865564,18.077,40.0509373816,0.0,36.0132,4.03773738158
 07/08  13:00:00,29.6057614183,2.35082401721,3.34471914494,0.0,3.71167865564,18.077,34.9744916596,0.0,31.51155,3.46294165963
 07/08  14:00:00,24.1119056417,2.35082401721,2.84523493987,0.0,3.71167865564,13.077,24.4688542859,0.0,21.0077,3.46115428592
 07/08  15:00:00,24.411251293,2.35082401721,3.13154675283,0.0,3.71167865564,13.077,22.9693311132,0.0,19.50715,3.46218111319
 07/08  16:00:00,24.5247951113,2.35082401721,3.32168963286,0.0,3.71167865564,13.077,25.3956054059,0.0,22.50825,2.8873554059
 07/08  17:00:00,28.8102026418,2.35082401721,2.65113839587,0.0,3.71167865564,18.077,28.9712714581,0.0,25.50935,3.46192145807
 07/08  18:00:00,28.8992495413,2.35082401721,2.74290060091,0.0,3.71167865564,18.077,29.548826873,0.0,25.50935,4.03947687298
 07/08  19:00:00,29.1516758236,2.35082401721,2.80937089226,0.0,3.71167865564,18.077,30.1234479193,0.0,25.50935,4.61409791927
 07/08  20:00:00,24.3165200585,2.35082401721,2.36658760467,0.0,3.71167865564,13.077,26.5459741395,0.0,22.50825,4.03772413947
 07/08  21:00:00,26.0171294598,2.35082401721,2.26868973508,0.0,3.71167865564,13.077,25.6221238087,0.0,21.0077,4.6144238087
 07/08  22:00:00,24.4196037869,2.35082401721,0.840742816563,0.0,3.71167865564,13.077,21.4680811341,0.0,18.0066,3.46148113405
 07/08  23:00:00,24.6959766576,2.35082401721,0.00436360370563,0.0,3.71167865564,13.077,5.31385723891,0.0,3.0011,2.31275723891
 07/08  24:00:00,14.2743105529,2.35082401721,0.0,0.0,1.85583932782,5.577,5.31248705416,0.0,3.0011,2.31138705416
 07/09  01:00:00,9.8112098909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  02:00:00,9.82300134286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,9.82680947701,0.0,0.0,0.0,0.618613109274,5.0,3.59318783633,0.0,3.0011,0.592087836333
 07/09  04:00:00,9.99825030518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,13.5291367717,2.35082401721,0.0,0.0,1.85583932782,5.577,5.19851861685,0.104774903901,4.50165,0.592093712947
 07/09  06:00:00,26.1301092813,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6703071371,0.0,13.50495,1.16535713706
 07/09  07:00:00,26.1366439143,2.35082401721,0.0165561588887,0.0,3.71167865564,18.077,22.745761473,0.0,21.0077,1.73806147299
 07/09  08:00:00,21.7009752206,2.35082401721,0.539671835191,0.0,3.71167865564,13.077,16.1708783383,0.0,15.0055,1.16537833827
 07/09  09:00:00,22.2827371918,2.35082401721,1.08247796883,0.0,3.71167865564,13.077,16.7435937522,0.0,15.0055,1.7380937522
 07/09  10:00:00,28.1101741863,2.35082401721,1.88344137678,0.0,3.71167865564,18.077,37.0507989457,0.0,33.0121,4.03869894568
 07/09  11:00:00,30.3591990423,2.35082401721,3.02573025402,0.0,3.71167865564,18.077,44.5530091311,0.0,40.51485,4.0381591311
 07/09  12:00:00,30.0302236451,2.35082401721,3.48444899224,0.0,3.71167865564,18.077,39.4748317117,0.0,36.0132,3.46163171169
 07/09  13:00:00,29.6917637319,2.35082401721,3.4329670018,0.0,3.71167865564,18.077,34.3999169408,0.0,31.51155,2.8883669408
 07/09  14:00:00,23.6085049619,2.35082401721,2.35981494328,0.0,3.71167865564,13.077,23.8941927105,0.0,21.0077,2.88649271049
 07/09  15:00:00,23.5885442543,2.35082401721,2.33810819004,0.0,3.71167865564,13.077,21.81977052,0.0,19.50715,2.31262052003
 07/09  16:00:00,23.9204730968,2.35082401721,2.75135475386,0.0,3.71167865564,13.077,25.3940056245,0.0,22.50825,2.88575562449
 07/09  17:00:00,29.2824016832,2.35082401721,3.11540318113,0.0,3.71167865564,18.077,28.9711099953,0.0,25.50935,3.46175999534
 07/09  18:00:00,29.3350630392,2.35082401721,3.1693121255,0.0,3.71167865564,18.077,29.5477795652,0.0,25.50935,4.03842956517
 07/09  19:00:00,29.0794681812,2.35082401721,2.74206832345,0.0,3.71167865564,18.077,29.5477468558,0.0,25.50935,4.03839685578
 07/09  20:00:00,23.9820865436,2.35082401721,2.03466351816,0.0,3.71167865564,13.077,25.9701280059,0.0,22.50825,3.46187800592
 07/09  21:00:00,24.500996235,2.35082401721,0.788295636644,0.0,3.71167865564,13.077,25.0461293542,0.0,21.0077,4.03842935418
 07/09  22:00:00,23.5318546507,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4682097352,0.0,18.0066,3.4616097352
 07/09  23:00:00,24.6612282478,2.35082401721,0.0,0.0,3.71167865564,13.077,4.73952571915,0.0,3.0011,1.73842571915
 07/09  24:00:00,14.2448934481,2.35082401721,0.0,0.0,1.85583932782,5.577,4.77761578671,0.0380503292531,3.0011,1.73846545746
 07/10  01:00:00,9.78946195866,0.0,0.0,0.0,0.618613109274,5.0,3.59318944679,0.0,3.0011,0.592089446793
 07/10  02:00:00,9.81007525105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  03:00:00,9.80826338844,0.0,0.0,0.0,0.618613109274,5.0,3.59318798223,0.0,3.0011,0.592087982227
 07/10  04:00:00,9.96754855539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  05:00:00,13.4742969142,2.35082401721,0.0,0.0,1.85583932782,5.577,5.85928580188,0.765541943285,4.50165,0.592093858598
 07/10  06:00:00,26.0593181213,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6701976,0.0,13.50495,1.16524760002
 07/10  07:00:00,26.0761414669,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1980960602,0.0,21.0077,5.19039606017
 07/10  08:00:00,21.4074737046,2.35082401721,0.275377802686,0.0,3.71167865564,13.077,19.0457050843,0.0,15.0055,4.0402050843
 07/10  09:00:00,22.2648248514,2.35082401721,1.07672544814,0.0,3.71167865564,13.077,19.0429020325,0.0,15.0055,4.03740203246
 07/10  10:00:00,28.338279241,2.35082401721,2.1149644414,0.0,3.71167865564,18.077,36.4744499034,0.0,33.0121,3.46234990345
 07/10  11:00:00,30.8181849326,2.35082401721,3.47960394739,0.0,3.71167865564,18.077,43.9781286077,0.0,40.51485,3.46327860766
 07/10  12:00:00,30.9162283338,2.35082401721,4.3528041222,0.0,3.71167865564,18.077,39.4753104719,0.0,36.0132,3.46211047195
 07/10  13:00:00,31.1975533188,2.35082401721,4.90995077373,0.0,3.71167865564,18.077,34.3985519037,0.0,31.51155,2.88700190369
 07/10  14:00:00,26.0426670054,2.35082401721,4.73577609834,0.0,3.71167865564,13.077,23.3204115116,0.0,21.0077,2.31271151158
 07/10  15:00:00,24.6118158481,2.35082401721,3.34122465486,0.0,3.71167865564,13.077,22.3936505393,0.0,19.50715,2.88650053935
 07/10  16:00:00,24.2140026888,2.35082401721,3.03102698626,0.0,3.71167865564,13.077,24.8213363732,0.0,22.50825,2.31308637324
 07/10  17:00:00,29.169245344,2.35082401721,3.00710443389,0.0,3.71167865564,18.077,28.9709899639,0.0,25.50935,3.46163996387
 07/10  18:00:00,28.9073371496,2.35082401721,2.75884209193,0.0,3.71167865564,18.077,30.1223747181,0.0,25.50935,4.61302471809
 07/10  19:00:00,29.1982485929,2.35082401721,2.85631518714,0.0,3.71167865564,18.077,30.1247464012,0.0,25.50935,4.61539640117
 07/10  20:00:00,23.3796308703,2.35082401721,1.44297960351,0.0,3.71167865564,13.077,26.5468023031,0.0,22.50825,4.03855230313
 07/10  21:00:00,24.2233047694,2.35082401721,0.517286483515,0.0,3.71167865564,13.077,25.6217486599,0.0,21.0077,4.61404865988
 07/10  22:00:00,23.5311395982,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0435962182,0.0,18.0066,4.03699621825
 07/10  23:00:00,24.6387509554,2.35082401721,0.0,0.0,3.71167865564,13.077,4.75521497373,0.0149239030688,3.0011,1.73919107066
 07/10  24:00:00,14.208472229,2.35082401721,0.0,0.0,1.85583932782,5.577,4.79334821177,0.0538110849878,3.0011,1.73843712678
 07/11  01:00:00,9.76095825592,0.0,0.0,0.0,0.618613109274,5.0,3.59319491966,0.0,3.0011,0.592094919662
 07/11  02:00:00,9.77762381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,9.77926751864,0.0,0.0,0.0,0.618613109274,5.0,3.59318607866,0.0,3.0011,0.592086078658
 07/11  04:00:00,10.4554376901,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,13.9477700444,2.35082401721,0.0,0.0,1.85583932782,5.577,9.79139511783,4.69765316333,4.50165,0.592091954498
 07/11  06:00:00,26.2503960896,2.35082401721,0.0,0.0,3.71167865564,18.077,15.0387056124,0.368466816968,13.50495,1.1652887954
 07/11  07:00:00,26.0252972019,2.35082401721,0.0,0.0,3.71167865564,18.077,26.198279829,0.0,21.0077,5.19057982899
 07/11  08:00:00,21.0878057346,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0456550647,0.0,15.0055,4.04015506474
 07/11  09:00:00,21.1877896003,2.35082401721,0.054355234491,0.0,3.71167865564,13.077,19.0428966313,0.0,15.0055,4.03739663125
 07/11  10:00:00,26.8248337049,2.35082401721,0.655860783823,0.0,3.71167865564,18.077,36.4742972749,0.0,33.0121,3.46219727488
 07/11  11:00:00,29.3062976236,2.35082401721,1.99603966909,0.0,3.71167865564,18.077,43.9783236807,0.0,40.51485,3.46347368074
 07/11  12:00:00,29.7979242473,2.35082401721,3.26522954168,0.0,3.71167865564,18.077,39.4751359383,0.0,36.0132,3.46193593831
 07/11  13:00:00,30.3337793131,2.35082401721,4.05954947469,0.0,3.71167865564,18.077,34.3988009043,0.0,31.51155,2.88725090428
 07/11  14:00:00,25.5151087546,2.35082401721,4.21800772925,0.0,3.71167865564,13.077,23.3203988469,0.0,21.0077,2.31269884689
 07/11  15:00:00,25.9511593599,2.35082401721,4.65320588945,0.0,3.71167865564,13.077,22.3930831077,0.0,19.50715,2.88593310775
 07/11  16:00:00,26.3387752701,2.35082401721,5.11862477688,0.0,3.71167865564,13.077,24.8213385496,0.0,22.50825,2.3130885496
 07/11  17:00:00,32.5411297393,2.35082401721,6.31686246669,0.0,3.71167865564,18.077,28.9711291052,0.0,25.50935,3.46177910523
 07/11  18:00:00,32.7082805302,2.35082401721,6.48644210807,0.0,3.71167865564,18.077,30.1236898431,0.0,25.50935,4.61433984313
 07/11  19:00:00,31.5113173676,2.35082401721,5.31061356461,0.0,3.71167865564,18.077,30.1253678809,0.0,25.50935,4.6160178809
 07/11  20:00:00,25.1491499053,2.35082401721,3.35111808819,0.0,3.71167865564,13.077,26.5471276317,0.0,22.50825,4.03887763167
 07/11  21:00:00,25.0328780598,2.35082401721,1.4346793787,0.0,3.71167865564,13.077,25.6222104604,0.0,21.0077,4.61451046041
 07/11  22:00:00,24.1224786255,2.35082401721,0.550338274312,0.0,3.71167865564,13.077,21.4697252795,0.0,18.0066,3.46312527948
 07/11  23:00:00,24.7192175722,2.35082401721,0.0349618824672,0.0,3.71167865564,13.077,5.31325992403,0.0,3.0011,2.31215992403
 07/11  24:00:00,14.2524039041,2.35082401721,0.0,0.0,1.85583932782,5.577,4.79196711639,0.0522088281727,3.0011,1.73865828822
 07/12  01:00:00,9.79248028705,0.0,0.0,0.0,0.618613109274,5.0,3.59317074438,0.0,3.0011,0.592070744383
 07/12  02:00:00,9.8052986064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,9.79992947118,0.0,0.0,0.0,0.618613109274,5.0,3.59317666409,0.0,3.0011,0.592076664086
 07/12  04:00:00,9.95521955626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,13.4622596941,2.35082401721,0.0,0.0,1.85583932782,5.577,6.80904074244,1.71533403948,4.50165,0.592056702962
 07/12  06:00:00,26.0511141508,2.35082401721,0.0,0.0,3.71167865564,18.077,14.670292481,0.0,13.50495,1.16534248098
 07/12  07:00:00,26.0718784834,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6239605121,0.0,21.0077,4.61626051209
 07/12  08:00:00,21.2315520497,2.35082401721,0.102024926367,0.0,3.71167865564,13.077,19.6200053983,0.0,15.0055,4.61450539831
 07/12  09:00:00,21.7812021138,2.35082401721,0.605083082286,0.0,3.71167865564,13.077,19.0428884105,0.0,15.0055,4.03738841049
 07/12  10:00:00,27.3553931096,2.35082401721,1.15217027532,0.0,3.71167865564,18.077,35.9005646936,0.0,33.0121,2.88846469363
 07/12  11:00:00,30.166127404,2.35082401721,2.82824054994,0.0,3.71167865564,18.077,44.5520403112,0.0,40.51485,4.03719031119
 07/12  12:00:00,30.8662978222,2.35082401721,4.28950088533,0.0,3.71167865564,18.077,38.9016258664,0.0,36.0132,2.88842586643
 07/12  13:00:00,31.0716281632,2.35082401721,4.77289573177,0.0,3.71167865564,18.077,34.9721799138,0.0,31.51155,3.46062991379
 07/12  14:00:00,25.6144823373,2.35082401721,4.30627142791,0.0,3.71167865564,13.077,23.3198664737,0.0,21.0077,2.3121664737
 07/12  15:00:00,25.7435677482,2.35082401721,4.42990670132,0.0,3.71167865564,13.077,21.8198819264,0.0,19.50715,2.31273192639
 07/12  16:00:00,25.0301926034,2.35082401721,3.82543809133,0.0,3.71167865564,13.077,25.3946641304,0.0,22.50825,2.8864141304
 07/12  17:00:00,30.8201654428,2.35082401721,4.61364661655,0.0,3.71167865564,18.077,28.9712921048,0.0,25.50935,3.46194210483
 07/12  18:00:00,31.1926991866,2.35082401721,4.98768551985,0.0,3.71167865564,18.077,29.5494598275,0.0,25.50935,4.04010982755
 07/12  19:00:00,30.6918676419,2.35082401721,4.30645188824,0.0,3.71167865564,18.077,30.7000697445,0.0,25.50935,5.19071974452
 07/12  20:00:00,24.8309907634,2.35082401721,2.85719777779,0.0,3.71167865564,13.077,26.5468622807,0.0,22.50825,4.03861228071
 07/12  21:00:00,25.1399584579,2.35082401721,1.40313817042,0.0,3.71167865564,13.077,25.6216966373,0.0,21.0077,4.61399663727
 07/12  22:00:00,24.0427642722,2.35082401721,0.471915697936,0.0,3.71167865564,13.077,21.4698309212,0.0,18.0066,3.4632309212
 07/12  23:00:00,25.0667136278,2.35082401721,0.345778728503,0.0,3.71167865564,13.077,5.31344852259,0.0,3.0011,2.31234852259
 07/12  24:00:00,14.3194708725,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73947431851,0.0,3.0011,1.73837431851
 07/13  01:00:00,9.82083908138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,9.81581102031,0.0,0.0,0.0,0.618613109274,5.0,3.59317906478,0.0,3.0011,0.592079064777
 07/13  03:00:00,9.81939789011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.0041268925,0.0,0.0,0.0,0.618613109274,5.0,3.59318496994,0.0,3.0011,0.592084969935
 07/13  05:00:00,13.505243635,2.35082401721,0.0,0.0,1.85583932782,5.577,4.80277277053,0.281122770534,4.50165,0.02
 07/13  06:00:00,26.0728499929,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2429209388,0.0,13.50495,1.73797093881
 07/13  07:00:00,26.1000938441,2.35082401721,0.0127623944688,0.0,3.71167865564,18.077,25.6239168805,0.0,21.0077,4.61621688054
 07/13  08:00:00,21.6828212297,2.35082401721,0.535353168535,0.0,3.71167865564,13.077,19.6198942381,0.0,15.0055,4.61439423814
 07/13  09:00:00,22.5465723769,2.35082401721,1.34054311324,0.0,3.71167865564,13.077,18.46891132,0.0,15.0055,3.46341132004
 07/13  10:00:00,28.5380598106,2.35082401721,2.30385027804,0.0,3.71167865564,18.077,36.4743110461,0.0,33.0121,3.46221104612
 07/13  11:00:00,31.1304086874,2.35082401721,3.7747749144,0.0,3.71167865564,18.077,43.9782413198,0.0,40.51485,3.46339131976
 07/13  12:00:00,31.7176720293,2.35082401721,5.1098962132,0.0,3.71167865564,18.077,39.4749917714,0.0,36.0132,3.46179177137
 07/13  13:00:00,32.6835989138,2.35082401721,6.34854962167,0.0,3.71167865564,18.077,34.3988541277,0.0,31.51155,2.88730412775
 07/13  14:00:00,28.1127926786,2.35082401721,6.75313692543,0.0,3.71167865564,13.077,23.8941215315,0.0,21.0077,2.88642153145
 07/13  15:00:00,28.3221085331,2.35082401721,6.97149777825,0.0,3.71167865564,13.077,21.8192628901,0.0,19.50715,2.31211289005
 07/13  16:00:00,28.971829265,2.35082401721,7.70285318766,0.0,3.71167865564,13.077,24.8213501854,0.0,22.50825,2.31310018537
 07/13  17:00:00,35.0037429038,2.35082401721,8.73012162137,0.0,3.71167865564,18.077,28.9713929677,0.0,25.50935,3.46204296767
 07/13  18:00:00,34.5518218946,2.35082401721,8.28611432959,0.0,3.71167865564,18.077,30.1238008079,0.0,25.50935,4.61445080793
 07/13  19:00:00,33.8193622704,2.35082401721,7.3592418256,0.0,3.71167865564,18.077,30.1250681251,0.0,25.50935,4.61571812513
 07/13  20:00:00,26.6606498432,2.35082401721,4.64119789749,0.0,3.71167865564,13.077,26.5468408359,0.0,22.50825,4.03859083586
 07/13  21:00:00,26.9297645896,2.35082401721,3.14791093966,0.0,3.71167865564,13.077,25.6218271438,0.0,21.0077,4.61412714384
 07/13  22:00:00,25.3692625215,2.35082401721,1.75693337516,0.0,3.71167865564,13.077,21.4699965408,0.0,18.0066,3.46339654077
 07/13  23:00:00,26.1523185053,2.35082401721,1.3853893768,0.0,3.71167865564,13.077,5.31341992007,0.0,3.0011,2.31231992007
 07/13  24:00:00,15.3917742493,2.35082401721,1.01500148776,0.0,1.85583932782,5.577,4.73919794222,0.0,3.0011,1.73809794222
 07/14  01:00:00,9.89287935812,0.0,0.0,0.0,0.618613109274,5.0,3.59318097868,0.0,3.0011,0.59208097868
 07/14  02:00:00,9.91871410191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.92845354455,0.0,0.0,0.0,0.618613109274,5.0,3.59318688804,0.0,3.0011,0.592086888038
 07/14  04:00:00,10.7040101825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,14.1561400735,2.35082401721,0.0,0.0,1.85583932782,5.577,5.20605464416,0.11231188699,4.50165,0.592092757172
 07/14  06:00:00,26.4971829235,2.35082401721,0.0670261591978,0.0,3.71167865564,18.077,14.6702171302,0.0,13.50495,1.16526713025
 07/14  07:00:00,26.7071115058,2.35082401721,0.574771007866,0.0,3.71167865564,18.077,25.6233182736,0.0,21.0077,4.61561827358
 07/14  08:00:00,22.487958564,2.35082401721,1.31126232984,0.0,3.71167865564,13.077,19.6200152426,0.0,15.0055,4.61451524258
 07/14  09:00:00,23.5487782533,2.35082401721,2.30956898457,0.0,3.71167865564,13.077,19.0427616327,0.0,15.0055,4.03726163268
 07/14  10:00:00,29.8415201104,2.35082401721,3.58503569729,0.0,3.71167865564,18.077,35.9005625093,0.0,33.0121,2.88846250927
 07/14  11:00:00,32.7555479942,2.35082401721,5.37228244632,0.0,3.71167865564,18.077,44.5520908593,0.0,40.51485,4.03724085932
 07/14  12:00:00,34.4538621922,2.35082401721,7.78210314527,0.0,3.71167865564,18.077,38.9016064464,0.0,36.0132,2.88840644644
 07/14  13:00:00,35.9206063437,2.35082401721,9.54037359351,0.0,3.71167865564,18.077,34.9719598697,0.0,31.51155,3.46040986973
 07/14  14:00:00,30.4765466293,2.35082401721,9.10417722415,0.0,3.71167865564,13.077,23.3204956558,0.0,21.0077,2.31279565575
 07/14  15:00:00,30.2466635468,2.35082401721,8.89122296784,0.0,3.71167865564,13.077,21.8199589726,0.0,19.50715,2.31280897264
 07/14  16:00:00,29.6566408688,2.35082401721,8.38813288499,0.0,3.71167865564,13.077,25.3947301236,0.0,22.50825,2.88648012356
 07/14  17:00:00,34.0942624537,2.35082401721,7.84488814391,0.0,3.71167865564,18.077,28.9713155795,0.0,25.50935,3.46196557952
 07/14  18:00:00,32.9237883577,2.35082401721,6.69214904226,0.0,3.71167865564,18.077,29.5493352514,0.0,25.50935,4.03998525135
 07/14  19:00:00,31.9166666214,2.35082401721,5.70661179027,0.0,3.71167865564,18.077,30.6996159332,0.0,25.50935,5.19026593318
 07/14  20:00:00,26.6440558136,2.35082401721,4.81353247373,0.0,3.71167865564,13.077,26.5467764037,0.0,22.50825,4.03852640367
 07/14  21:00:00,27.1388344776,2.35082401721,3.4882340272,0.0,3.71167865564,13.077,25.0471217904,0.0,21.0077,4.03942179043
 07/14  22:00:00,25.5026398198,2.35082401721,1.88275497857,0.0,3.71167865564,13.077,22.0432732486,0.0,18.0066,4.03667324858
 07/14  23:00:00,25.9136229006,2.35082401721,1.15566013569,0.0,3.71167865564,13.077,5.31303821389,0.0,3.0011,2.31193821389
 07/14  24:00:00,14.3813299517,2.35082401721,0.058668517007,0.0,1.85583932782,5.577,4.76056382868,0.0209184671632,3.0011,1.73854536152
 07/15  01:00:00,9.82781481338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.86268117201,0.0,0.0,0.0,0.618613109274,5.0,3.59316091099,0.0,3.0011,0.592060910988
 07/15  03:00:00,9.85389496532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.023336755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  05:00:00,13.55054475,2.35082401721,0.0,0.0,1.85583932782,5.577,5.17823839486,0.0844957237171,4.50165,0.592092671144
 07/15  06:00:00,26.1260505079,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6703353706,0.0,13.50495,1.16538537057
 07/15  07:00:00,26.6954209705,2.35082401721,0.559147120943,0.0,3.71167865564,18.077,22.7457796163,0.0,21.0077,1.73807961634
 07/15  08:00:00,22.8107684724,2.35082401721,1.60422815534,0.0,3.71167865564,13.077,16.1707919557,0.0,15.0055,1.16529195574
 07/15  09:00:00,24.4221934385,2.35082401721,3.14136737666,0.0,3.71167865564,13.077,19.0445010792,0.0,15.0055,4.03900107923
 07/15  10:00:00,31.6039793433,2.35082401721,5.29417331794,0.0,3.71167865564,18.077,37.0492895792,0.0,33.0121,4.03718957921
 07/15  11:00:00,34.7972084067,2.35082401721,7.37500589235,0.0,3.71167865564,18.077,44.5526576709,0.0,40.51485,4.03780767088
 07/15  12:00:00,34.5863656197,2.35082401721,7.91865603685,0.0,3.71167865564,18.077,40.0511271728,0.0,36.0132,4.03792717285
 07/15  13:00:00,34.4346684833,2.35082401721,8.09114523549,0.0,3.71167865564,18.077,34.9740098277,0.0,31.51155,3.46245982773
 07/15  14:00:00,28.7659531939,2.35082401721,7.42025570486,0.0,3.71167865564,13.077,24.4697509742,0.0,21.0077,3.46205097422
 07/15  15:00:00,28.8848875449,2.35082401721,7.54331588275,0.0,3.71167865564,13.077,22.9687907494,0.0,19.50715,3.46164074943
 07/15  16:00:00,28.8640853798,2.35082401721,7.60062123641,0.0,3.71167865564,13.077,25.3956590539,0.0,22.50825,2.88740905394
 07/15  17:00:00,33.1561345744,2.35082401721,6.91392725606,0.0,3.71167865564,18.077,28.3975497728,0.0,25.50935,2.88819977281
 07/15  18:00:00,33.791704424,2.35082401721,7.54175090119,0.0,3.71167865564,18.077,30.1234304902,0.0,25.50935,4.61408049023
 07/15  19:00:00,34.0488669282,2.35082401721,7.58527090956,0.0,3.71167865564,18.077,30.1233948036,0.0,25.50935,4.61404480365
 07/15  20:00:00,27.5851188253,2.35082401721,5.54366195584,0.0,3.71167865564,13.077,26.5467818296,0.0,22.50825,4.03853182956
 07/15  21:00:00,27.942813927,2.35082401721,4.13835981359,0.0,3.71167865564,13.077,25.6214937668,0.0,21.0077,4.61379376683
 07/15  22:00:00,26.9426395791,2.35082401721,3.29556263503,0.0,3.71167865564,13.077,20.8945725579,0.0,18.0066,2.88797255787
 07/15  23:00:00,26.9608246729,2.35082401721,2.18066256197,0.0,3.71167865564,13.077,5.88722594725,0.0,3.0011,2.88612594725
 07/15  24:00:00,15.5409421698,2.35082401721,1.14643409034,0.0,1.85583932782,5.577,4.73968639507,0.0,3.0011,1.73858639507
 07/16  01:00:00,9.8908898763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,9.90410381319,0.0,0.0,0.0,0.618613109274,5.0,3.59318257315,0.0,3.0011,0.592082573154
 07/16  03:00:00,9.88175631848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  04:00:00,10.0359941056,0.0,0.0,0.0,0.618613109274,5.0,3.59318845031,0.0,3.0011,0.592088450312
 07/16  05:00:00,13.532900463,2.35082401721,0.0,0.0,1.85583932782,5.577,4.72036073152,0.198710731518,4.50165,0.02
 07/16  06:00:00,26.1733714353,2.35082401721,0.0340993732455,0.0,3.71167865564,18.077,14.6702914843,0.0,13.50495,1.16534148428
 07/16  07:00:00,26.3523934916,2.35082401721,0.226859828178,0.0,3.71167865564,18.077,22.7457915391,0.0,21.0077,1.73809153914
 07/16  08:00:00,22.3959343669,2.35082401721,1.21481225099,0.0,3.71167865564,13.077,16.1708764477,0.0,15.0055,1.16537644773
 07/16  09:00:00,24.0301197466,2.35082401721,2.76696899299,0.0,3.71167865564,13.077,16.7435600426,0.0,15.0055,1.73806004256
 07/16  10:00:00,30.9924596595,2.35082401721,4.70518212649,0.0,3.71167865564,18.077,37.0505916186,0.0,33.0121,4.0384916186
 07/16  11:00:00,34.0946266246,2.35082401721,6.6847600064,0.0,3.71167865564,18.077,44.5533674051,0.0,40.51485,4.03851740508
 07/16  12:00:00,34.0945132938,2.35082401721,7.43820550119,0.0,3.71167865564,18.077,39.4746838073,0.0,36.0132,3.46148380733
 07/16  13:00:00,34.0011908316,2.35082401721,7.6629224937,0.0,3.71167865564,18.077,34.3996609108,0.0,31.51155,2.88811091079
 07/16  14:00:00,28.9205449167,2.35082401721,7.56151554076,0.0,3.71167865564,13.077,23.8932682203,0.0,21.0077,2.88556822026
 07/16  15:00:00,29.342172671,2.35082401721,7.99086535045,0.0,3.71167865564,13.077,21.8195233649,0.0,19.50715,2.31237336487
 07/16  16:00:00,28.3910940566,2.35082401721,7.13278103895,0.0,3.71167865564,13.077,25.3943937314,0.0,22.50825,2.88614373137
 07/16  17:00:00,32.6845079024,2.35082401721,6.44142509388,0.0,3.71167865564,18.077,28.3977459811,0.0,25.50935,2.88839598114
 07/16  18:00:00,31.8815523931,2.35082401721,5.66560673941,0.0,3.71167865564,18.077,29.5476576633,0.0,25.50935,4.03830766326
 07/16  19:00:00,31.8699622151,2.35082401721,5.4462567822,0.0,3.71167865564,18.077,29.547365378,0.0,25.50935,4.03801537801
 07/16  20:00:00,25.9513611145,2.35082401721,3.93943399138,0.0,3.71167865564,13.077,25.9703205097,0.0,22.50825,3.4620705097
 07/16  21:00:00,26.3978320629,2.35082401721,2.62597551576,0.0,3.71167865564,13.077,25.0461747687,0.0,21.0077,4.03847476865
 07/16  22:00:00,25.255701399,2.35082401721,1.64089618087,0.0,3.71167865564,13.077,21.4683414418,0.0,18.0066,3.46174144177
 07/16  23:00:00,25.6207438678,2.35082401721,0.877227769946,0.0,3.71167865564,13.077,4.73946954909,0.0,3.0011,1.73836954909
 07/16  24:00:00,14.8401540603,2.35082401721,0.484047215447,0.0,1.85583932782,5.577,5.3125075628,0.0,3.0011,2.3114075628
 07/17  01:00:00,9.8621997185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  02:00:00,9.85931652833,0.0,0.0,0.0,0.618613109274,5.0,3.59319312728,0.0,3.0011,0.592093127283
 07/17  03:00:00,9.8576326721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  04:00:00,10.0376613629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,13.5522165062,2.35082401721,0.0,0.0,1.85583932782,5.577,5.21029115973,0.116555041959,4.50165,0.592086117769
 07/17  06:00:00,26.1053066852,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6701058643,0.0,13.50495,1.16515586427
 07/17  07:00:00,26.6504456673,2.35082401721,0.522003041354,0.0,3.71167865564,18.077,26.1980004616,0.0,21.0077,5.19030046157
 07/17  08:00:00,22.4251917566,2.35082401721,1.23334499593,0.0,3.71167865564,13.077,19.0455269695,0.0,15.0055,4.04002696952
 07/17  09:00:00,23.2677518083,2.35082401721,2.02947548093,0.0,3.71167865564,13.077,19.0428182611,0.0,15.0055,4.03731826112
 07/17  10:00:00,30.2170675815,2.35082401721,3.94067191032,0.0,3.71167865564,18.077,35.9005121527,0.0,33.0121,2.88841215271
 07/17  11:00:00,33.3226862849,2.35082401721,5.91896724286,0.0,3.71167865564,18.077,44.5521147286,0.0,40.51485,4.03726472863
 07/17  12:00:00,34.9265113676,2.35082401721,8.25179182885,0.0,3.71167865564,18.077,39.4744049718,0.0,36.0132,3.46120497183
 07/17  13:00:00,35.6441146247,2.35082401721,9.28675075826,0.0,3.71167865564,18.077,34.3982718736,0.0,31.51155,2.88672187359
 07/17  14:00:00,30.5388843633,2.35082401721,9.16688882711,0.0,3.71167865564,13.077,23.3203506978,0.0,21.0077,2.31265069776
 07/17  15:00:00,29.9000430447,2.35082401721,8.54561137634,0.0,3.71167865564,13.077,21.8201893923,0.0,19.50715,2.31303939233
 07/17  16:00:00,27.3763424757,2.35082401721,6.14482306898,0.0,3.71167865564,13.077,25.394699149,0.0,22.50825,2.88644914898
 07/17  17:00:00,31.1437578275,2.35082401721,4.94476277664,0.0,3.71167865564,18.077,28.9714261385,0.0,25.50935,3.46207613849
 07/17  18:00:00,31.1107426339,2.35082401721,4.90777969579,0.0,3.71167865564,18.077,29.5491119352,0.0,25.50935,4.03976193515
 07/17  19:00:00,31.3257226914,2.35082401721,4.92141574382,0.0,3.71167865564,18.077,30.698836133,0.0,25.50935,5.18948613302
 07/17  20:00:00,25.7593597201,2.35082401721,3.7574880237,0.0,3.71167865564,13.077,26.5463431286,0.0,22.50825,4.03809312863
 07/17  21:00:00,27.0454278263,2.35082401721,3.24928876258,0.0,3.71167865564,13.077,25.0475524362,0.0,21.0077,4.03985243625
 07/17  22:00:00,26.2652360377,2.35082401721,2.61887102183,0.0,3.71167865564,13.077,22.0429228722,0.0,18.0066,4.03632287225
 07/17  23:00:00,26.4741130866,2.35082401721,1.69028322064,0.0,3.71167865564,13.077,4.73999391674,0.0,3.0011,1.73889391674
 07/17  24:00:00,14.9014240977,2.35082401721,0.524593435917,0.0,1.85583932782,5.577,4.73950217988,0.0,3.0011,1.73840217988
 07/18  01:00:00,9.87418168135,0.0,0.0,0.0,0.618613109274,5.0,3.5931939039,0.0,3.0011,0.592093903904
 07/18  02:00:00,9.89311278034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.9076419873,0.0,0.0,0.0,0.618613109274,5.0,3.59317398746,0.0,3.0011,0.592073987461
 07/18  04:00:00,10.7553644255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,14.2428483929,2.35082401721,0.0,0.0,1.85583932782,5.577,5.12386564057,0.0301357557036,4.50165,0.592079884863
 07/18  06:00:00,26.4321196195,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6699985904,0.0,13.50495,1.16504859044
 07/18  07:00:00,26.4655550026,2.35082401721,0.331848104039,0.0,3.71167865564,18.077,25.623021087,0.0,21.0077,4.61532108698
 07/18  08:00:00,22.2158653986,2.35082401721,1.03641602275,0.0,3.71167865564,13.077,19.619908936,0.0,15.0055,4.61440893604
 07/18  09:00:00,22.8551113664,2.35082401721,1.63159284453,0.0,3.71167865564,13.077,18.4688206199,0.0,15.0055,3.46332061992
 07/18  10:00:00,29.2480048074,2.35082401721,2.99635101739,0.0,3.71167865564,18.077,36.4742307278,0.0,33.0121,3.46213072779
 07/18  11:00:00,31.8454085865,2.35082401721,4.48392290899,0.0,3.71167865564,18.077,44.5518377196,0.0,40.51485,4.03698771962
 07/18  12:00:00,31.9336629253,2.35082401721,5.33858076063,0.0,3.71167865564,18.077,38.9015420598,0.0,36.0132,2.8883420598
 07/18  13:00:00,32.2492902105,2.35082401721,5.93907443637,0.0,3.71167865564,18.077,34.3981850226,0.0,31.51155,2.88663502258
 07/18  14:00:00,26.4927813973,2.35082401721,5.18263268703,0.0,3.71167865564,13.077,23.8933956406,0.0,21.0077,2.88569564061
 07/18  15:00:00,26.9357568106,2.35082401721,5.62687188961,0.0,3.71167865564,13.077,21.8200117648,0.0,19.50715,2.31286176481
 07/18  16:00:00,27.5871302932,2.35082401721,6.34675168328,0.0,3.71167865564,13.077,24.8210828513,0.0,22.50825,2.31283285133
 07/18  17:00:00,33.2650728213,2.35082401721,7.02632164502,0.0,3.71167865564,18.077,28.9714154022,0.0,25.50935,3.46206540217
 07/18  18:00:00,32.9443068183,2.35082401721,6.71792930798,0.0,3.71167865564,18.077,30.1232444553,0.0,25.50935,4.61389445534
 07/18  19:00:00,31.9129797675,2.35082401721,5.71098995398,0.0,3.71167865564,18.077,30.125154798,0.0,25.50935,4.61580479804
 07/18  20:00:00,25.9064058557,2.35082401721,3.48685961766,0.0,3.71167865564,13.077,26.5468727892,0.0,22.50825,4.03862278919
 07/18  21:00:00,25.5360906938,2.35082401721,1.93722293975,0.0,3.71167865564,13.077,25.6217791066,0.0,21.0077,4.6140791066
 07/18  22:00:00,24.8066796575,2.35082401721,1.21769785137,0.0,3.71167865564,13.077,21.46957194,0.0,18.0066,3.46297194002
 07/18  23:00:00,25.0243475861,2.35082401721,0.32906016506,0.0,3.71167865564,13.077,5.31293090283,0.0,3.0011,2.31183090283
 07/18  24:00:00,14.2655438685,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73947054074,0.0,3.0011,1.73837054074
 07/19  01:00:00,9.80596370957,0.0,0.0,0.0,0.618613109274,5.0,3.59315453988,0.0,3.0011,0.592054539879
 07/19  02:00:00,9.82192930294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.820576331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  04:00:00,9.96548765748,0.0,0.0,0.0,0.618613109274,5.0,3.59318633057,0.0,3.0011,0.592086330566
 07/19  05:00:00,13.4585032017,2.35082401721,0.0,0.0,1.85583932782,5.577,5.04095355548,0.519303555482,4.50165,0.02
 07/19  06:00:00,26.0584971879,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2428685357,0.0,13.50495,1.73791853568
 07/19  07:00:00,26.0629850308,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6230713382,0.0,21.0077,4.61537133824
 07/19  08:00:00,21.1611010478,2.35082401721,0.0580431959114,0.0,3.71167865564,13.077,19.6195315565,0.0,15.0055,4.61403155646
 07/19  09:00:00,21.5507704311,2.35082401721,0.408357484316,0.0,3.71167865564,13.077,18.4686613595,0.0,15.0055,3.46316135948
 07/19  10:00:00,26.7474241201,2.35082401721,0.592209702217,0.0,3.71167865564,18.077,36.4742482736,0.0,33.0121,3.46214827362
 07/19  11:00:00,28.3846189016,2.35082401721,1.12153472737,0.0,3.71167865564,18.077,43.9777027998,0.0,40.51485,3.46285279978
 07/19  12:00:00,29.4441182999,2.35082401721,2.94548689829,0.0,3.71167865564,18.077,39.4748923076,0.0,36.0132,3.46169230761
 07/19  13:00:00,30.3290340394,2.35082401721,4.06733810743,0.0,3.71167865564,18.077,34.3983432379,0.0,31.51155,2.88679323788
 07/19  14:00:00,24.6111306473,2.35082401721,3.33831035896,0.0,3.71167865564,13.077,23.3206485574,0.0,21.0077,2.31294855744
 07/19  15:00:00,23.9945646003,2.35082401721,2.74018853089,0.0,3.71167865564,13.077,22.3933665093,0.0,19.50715,2.88621650933
 07/19  16:00:00,24.0337907453,2.35082401721,2.85931705863,0.0,3.71167865564,13.077,24.8212566483,0.0,22.50825,2.31300664832
 07/19  17:00:00,29.8500885705,2.35082401721,3.67109415118,0.0,3.71167865564,18.077,28.9711093032,0.0,25.50935,3.46175930323
 07/19  18:00:00,30.0136640669,2.35082401721,3.83482053761,0.0,3.71167865564,18.077,29.5477925623,0.0,25.50935,4.03844256233
 07/19  19:00:00,29.8853699218,2.35082401721,3.52414185266,0.0,3.71167865564,18.077,30.6989615188,0.0,25.50935,5.18961151878
 07/19  20:00:00,25.1505355582,2.35082401721,2.55575331792,0.0,3.71167865564,13.077,26.5462662147,0.0,22.50825,4.03801621473
 07/19  21:00:00,25.2182099278,2.35082401721,1.47876174705,0.0,3.71167865564,13.077,25.0471189188,0.0,21.0077,4.03941891877
 07/19  22:00:00,24.3348042311,2.35082401721,0.7497272473,0.0,3.71167865564,13.077,22.0431016626,0.0,18.0066,4.03650166257
 07/19  23:00:00,24.7805207309,2.35082401721,0.0875028641622,0.0,3.71167865564,13.077,4.74016551545,0.0,3.0011,1.73906551545
 07/19  24:00:00,14.2434282053,2.35082401721,0.0,0.0,1.85583932782,5.577,5.42206378755,0.109528408022,3.0011,2.31143537953
 07/20  01:00:00,9.80240084384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  02:00:00,9.81307881342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,9.80291760781,0.0,0.0,0.0,0.618613109274,5.0,3.5931727254,0.0,3.0011,0.592072725399
 07/20  04:00:00,9.97253945222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,13.4900543647,2.35082401721,0.0,0.0,1.85583932782,5.577,5.22240094954,0.128672303395,4.50165,0.592078646147
 07/20  06:00:00,26.0576415449,2.35082401721,0.0,0.0,3.71167865564,18.077,14.670239289,0.0,13.50495,1.16528928903
 07/20  07:00:00,26.0445627971,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1979893113,0.0,21.0077,5.19028931134
 07/20  08:00:00,21.2576398932,2.35082401721,0.14299244821,0.0,3.71167865564,13.077,19.0455079383,0.0,15.0055,4.04000793829
 07/20  09:00:00,22.5831676114,2.35082401721,1.3801551351,0.0,3.71167865564,13.077,19.0426705847,0.0,15.0055,4.03717058469
 07/20  10:00:00,28.9705021706,2.35082401721,2.72855630699,0.0,3.71167865564,18.077,35.9003992966,0.0,33.0121,2.88829929658
 07/20  11:00:00,31.3696676378,2.35082401721,4.01906438981,0.0,3.71167865564,18.077,44.5517215255,0.0,40.51485,4.03687152553
 07/20  12:00:00,31.9525214896,2.35082401721,5.36168998382,0.0,3.71167865564,18.077,38.9014020766,0.0,36.0132,2.88820207661
 07/20  13:00:00,32.8065231096,2.35082401721,6.49381358682,0.0,3.71167865564,18.077,34.398488087,0.0,31.51155,2.88693808701
 07/20  14:00:00,27.6926810413,2.35082401721,6.36366009335,0.0,3.71167865564,13.077,23.8938811925,0.0,21.0077,2.88618119251
 07/20  15:00:00,27.1431256452,2.35082401721,5.83541691525,0.0,3.71167865564,13.077,21.8201783397,0.0,19.50715,2.31302833966
 07/20  16:00:00,27.0932253719,2.35082401721,5.87083894733,0.0,3.71167865564,13.077,24.8213590319,0.0,22.50825,2.31310903188
 07/20  17:00:00,32.3969477586,2.35082401721,6.18329191464,0.0,3.71167865564,18.077,28.9708987218,0.0,25.50935,3.4615487218
 07/20  18:00:00,31.627446073,2.35082401721,5.42118906587,0.0,3.71167865564,18.077,30.1234385507,0.0,25.50935,4.61408855067
 07/20  19:00:00,31.2923431015,2.35082401721,4.88835552478,0.0,3.71167865564,18.077,30.1249308183,0.0,25.50935,4.61558081832
 07/20  20:00:00,26.3526331122,2.35082401721,3.71515208006,0.0,3.71167865564,13.077,26.546485654,0.0,22.50825,4.03823565404
 07/20  21:00:00,26.6989225549,2.35082401721,2.91310184863,0.0,3.71167865564,13.077,25.6210714306,0.0,21.0077,4.61337143065
 07/20  22:00:00,25.4049447941,2.35082401721,1.78349525194,0.0,3.71167865564,13.077,21.4696982511,0.0,18.0066,3.46309825113
 07/20  23:00:00,25.2012643939,2.35082401721,0.483508835281,0.0,3.71167865564,13.077,5.31324177552,0.0,3.0011,2.31214177552
 07/20  24:00:00,14.2969831797,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73961896716,0.0,3.0011,1.73851896716
 07/21  01:00:00,9.81838038463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,9.82232796315,0.0,0.0,0.0,0.618613109274,5.0,3.59319539114,0.0,3.0011,0.592095391142
 07/21  03:00:00,9.82520258634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  04:00:00,10.5610486817,0.0,0.0,0.0,0.618613109274,5.0,3.59317546229,0.0,3.0011,0.592075462293
 07/21  05:00:00,14.0387186296,2.35082401721,0.0,0.0,1.85583932782,5.577,5.21829909618,0.69664909618,4.50165,0.02
 07/21  06:00:00,26.3095567734,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2428514347,0.0,13.50495,1.73790143468
 07/21  07:00:00,26.0531184021,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6234280823,0.0,21.0077,4.61572808235
 07/21  08:00:00,21.3654619257,2.35082401721,0.247711667815,0.0,3.71167865564,13.077,19.0455442295,0.0,15.0055,4.04004422949
 07/21  09:00:00,22.1894288402,2.35082401721,1.00814506138,0.0,3.71167865564,13.077,19.0426672667,0.0,15.0055,4.03716726666
 07/21  10:00:00,28.2766711778,2.35082401721,2.05448301817,0.0,3.71167865564,18.077,36.4740786033,0.0,33.0121,3.46197860333
 07/21  11:00:00,30.6373144132,2.35082401721,3.30237995957,0.0,3.71167865564,18.077,43.9776506359,0.0,40.51485,3.46280063593
 07/21  12:00:00,31.9300923603,2.35082401721,5.335021244,0.0,3.71167865564,18.077,39.4750144342,0.0,36.0132,3.46181443425
 07/21  13:00:00,32.6377233757,2.35082401721,6.32748903006,0.0,3.71167865564,18.077,34.3987175676,0.0,31.51155,2.88716756758
 07/21  14:00:00,27.4340094059,2.35082401721,6.10881953411,0.0,3.71167865564,13.077,23.3203301082,0.0,21.0077,2.31263010819
 07/21  15:00:00,27.2564940142,2.35082401721,5.9429133202,0.0,3.71167865564,13.077,21.820151394,0.0,19.50715,2.31300139404
 07/21  16:00:00,26.3153114001,2.35082401721,5.10048029667,0.0,3.71167865564,13.077,25.3944576373,0.0,22.50825,2.88620763729
 07/21  17:00:00,31.6503526034,2.35082401721,5.44232722436,0.0,3.71167865564,18.077,28.3976475318,0.0,25.50935,2.88829753185
 07/21  18:00:00,31.4399388681,2.35082401721,5.24019052152,0.0,3.71167865564,18.077,30.1231590981,0.0,25.50935,4.61380909812
 07/21  19:00:00,30.2536471085,2.35082401721,4.07618628212,0.0,3.71167865564,18.077,30.1247915261,0.0,25.50935,4.61544152613
 07/21  20:00:00,24.9832909193,2.35082401721,2.57182162296,0.0,3.71167865564,13.077,26.5466300651,0.0,22.50825,4.03838006511
 07/21  21:00:00,25.2556690402,2.35082401721,1.64947213958,0.0,3.71167865564,13.077,25.6213273176,0.0,21.0077,4.61362731761
 07/21  22:00:00,24.4721203131,2.35082401721,0.883538235828,0.0,3.71167865564,13.077,21.4693802642,0.0,18.0066,3.46278026424
 07/21  23:00:00,25.1110091785,2.35082401721,0.3942874314,0.0,3.71167865564,13.077,5.31294602101,0.0,3.0011,2.31184602101
 07/21  24:00:00,14.3102527128,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73952447613,0.0,3.0011,1.73842447613
 07/22  01:00:00,9.82100104132,0.0,0.0,0.0,0.618613109274,5.0,3.59317896069,0.0,3.0011,0.592078960686
 07/22  02:00:00,9.83846058412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  03:00:00,9.84850478711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.0225858955,0.0,0.0,0.0,0.618613109274,5.0,3.59315900782,0.0,3.0011,0.592059007817
 07/22  05:00:00,14.1704369603,2.35082401721,0.0,0.0,1.85583932782,5.577,4.60712151173,0.0854715117311,4.50165,0.02
 07/22  06:00:00,26.1326300699,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2427812734,0.0,13.50495,1.73783127337
