Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/22  07:00:00,26.2309100321,2.35082401721,0.109855454787,0.0,3.71167865564,18.077,22.1730593883,0.0,21.0077,1.1653593883
 07/22  08:00:00,22.072453121,2.35082401721,0.908668305412,0.0,3.71167865564,13.077,16.7435595307,0.0,15.0055,1.73805953073
 07/22  09:00:00,22.8039879795,2.35082401721,1.59553612558,0.0,3.71167865564,13.077,19.0438078076,0.0,15.0055,4.03830780758
 07/22  10:00:00,28.5704018982,2.35082401721,2.34329249022,0.0,3.71167865564,18.077,36.4753976751,0.0,33.0121,3.46329767511
 07/22  11:00:00,30.8206780204,2.35082401721,3.4839962116,0.0,3.71167865564,18.077,44.5531954896,0.0,40.51485,4.03834548959
 07/22  12:00:00,30.7666503619,2.35082401721,4.20554820366,0.0,3.71167865564,18.077,40.0509380666,0.0,36.0132,4.03773806659
 07/22  13:00:00,30.994684019,2.35082401721,4.71099193032,0.0,3.71167865564,18.077,34.973751072,0.0,31.51155,3.46220107199
 07/22  14:00:00,25.7909791398,2.35082401721,4.48627522315,0.0,3.71167865564,13.077,24.4693037132,0.0,21.0077,3.46160371321
 07/22  15:00:00,25.566036392,2.35082401721,4.2740593479,0.0,3.71167865564,13.077,22.9689311591,0.0,19.50715,3.4617811591
 07/22  16:00:00,25.372918292,2.35082401721,4.16428677564,0.0,3.71167865564,13.077,25.3954332534,0.0,22.50825,2.88718325339
 07/22  17:00:00,29.9714111976,2.35082401721,3.78148877176,0.0,3.71167865564,18.077,28.3976987959,0.0,25.50935,2.88834879588
 07/22  18:00:00,29.4741631047,2.35082401721,3.30403835127,0.0,3.71167865564,18.077,30.1232985732,0.0,25.50935,4.61394857316
 07/22  19:00:00,28.5961764837,2.35082401721,2.2743062066,0.0,3.71167865564,18.077,29.548952749,0.0,25.50935,4.03960274897
 07/22  20:00:00,23.6475389802,2.35082401721,1.10436669183,0.0,3.71167865564,13.077,26.5464832729,0.0,22.50825,4.03823327285
 07/22  21:00:00,24.2085010612,2.35082401721,0.515436924619,0.0,3.71167865564,13.077,25.6216478357,0.0,21.0077,4.61394783574
 07/22  22:00:00,23.558328611,2.35082401721,0.0131952836811,0.0,3.71167865564,13.077,21.4679697457,0.0,18.0066,3.46136974565
 07/22  23:00:00,24.6766475824,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31402238953,0.0,3.0011,2.31292238953
 07/22  24:00:00,14.2408927807,2.35082401721,0.0,0.0,1.85583932782,5.577,4.85823180082,0.11857964382,3.0011,1.738552157
 07/23  01:00:00,9.78782387908,0.0,0.0,0.0,0.618613109274,5.0,3.59316305084,0.0,3.0011,0.592063050837
 07/23  02:00:00,9.81607486751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.82581946626,0.0,0.0,0.0,0.618613109274,5.0,3.59316896857,0.0,3.0011,0.59206896857
 07/23  04:00:00,9.99568977431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,14.1479301628,2.35082401721,0.0,0.0,1.85583932782,5.577,4.6386305269,0.116980526896,4.50165,0.02
 07/23  06:00:00,26.091015273,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2427273306,0.0,13.50495,1.73777733059
 07/23  07:00:00,26.0725193676,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1730651064,0.0,21.0077,1.16536510638
 07/23  08:00:00,21.1107372626,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7435546269,0.0,15.0055,1.73805462693
 07/23  09:00:00,21.3785988336,2.35082401721,0.226013811644,0.0,3.71167865564,13.077,16.1709052158,0.0,15.0055,1.16540521584
 07/23  10:00:00,27.052077697,2.35082401721,0.866301520275,0.0,3.71167865564,18.077,37.0502600459,0.0,33.0121,4.03816004592
 07/23  11:00:00,29.213258758,2.35082401721,1.90247382466,0.0,3.71167865564,18.077,44.5531700772,0.0,40.51485,4.03832007723
 07/23  12:00:00,29.5640634507,2.35082401721,3.03377294846,0.0,3.71167865564,18.077,39.4746646596,0.0,36.0132,3.46146465955
 07/23  13:00:00,28.9044688758,2.35082401721,2.666914122,0.0,3.71167865564,18.077,34.399164364,0.0,31.51155,2.88761436401
 07/23  14:00:00,22.6240476068,2.35082401721,1.40270468588,0.0,3.71167865564,13.077,23.8934935085,0.0,21.0077,2.88579350855
 07/23  15:00:00,22.5915308691,2.35082401721,1.38193720062,0.0,3.71167865564,13.077,21.8196895989,0.0,19.50715,2.31253959888
 07/23  16:00:00,22.448044969,2.35082401721,1.32522576036,0.0,3.71167865564,13.077,24.8210578175,0.0,22.50825,2.31280781749
 07/23  17:00:00,26.528084615,2.35082401721,0.440366756753,0.0,3.71167865564,18.077,28.9712917011,0.0,25.50935,3.46194170112
 07/23  18:00:00,26.0490746418,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5479514016,0.0,25.50935,4.03860140158
 07/23  19:00:00,26.2094845352,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5475443114,0.0,25.50935,4.03819431137
 07/23  20:00:00,22.4586117452,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9692015095,0.0,22.50825,3.46095150947
 07/23  21:00:00,23.6273416256,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0449869999,0.0,21.0077,4.0372869999
 07/23  22:00:00,23.4866322527,2.35082401721,0.0,0.0,3.71167865564,13.077,20.9248107836,0.0304188888091,18.0066,2.88779189481
 07/23  23:00:00,24.5992948974,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77606796472,0.0365168088782,3.0011,1.73845115584
 07/23  24:00:00,14.1471877488,2.35082401721,0.0,0.0,1.85583932782,5.577,6.90129630555,1.58799602903,3.0011,2.31220027652
 07/24  01:00:00,9.72981285948,0.0,0.0,0.0,0.618613109274,5.0,3.59315561475,0.0,3.0011,0.592055614754
 07/24  02:00:00,9.75720758006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,9.75941602742,0.0,0.0,0.0,0.618613109274,5.0,3.59316154432,0.0,3.0011,0.592061544323
 07/24  04:00:00,9.91291375855,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  05:00:00,14.0571340304,2.35082401721,0.0,0.0,1.85583932782,5.577,9.03524964134,4.51359964134,4.50165,0.02
 07/24  06:00:00,26.0074738856,2.35082401721,0.0,0.0,3.71167865564,18.077,16.1686780529,0.925976612184,13.50495,1.73775144067
 07/24  07:00:00,25.9853708289,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6219649685,0.0,21.0077,4.61426496851
 07/24  08:00:00,21.0217845104,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6192451044,0.0,15.0055,4.61374510435
 07/24  09:00:00,21.0722832297,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4685167593,0.0,15.0055,3.46301675927
 07/24  10:00:00,26.0853086253,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4736917815,0.0,33.0121,3.46159178147
 07/24  11:00:00,27.2115300266,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9779826788,0.0,40.51485,3.46313267878
 07/24  12:00:00,26.6771528742,2.35082401721,0.278390425818,0.0,3.71167865564,18.077,39.4747677336,0.0,36.0132,3.46156773364
 07/24  13:00:00,26.3211536706,2.35082401721,0.165703695511,0.0,3.71167865564,18.077,34.3982592568,0.0,31.51155,2.88670925682
 07/24  14:00:00,21.1223478291,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3454372589,0.0246489757747,21.0077,2.31308828316
 07/24  15:00:00,21.0527090219,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8297434518,0.0095360248308,19.50715,2.31305742701
 07/24  16:00:00,20.9786939764,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3941151531,0.0,22.50825,2.88586515307
 07/24  17:00:00,26.0359849454,2.35082401721,0.0,0.0,3.71167865564,18.077,28.3977615464,0.0,25.50935,2.88841154635
 07/24  18:00:00,26.0513144311,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1231511578,0.0,25.50935,4.61380115784
 07/24  19:00:00,26.2004050985,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1247548944,0.0,25.50935,4.61540489437
 07/24  20:00:00,22.4279811609,2.35082401721,0.0,0.0,3.71167865564,13.077,26.546459128,0.0,22.50825,4.03820912797
 07/24  21:00:00,23.5897170643,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6208401948,0.0,21.0077,4.61314019484
 07/24  22:00:00,23.4576945447,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4998953211,0.030764393718,18.0066,3.46253092737
 07/24  23:00:00,24.5914293084,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34035877746,0.0275995515452,3.0011,2.31165922591
 07/24  24:00:00,14.1446228611,2.35082401721,0.0,0.0,1.85583932782,5.577,7.24170502951,2.50209611879,3.0011,1.73850891072
 07/25  01:00:00,9.71792032253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  02:00:00,9.74037159993,0.0,0.0,0.0,0.618613109274,5.0,3.59315471151,0.0,3.0011,0.592054711513
 07/25  03:00:00,9.74649234142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  04:00:00,10.4288308469,0.0,0.0,0.0,0.618613109274,5.0,3.59316064252,0.0,3.0011,0.59206064252
 07/25  05:00:00,14.5651848295,2.35082401721,0.0,0.0,1.85583932782,5.577,10.4809750169,5.95932501687,4.50165,0.02
 07/25  06:00:00,26.2247760943,2.35082401721,0.0,0.0,3.71167865564,18.077,17.6460674743,2.40312211706,13.50495,1.73799535725
 07/25  07:00:00,25.9870158619,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6233518119,0.0,21.0077,4.61565181195
 07/25  08:00:00,21.0469336893,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0453661189,0.0,15.0055,4.03986611885
 07/25  09:00:00,21.0983917256,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0426419721,0.0,15.0055,4.03714197213
 07/25  10:00:00,26.1318751193,2.35082401721,0.0,0.0,3.71167865564,18.077,35.900509992,0.0,33.0121,2.88840999198
 07/25  11:00:00,28.1052119839,2.35082401721,0.83587886765,0.0,3.71167865564,18.077,44.5515435988,0.0,40.51485,4.03669359883
 07/25  12:00:00,27.90177497,2.35082401721,1.43668042223,0.0,3.71167865564,18.077,38.9009656197,0.0,36.0132,2.8877656197
 07/25  13:00:00,27.6290234172,2.35082401721,1.42599598816,0.0,3.71167865564,18.077,34.3984869405,0.0,31.51155,2.88693694048
 07/25  14:00:00,22.1878406839,2.35082401721,0.977858878965,0.0,3.71167865564,13.077,23.8941076363,0.0,21.0077,2.88640763632
 07/25  15:00:00,22.0300452327,2.35082401721,0.817358785924,0.0,3.71167865564,13.077,21.8197825164,0.0,19.50715,2.3126325164
 07/25  16:00:00,21.3392618903,2.35082401721,0.242106816356,0.0,3.71167865564,13.077,24.8212149794,0.0,22.50825,2.3129649794
 07/25  17:00:00,27.485071743,2.35082401721,1.36073814611,0.0,3.71167865564,18.077,28.9709832073,0.0,25.50935,3.46163320729
 07/25  18:00:00,27.4663542182,2.35082401721,1.33809722244,0.0,3.71167865564,18.077,30.123091004,0.0,25.50935,4.61374100398
 07/25  19:00:00,27.0367640351,2.35082401721,0.927281556054,0.0,3.71167865564,18.077,30.1251101159,0.0,25.50935,4.6157601159
 07/25  20:00:00,22.5286352518,2.35082401721,0.188853685373,0.0,3.71167865564,13.077,26.5464064509,0.0,22.50825,4.03815645092
 07/25  21:00:00,23.5304639708,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6210723518,0.0,21.0077,4.61337235185
 07/25  22:00:00,23.5068097096,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4691538126,0.0,18.0066,3.46255381255
 07/25  23:00:00,24.6153812392,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34803138578,0.0350513469877,3.0011,2.3118800388
 07/25  24:00:00,14.1756902959,2.35082401721,0.0,0.0,1.85583932782,5.577,4.86926316859,0.130028793504,3.0011,1.73813437509
 07/26  01:00:00,9.75034546073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  02:00:00,9.75774541363,0.0,0.0,0.0,0.618613109274,5.0,3.59317507182,0.0,3.0011,0.592075071823
 07/26  03:00:00,9.75467888437,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  04:00:00,9.91537494613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,14.047783645,2.35082401721,0.0,0.0,1.85583932782,5.577,9.73470628467,4.64096238893,4.50165,0.592093895736
 07/26  06:00:00,25.9918533335,2.35082401721,0.0,0.0,3.71167865564,18.077,16.1725777366,1.50229780774,13.50495,1.16532992888
 07/26  07:00:00,25.9956310967,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1975454738,0.0,21.0077,5.1898454738
 07/26  08:00:00,21.0461521974,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0453823967,0.0,15.0055,4.03988239665
 07/26  09:00:00,21.0937797773,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4685855339,0.0,15.0055,3.46308553391
 07/26  10:00:00,26.187066709,2.35082401721,0.0555782320048,0.0,3.71167865564,18.077,36.474201413,0.0,33.0121,3.46210141302
 07/26  11:00:00,28.5279959392,2.35082401721,1.24531851524,0.0,3.71167865564,18.077,43.9779096654,0.0,40.51485,3.46305966537
 07/26  12:00:00,29.4665559776,2.35082401721,2.95126360565,0.0,3.71167865564,18.077,39.4751935283,0.0,36.0132,3.46199352833
 07/26  13:00:00,30.1095061232,2.35082401721,3.84589472158,0.0,3.71167865564,18.077,34.3985203105,0.0,31.51155,2.88697031046
 07/26  14:00:00,24.8062655847,2.35082401721,3.52623509352,0.0,3.71167865564,13.077,23.3202682891,0.0,21.0077,2.31256828906
 07/26  15:00:00,24.9891719847,2.35082401721,3.7138175788,0.0,3.71167865564,13.077,22.3932412182,0.0,19.50715,2.88609121818
 07/26  16:00:00,24.7045809061,2.35082401721,3.51438700239,0.0,3.71167865564,13.077,24.8212051653,0.0,22.50825,2.3129551653
 07/26  17:00:00,30.1504980236,2.35082401721,3.95966938128,0.0,3.71167865564,18.077,28.9713310607,0.0,25.50935,3.46198106073
 07/26  18:00:00,29.3211452898,2.35082401721,3.15638040849,0.0,3.71167865564,18.077,29.5489796264,0.0,25.50935,4.03962962643
 07/26  19:00:00,28.5092659696,2.35082401721,2.18535332948,0.0,3.71167865564,18.077,30.6993276753,0.0,25.50935,5.18997767535
 07/26  20:00:00,23.3532992036,2.35082401721,0.813693434419,0.0,3.71167865564,13.077,25.9726564357,0.0,22.50825,3.46440643568
 07/26  21:00:00,23.7187452544,2.35082401721,0.0461215504028,0.0,3.71167865564,13.077,25.6214611299,0.0,21.0077,4.6137611299
 07/26  22:00:00,23.5238080579,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4693178952,0.0,18.0066,3.46271789524
 07/26  23:00:00,24.6354397564,2.35082401721,0.0,0.0,3.71167865564,13.077,5.3131173043,0.0,3.0011,2.3120173043
 07/26  24:00:00,14.1955864668,2.35082401721,0.0,0.0,1.85583932782,5.577,4.81029408125,0.0707256114757,3.0011,1.73846846977
 07/27  01:00:00,9.75540478321,0.0,0.0,0.0,0.618613109274,5.0,3.59318768295,0.0,3.0011,0.592087682951
 07/27  02:00:00,9.78780604754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,9.77441342005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  04:00:00,9.92399189467,0.0,0.0,0.0,0.618613109274,5.0,3.59319357566,0.0,3.0011,0.592093575665
 07/27  05:00:00,14.0804052516,2.35082401721,0.0,0.0,1.85583932782,5.577,7.11718534876,2.59553534876,4.50165,0.02
 07/27  06:00:00,26.0079811401,2.35082401721,0.0,0.0,3.71167865564,18.077,15.3391958785,0.0964246125782,13.50495,1.73782126597
 07/27  07:00:00,25.9977493573,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6231346,0.0,21.0077,4.61543459998
 07/27  08:00:00,21.0674584304,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6195674485,0.0,15.0055,4.61406744847
 07/27  09:00:00,21.2528492668,2.35082401721,0.1168134264,0.0,3.71167865564,13.077,18.4686585344,0.0,15.0055,3.46315853437
 07/27  10:00:00,27.2615300713,2.35082401721,1.07562646915,0.0,3.71167865564,18.077,36.473919475,0.0,33.0121,3.46181947498
 07/27  11:00:00,30.2677128262,2.35082401721,2.92987000396,0.0,3.71167865564,18.077,43.9780575318,0.0,40.51485,3.46320753177
 07/27  12:00:00,31.1557226171,2.35082401721,4.58391846828,0.0,3.71167865564,18.077,38.9013632906,0.0,36.0132,2.88816329059
 07/27  13:00:00,31.5567826654,2.35082401721,5.26634735657,0.0,3.71167865564,18.077,34.3987396832,0.0,31.51155,2.88718968317
 07/27  14:00:00,26.2489510962,2.35082401721,4.9350995784,0.0,3.71167865564,13.077,23.8930861631,0.0,21.0077,2.88538616314
 07/27  15:00:00,26.5109655554,2.35082401721,5.19580073034,0.0,3.71167865564,13.077,21.8199778443,0.0,19.50715,2.31282784432
 07/27  16:00:00,27.0775981819,2.35082401721,5.83085119459,0.0,3.71167865564,13.077,25.3942953721,0.0,22.50825,2.88604537212
 07/27  17:00:00,33.1434779263,2.35082401721,6.89337060187,0.0,3.71167865564,18.077,28.3976957241,0.0,25.50935,2.88834572407
 07/27  18:00:00,33.0730535686,2.35082401721,6.8240278614,0.0,3.71167865564,18.077,30.1231648345,0.0,25.50935,4.6138148345
 07/27  19:00:00,32.3289686153,2.35082401721,5.89235921791,0.0,3.71167865564,18.077,30.1246311888,0.0,25.50935,4.61528118879
 07/27  20:00:00,26.1227389175,2.35082401721,3.4919537291,0.0,3.71167865564,13.077,26.5469782545,0.0,22.50825,4.03872825445
 07/27  21:00:00,25.5800224299,2.35082401721,1.82525713268,0.0,3.71167865564,13.077,25.6214402756,0.0,21.0077,4.61374027561
 07/27  22:00:00,24.3379145832,2.35082401721,0.74941297982,0.0,3.71167865564,13.077,21.4695249739,0.0,18.0066,3.46292497387
 07/27  23:00:00,24.8857059204,2.35082401721,0.178382343828,0.0,3.71167865564,13.077,5.31302916918,0.0,3.0011,2.31192916918
 07/27  24:00:00,14.3018697245,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73933343808,0.0,3.0011,1.73823343808
 07/28  01:00:00,9.82253495694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  02:00:00,9.82519798277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.80602195376,0.0,0.0,0.0,0.618613109274,5.0,3.59317563744,0.0,3.0011,0.592075637444
 07/28  04:00:00,10.5616631858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,14.7585744954,2.35082401721,0.0,0.0,1.85583932782,5.577,5.19584941476,0.102117866075,4.50165,0.592081548683
 07/28  06:00:00,26.3958572969,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6702706547,0.0,13.50495,1.16532065471
 07/28  07:00:00,26.445796445,2.35082401721,0.32385437661,0.0,3.71167865564,18.077,25.6232296498,0.0,21.0077,4.61552964977
 07/28  08:00:00,22.1799742508,2.35082401721,1.00335441219,0.0,3.71167865564,13.077,19.6197198254,0.0,15.0055,4.61421982539
 07/28  09:00:00,22.9501984162,2.35082401721,1.72001985796,0.0,3.71167865564,13.077,18.4687614512,0.0,15.0055,3.46326145119
 07/28  10:00:00,29.4163489977,2.35082401721,3.15921476293,0.0,3.71167865564,18.077,36.4739596193,0.0,33.0121,3.46185961933
 07/28  11:00:00,31.7697558015,2.35082401721,4.40545298539,0.0,3.71167865564,18.077,43.9779960092,0.0,40.51485,3.46314600924
 07/28  12:00:00,32.0044284716,2.35082401721,5.39945230585,0.0,3.71167865564,18.077,39.4750875216,0.0,36.0132,3.4618875216
 07/28  13:00:00,32.4831693334,2.35082401721,6.16491166455,0.0,3.71167865564,18.077,34.3982556967,0.0,31.51155,2.88670569668
 07/28  14:00:00,27.0888095387,2.35082401721,5.75372648244,0.0,3.71167865564,13.077,23.3207229778,0.0,21.0077,2.31302297778
 07/28  15:00:00,27.0876185124,2.35082401721,5.75697143795,0.0,3.71167865564,13.077,22.3931257842,0.0,19.50715,2.88597578423
 07/28  16:00:00,27.3596221692,2.35082401721,6.11228236843,0.0,3.71167865564,13.077,24.8199121018,0.0,22.50825,2.31166210177
 07/28  17:00:00,33.0339254059,2.35082401721,6.78943571112,0.0,3.71167865564,18.077,28.9709116667,0.0,25.50935,3.46156166668
 07/28  18:00:00,32.8068183704,2.35082401721,6.56245244305,0.0,3.71167865564,18.077,29.5490566247,0.0,25.50935,4.03970662467
 07/28  19:00:00,32.4576458965,2.35082401721,6.21523655535,0.0,3.71167865564,18.077,30.1249113598,0.0,25.50935,4.61556135982
 07/28  20:00:00,26.4050441789,2.35082401721,3.94444260355,0.0,3.71167865564,13.077,26.5464192678,0.0,22.50825,4.03816926777
 07/28  21:00:00,25.6354602256,2.35082401721,2.01049867955,0.0,3.71167865564,13.077,25.6216793254,0.0,21.0077,4.61397932535
 07/28  22:00:00,25.1194371819,2.35082401721,1.50623014602,0.0,3.71167865564,13.077,21.4695964978,0.0,18.0066,3.4629964978
 07/28  23:00:00,25.740455045,2.35082401721,1.00114218936,0.0,3.71167865564,13.077,5.31302600504,0.0,3.0011,2.31192600504
 07/28  24:00:00,14.3380033668,2.35082401721,0.0213775135769,0.0,1.85583932782,5.577,4.73964231305,0.0,3.0011,1.73854231305
 07/29  01:00:00,9.83798796045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  02:00:00,9.83689398727,0.0,0.0,0.0,0.618613109274,5.0,3.5931855822,0.0,3.0011,0.592085582203
 07/29  03:00:00,9.8369343516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,9.99211605816,0.0,0.0,0.0,0.618613109274,5.0,3.59319147465,0.0,3.0011,0.592091474651
 07/29  05:00:00,14.1344556755,2.35082401721,0.0,0.0,1.85583932782,5.577,4.67447406856,0.152824068561,4.50165,0.02
 07/29  06:00:00,26.0881599355,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2428362469,0.0,13.50495,1.7378862469
 07/29  07:00:00,26.0800074356,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1730452684,0.0,21.0077,1.16534526842
 07/29  08:00:00,21.5098719757,2.35082401721,0.377222864976,0.0,3.71167865564,13.077,16.170842058,0.0,15.0055,1.16534205805
 07/29  09:00:00,22.9275226943,2.35082401721,1.71406379668,0.0,3.71167865564,13.077,19.0438143253,0.0,15.0055,4.0383143253
 07/29  10:00:00,30.1413732732,2.35082401721,3.87105288759,0.0,3.71167865564,18.077,37.049182502,0.0,33.0121,4.03708250203
 07/29  11:00:00,32.8261686024,2.35082401721,5.45157191132,0.0,3.71167865564,18.077,43.9791813002,0.0,40.51485,3.46433130015
 07/29  12:00:00,33.5581902868,2.35082401721,6.91770057563,0.0,3.71167865564,18.077,40.0513722686,0.0,36.0132,4.03817226857
 07/29  13:00:00,34.3846273249,2.35082401721,8.04001754853,0.0,3.71167865564,18.077,35.5478956666,0.0,31.51155,4.03634566664
 07/29  14:00:00,28.5614141301,2.35082401721,7.2205794195,0.0,3.71167865564,13.077,23.8953732313,0.0,21.0077,2.88767323134
 07/29  15:00:00,28.0383108212,2.35082401721,6.71289877087,0.0,3.71167865564,13.077,22.9689397719,0.0,19.50715,3.4617897719
 07/29  16:00:00,27.3802451314,2.35082401721,6.14627101429,0.0,3.71167865564,13.077,25.3952624173,0.0,22.50825,2.88701241726
 07/29  17:00:00,31.8224919556,2.35082401721,5.60742673554,0.0,3.71167865564,18.077,28.9712829816,0.0,25.50935,3.46193298157
 07/29  18:00:00,32.1868228105,2.35082401721,5.96574882443,0.0,3.71167865564,18.077,29.5488714241,0.0,25.50935,4.03952142409
 07/29  19:00:00,31.852196773,2.35082401721,5.44179459839,0.0,3.71167865564,18.077,30.123006606,0.0,25.50935,4.613656606
 07/29  20:00:00,26.4256779792,2.35082401721,3.80258923477,0.0,3.71167865564,13.077,26.5464353984,0.0,22.50825,4.03818539843
 07/29  21:00:00,26.6395240119,2.35082401721,2.87240299349,0.0,3.71167865564,13.077,25.0472772546,0.0,21.0077,4.03957725457
 07/29  22:00:00,26.1115060904,2.35082401721,2.48429751382,0.0,3.71167865564,13.077,21.4680490233,0.0,18.0066,3.46144902331
 07/29  23:00:00,26.4091358587,2.35082401721,1.6432190298,0.0,3.71167865564,13.077,5.31399412857,0.0,3.0011,2.31289412857
 07/29  24:00:00,14.7027086367,2.35082401721,0.348554134307,0.0,1.85583932782,5.577,4.73960423656,0.0,3.0011,1.73850423656
 07/30  01:00:00,9.8308993849,0.0,0.0,0.0,0.618613109274,5.0,3.59317384463,0.0,3.0011,0.592073844628
 07/30  02:00:00,9.81577047472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,9.83519717001,0.0,0.0,0.0,0.618613109274,5.0,3.59315387547,0.0,3.0011,0.592053875465
 07/30  04:00:00,10.0179094899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.1264967244,2.35082401721,0.0,0.0,1.85583932782,5.577,4.97413850145,0.452488501449,4.50165,0.02
 07/30  06:00:00,26.0740745828,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2428926953,0.0,13.50495,1.73794269525
 07/30  07:00:00,26.566205694,2.35082401721,0.445113763781,0.0,3.71167865564,18.077,22.1730348732,0.0,21.0077,1.16533487316
 07/30  08:00:00,22.2759294832,2.35082401721,1.10037098656,0.0,3.71167865564,13.077,16.7435546621,0.0,15.0055,1.73805466208
 07/30  09:00:00,23.3681897095,2.35082401721,2.13379080837,0.0,3.71167865564,13.077,16.1708782783,0.0,15.0055,1.1653782783
 07/30  10:00:00,30.1792768412,2.35082401721,3.9138532929,0.0,3.71167865564,18.077,37.0507847446,0.0,33.0121,4.03868474461
 07/30  11:00:00,32.8651657336,2.35082401721,5.48143230239,0.0,3.71167865564,18.077,44.5531865069,0.0,40.51485,4.03833650692
 07/30  12:00:00,33.277233439,2.35082401721,6.64321692918,0.0,3.71167865564,18.077,38.9011059509,0.0,36.0132,2.88790595095
 07/30  13:00:00,33.8369746186,2.35082401721,7.50099496095,0.0,3.71167865564,18.077,34.9726103714,0.0,31.51155,3.46106037139
 07/30  14:00:00,27.9428753131,2.35082401721,6.6094624759,0.0,3.71167865564,13.077,23.3203961976,0.0,21.0077,2.31269619759
 07/30  15:00:00,28.1187133305,2.35082401721,6.79689555615,0.0,3.71167865564,13.077,22.3926308183,0.0,19.50715,2.88548081829
 07/30  16:00:00,28.6936109404,2.35082401721,7.44112927003,0.0,3.71167865564,13.077,24.8211798157,0.0,22.50825,2.31292981572
 07/30  17:00:00,34.1142338052,2.35082401721,7.85970337669,0.0,3.71167865564,18.077,28.9709681395,0.0,25.50935,3.46161813949
 07/30  18:00:00,34.0600694899,2.35082401721,7.80734676655,0.0,3.71167865564,18.077,29.5479269234,0.0,25.50935,4.03857692335
 07/30  19:00:00,31.9261284193,2.35082401721,5.51390421704,0.0,3.71167865564,18.077,29.5476780847,0.0,25.50935,4.03832808471
 07/30  20:00:00,25.7394672302,2.35082401721,3.12984748169,0.0,3.71167865564,13.077,25.3964335686,0.0,22.50825,2.88818356859
 07/30  21:00:00,25.9758934698,2.35082401721,2.21653216764,0.0,3.71167865564,13.077,25.0456471517,0.0,21.0077,4.03794715173
 07/30  22:00:00,25.3030052742,2.35082401721,1.68888704706,0.0,3.71167865564,13.077,21.4678732886,0.0,18.0066,3.46127328858
 07/30  23:00:00,25.2950348723,2.35082401721,0.578705625072,0.0,3.71167865564,13.077,4.73958544153,0.0,3.0011,1.73848544153
 07/30  24:00:00,14.2971117953,2.35082401721,0.0,0.0,1.85583932782,5.577,4.7399385653,0.0,3.0011,1.7388385653
 07/31  01:00:00,9.82796759336,0.0,0.0,0.0,0.618613109274,5.0,3.59319023876,0.0,3.0011,0.592090238758
 07/31  02:00:00,9.8450503862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  03:00:00,9.82654079804,0.0,0.0,0.0,0.618613109274,5.0,3.59318754368,0.0,3.0011,0.592087543679
 07/31  04:00:00,9.97197841167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  05:00:00,14.1047211868,2.35082401721,0.0,0.0,1.85583932782,5.577,5.48327346959,0.389530034812,4.50165,0.592093434777
 07/31  06:00:00,26.0531936263,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6701362806,0.0,13.50495,1.16518628061
 07/31  07:00:00,26.0753641132,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6229858162,0.0,21.0077,4.61528581617
 07/31  08:00:00,21.3951484712,2.35082401721,0.257489695626,0.0,3.71167865564,13.077,19.6195054348,0.0,15.0055,4.61400543484
 07/31  09:00:00,22.1145482053,2.35082401721,0.927968529581,0.0,3.71167865564,13.077,18.4686733124,0.0,15.0055,3.46317331242
 07/31  10:00:00,28.3121899115,2.35082401721,2.08988691158,0.0,3.71167865564,18.077,36.4739383729,0.0,33.0121,3.46183837286
 07/31  11:00:00,30.9877793934,2.35082401721,3.64098595312,0.0,3.71167865564,18.077,43.9780103581,0.0,40.51485,3.46316035805
 07/31  12:00:00,31.684966812,2.35082401721,5.08483408501,0.0,3.71167865564,18.077,39.4748205961,0.0,36.0132,3.46162059606
 07/31  13:00:00,32.1258955083,2.35082401721,5.80491586277,0.0,3.71167865564,18.077,34.3984178974,0.0,31.51155,2.88686789743
 07/31  14:00:00,27.0819498353,2.35082401721,5.74265167862,0.0,3.71167865564,13.077,23.3202789616,0.0,21.0077,2.31257896164
 07/31  15:00:00,27.1797567871,2.35082401721,5.83294876354,0.0,3.71167865564,13.077,21.8200774775,0.0,19.50715,2.31292747747
 07/31  16:00:00,26.4049635024,2.35082401721,5.17103598227,0.0,3.71167865564,13.077,25.3945384858,0.0,22.50825,2.88628848579
 07/31  17:00:00,31.296714165,2.35082401721,5.07970337053,0.0,3.71167865564,18.077,28.3972516594,0.0,25.50935,2.8879016594
 07/31  18:00:00,30.7583192546,2.35082401721,4.54612653504,0.0,3.71167865564,18.077,30.1231413378,0.0,25.50935,4.61379133782
 07/31  19:00:00,30.0949191905,2.35082401721,3.71211392631,0.0,3.71167865564,18.077,30.1249380829,0.0,25.50935,4.61558808294
 07/31  20:00:00,25.7979478188,2.35082401721,3.17123010591,0.0,3.71167865564,13.077,26.5462881847,0.0,22.50825,4.0380381847
 07/31  21:00:00,26.3566310406,2.35082401721,2.57868907404,0.0,3.71167865564,13.077,25.0464545583,0.0,21.0077,4.03875455826
 07/31  22:00:00,25.1614001447,2.35082401721,1.53647181823,0.0,3.71167865564,13.077,22.0428296709,0.0,18.0066,4.03622967089
 07/31  23:00:00,25.6580740768,2.35082401721,0.89736767498,0.0,3.71167865564,13.077,4.74008472543,0.0,3.0011,1.73898472543
 07/31  24:00:00,14.4058621316,2.35082401721,0.0562135783724,0.0,1.85583932782,5.577,4.7395328841,0.0,3.0011,1.7384328841
 08/01  01:00:00,9.85557340741,0.0,0.0,0.0,0.618613109274,5.0,3.59318759809,0.0,3.0011,0.592087598087
 08/01  02:00:00,9.85683019655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.8473884141,0.0,0.0,0.0,0.618613109274,5.0,3.5931831753,0.0,3.0011,0.592083175298
 08/01  04:00:00,10.5999751371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,14.7561841882,2.35082401721,0.0,0.0,1.85583932782,5.577,5.19837210903,0.104633036873,4.50165,0.592089072152
 08/01  06:00:00,26.4668222459,2.35082401721,0.0402686236982,0.0,3.71167865564,18.077,14.6701724171,0.0,13.50495,1.16522241711
 08/01  07:00:00,26.5959513876,2.35082401721,0.462852391334,0.0,3.71167865564,18.077,25.6229659774,0.0,21.0077,4.61526597743
 08/01  08:00:00,22.5899965599,2.35082401721,1.40222894875,0.0,3.71167865564,13.077,19.6193211471,0.0,15.0055,4.61382114713
 08/01  09:00:00,23.4920076706,2.35082401721,2.24032514105,0.0,3.71167865564,13.077,18.4684554572,0.0,15.0055,3.46295545716
 08/01  10:00:00,29.6572498501,2.35082401721,3.39836146172,0.0,3.71167865564,18.077,36.473722675,0.0,33.0121,3.46162267501
 08/01  11:00:00,31.6320127805,2.35082401721,4.27978674698,0.0,3.71167865564,18.077,43.9774873203,0.0,40.51485,3.46263732033
 08/01  12:00:00,32.2743886014,2.35082401721,5.66469401267,0.0,3.71167865564,18.077,39.4749284608,0.0,36.0132,3.46172846075
 08/01  13:00:00,32.5799741531,2.35082401721,6.26163239448,0.0,3.71167865564,18.077,34.3981179257,0.0,31.51155,2.88656792571
 08/01  14:00:00,26.9972390146,2.35082401721,5.67791040495,0.0,3.71167865564,13.077,23.3204662346,0.0,21.0077,2.31276623463
 08/01  15:00:00,26.4013114038,2.35082401721,5.10402266003,0.0,3.71167865564,13.077,21.8198841004,0.0,19.50715,2.31273410036
 08/01  16:00:00,25.8087118177,2.35082401721,4.61297152379,0.0,3.71167865564,13.077,25.3945535396,0.0,22.50825,2.88630353962
 08/01  17:00:00,32.0307286831,2.35082401721,5.82449797229,0.0,3.71167865564,18.077,28.3970674332,0.0,25.50935,2.88771743318
 08/01  18:00:00,32.3489382108,2.35082401721,6.13743942176,0.0,3.71167865564,18.077,30.1224104091,0.0,25.50935,4.61306040912
 08/01  19:00:00,29.6850700404,2.35082401721,3.52613339046,0.0,3.71167865564,18.077,30.1246677877,0.0,25.50935,4.61531778766
 08/01  20:00:00,23.3557634521,2.35082401721,0.984470645023,0.0,3.71167865564,13.077,26.5465991508,0.0,22.50825,4.03834915075
 08/01  21:00:00,23.8369183006,2.35082401721,0.279065484567,0.0,3.71167865564,13.077,25.0472946387,0.0,21.0077,4.03959463871
 08/01  22:00:00,23.5253083595,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0429978517,0.0,18.0066,4.03639785167
 08/01  23:00:00,24.6448204893,2.35082401721,0.0,0.0,3.71167865564,13.077,4.74022930174,0.0,3.0011,1.73912930174
 08/01  24:00:00,14.1951654727,2.35082401721,0.0,0.0,1.85583932782,5.577,4.86719510773,0.127630799365,3.0011,1.73846430836
 08/02  01:00:00,9.74425469213,0.0,0.0,0.0,0.618613109274,5.0,3.59318072141,0.0,3.0011,0.592080721411
 08/02  02:00:00,9.77104901995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  03:00:00,9.76715777302,0.0,0.0,0.0,0.618613109274,5.0,3.59318662995,0.0,3.0011,0.592086629951
 08/02  04:00:00,9.91956903535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  05:00:00,14.0553990537,2.35082401721,0.0,0.0,1.85583932782,5.577,8.49497848633,3.40123597905,4.50165,0.592092507276
 08/02  06:00:00,26.0118413566,2.35082401721,0.0,0.0,3.71167865564,18.077,14.7231142136,0.0529514253664,13.50495,1.16521278825
 08/02  07:00:00,26.0036306997,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6231541417,0.0,21.0077,4.61545414172
 08/02  08:00:00,21.0480655991,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6196716118,0.0,15.0055,4.61417161184
 08/02  09:00:00,21.2096735898,2.35082401721,0.0884028636028,0.0,3.71167865564,13.077,18.468531266,0.0,15.0055,3.46303126601
 08/02  10:00:00,27.1217289558,2.35082401721,0.945440859987,0.0,3.71167865564,18.077,36.474018044,0.0,33.0121,3.46191804399
 08/02  11:00:00,30.1470211262,2.35082401721,2.81245606472,0.0,3.71167865564,18.077,43.9780366217,0.0,40.51485,3.46318662174
 08/02  12:00:00,31.128396386,2.35082401721,4.55584741131,0.0,3.71167865564,18.077,38.9014251305,0.0,36.0132,2.88822513053
 08/02  13:00:00,31.4443441465,2.35082401721,5.1615895765,0.0,3.71167865564,18.077,34.3983682069,0.0,31.51155,2.88681820692
 08/02  14:00:00,26.4609732573,2.35082401721,5.15483734956,0.0,3.71167865564,13.077,23.8931600403,0.0,21.0077,2.8854600403
 08/02  15:00:00,26.5969741841,2.35082401721,5.29079194421,0.0,3.71167865564,13.077,21.8191878756,0.0,19.50715,2.31203787558
 08/02  16:00:00,26.7322608667,2.35082401721,5.50918309601,0.0,3.71167865564,13.077,24.8209060678,0.0,22.50825,2.31265606782
 08/02  17:00:00,33.1160638838,2.35082401721,6.88214187939,0.0,3.71167865564,18.077,28.9709802171,0.0,25.50935,3.46163021713
 08/02  18:00:00,32.957111599,2.35082401721,6.73088876728,0.0,3.71167865564,18.077,30.1232851403,0.0,25.50935,4.61393514028
 08/02  19:00:00,31.9988355593,2.35082401721,5.59744959602,0.0,3.71167865564,18.077,30.1249882527,0.0,25.50935,4.61563825275
 08/02  20:00:00,26.0968898022,2.35082401721,3.49432710798,0.0,3.71167865564,13.077,26.546824495,0.0,22.50825,4.03857449497
 08/02  21:00:00,26.4109161394,2.35082401721,2.65622118062,0.0,3.71167865564,13.077,25.047184664,0.0,21.0077,4.03948466396
 08/02  22:00:00,25.3741815325,2.35082401721,1.77117571548,0.0,3.71167865564,13.077,21.4690876552,0.0,18.0066,3.46248765521
 08/02  23:00:00,25.3291485561,2.35082401721,0.617125743201,0.0,3.71167865564,13.077,5.31317010692,0.0,3.0011,2.31207010692
 08/02  24:00:00,14.3105109734,2.35082401721,0.0,0.0,1.85583932782,5.577,4.7396396569,0.0,3.0011,1.7385396569
 08/03  01:00:00,9.82486539945,0.0,0.0,0.0,0.618613109274,5.0,3.59319244521,0.0,3.0011,0.592092445212
 08/03  02:00:00,9.83291022752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  03:00:00,9.83024509873,0.0,0.0,0.0,0.618613109274,5.0,3.59317251362,0.0,3.0011,0.592072513622
 08/03  04:00:00,10.0003192645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,14.1664869355,2.35082401721,0.0,0.0,1.85583932782,5.577,4.60588635612,0.0842363561166,4.50165,0.02
 08/03  06:00:00,26.3339517199,2.35082401721,0.172683168839,0.0,3.71167865564,18.077,15.2428597506,0.0,13.50495,1.73790975058
 08/03  07:00:00,26.9336585333,2.35082401721,0.792833114047,0.0,3.71167865564,18.077,25.6215787254,0.0,21.0077,4.61387872545
 08/03  08:00:00,22.8838255479,2.35082401721,1.69453131001,0.0,3.71167865564,13.077,19.6195118455,0.0,15.0055,4.61401184549
 08/03  09:00:00,24.0596613146,2.35082401721,2.80918649052,0.0,3.71167865564,13.077,18.4684944029,0.0,15.0055,3.46299440289
 08/03  10:00:00,29.6536832686,2.35082401721,3.41711441937,0.0,3.71167865564,18.077,35.8996698914,0.0,33.0121,2.8875698914
 08/03  11:00:00,31.7579557452,2.35082401721,4.41190662988,0.0,3.71167865564,18.077,44.5513109271,0.0,40.51485,4.03646092712
 08/03  12:00:00,31.9056152265,2.35082401721,5.32735786197,0.0,3.71167865564,18.077,38.9013481321,0.0,36.0132,2.88814813208
 08/03  13:00:00,31.4016617977,2.35082401721,5.13766717657,0.0,3.71167865564,18.077,34.3980953808,0.0,31.51155,2.88654538082
 08/03  14:00:00,25.7680881208,2.35082401721,4.49474187,0.0,3.71167865564,13.077,23.893826911,0.0,21.0077,2.88612691097
 08/03  15:00:00,25.3153134335,2.35082401721,4.0645975566,0.0,3.71167865564,13.077,21.8198287661,0.0,19.50715,2.31267876606
 08/03  16:00:00,24.7449435246,2.35082401721,3.59391629976,0.0,3.71167865564,13.077,24.8211119356,0.0,22.50825,2.31286193561
 08/03  17:00:00,29.4057045508,2.35082401721,3.27510030962,0.0,3.71167865564,18.077,28.9709757524,0.0,25.50935,3.46162575242
 08/03  18:00:00,27.944754604,2.35082401721,1.83928952074,0.0,3.71167865564,18.077,29.5488342277,0.0,25.50935,4.03948422769
 08/03  19:00:00,27.1789825649,2.35082401721,0.928825050205,0.0,3.71167865564,18.077,30.1249913779,0.0,25.50935,4.61564137792
 08/03  20:00:00,23.107272852,2.35082401721,0.0392039265845,0.0,3.71167865564,13.077,26.5467036966,0.0,22.50825,4.0384536966
 08/03  21:00:00,23.5781260015,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6210431901,0.0,21.0077,4.61334319013
 08/03  22:00:00,23.4212826811,2.35082401721,0.0,0.0,3.71167865564,13.077,21.542155326,0.0730082750379,18.0066,3.46254705097
 08/03  23:00:00,24.5256244062,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33572018889,0.0223693593214,3.0011,2.31225082957
 08/03  24:00:00,14.0682236977,2.35082401721,0.0,0.0,1.85583932782,5.577,8.83354208737,4.09389408253,3.0011,1.73854800484
 08/04  01:00:00,9.65403265592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,9.67668628872,0.0,0.0,0.0,0.618613109274,5.0,3.59318872088,0.0,3.0011,0.592088720881
 08/04  03:00:00,9.68800157689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  04:00:00,10.3385387205,0.0,0.0,0.0,0.618613109274,5.0,3.5931946155,0.0,3.0011,0.5920946155
 08/04  05:00:00,14.4590303037,2.35082401721,0.0,0.0,1.85583932782,5.577,19.5221588206,15.0005088206,4.50165,0.02
 08/04  06:00:00,26.1206885215,2.35082401721,0.0,0.0,3.71167865564,18.077,23.3862857515,8.14359834515,13.50495,1.73773740633
 08/04  07:00:00,25.8848812033,2.35082401721,0.0,0.0,3.71167865564,18.077,27.1906114743,1.56775474151,21.0077,4.6151567328
 08/04  08:00:00,20.9321791569,2.35082401721,0.0,0.0,3.71167865564,13.077,19.1371796056,0.0919572692952,15.0055,4.03972233632
 08/04  09:00:00,20.9819425453,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4686436694,0.0,15.0055,3.4631436694
 08/04  10:00:00,26.0181406166,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4741994812,0.0,33.0121,3.46209948118
 08/04  11:00:00,27.2177788485,2.35082401721,0.0370070161567,0.0,3.71167865564,18.077,43.9778878532,0.0,40.51485,3.46303785319
 08/04  12:00:00,27.2057664542,2.35082401721,0.826023505346,0.0,3.71167865564,18.077,39.4750246969,0.0,36.0132,3.46182469691
 08/04  13:00:00,27.3827371223,2.35082401721,1.23598372921,0.0,3.71167865564,18.077,34.3986956603,0.0,31.51155,2.88714566028
 08/04  14:00:00,22.2988702738,2.35082401721,1.13194716579,0.0,3.71167865564,13.077,23.3201969691,0.0,21.0077,2.31249696906
 08/04  15:00:00,22.520860638,2.35082401721,1.34809327407,0.0,3.71167865564,13.077,22.3930435408,0.0,19.50715,2.88589354083
 08/04  16:00:00,22.7474834786,2.35082401721,1.64482807342,0.0,3.71167865564,13.077,24.8210816044,0.0,22.50825,2.31283160438
 08/04  17:00:00,29.1581763244,2.35082401721,3.03401908169,0.0,3.71167865564,18.077,28.3973475238,0.0,25.50935,2.88799752377
 08/04  18:00:00,29.3443847252,2.35082401721,3.21629652411,0.0,3.71167865564,18.077,30.1231649414,0.0,25.50935,4.61381494142
 08/04  19:00:00,29.3316004714,2.35082401721,3.20318446026,0.0,3.71167865564,18.077,30.1249628804,0.0,25.50935,4.61561288038
 08/04  20:00:00,24.1547386455,2.35082401721,1.17682999833,0.0,3.71167865564,13.077,26.5465123557,0.0,22.50825,4.03826235569
 08/04  21:00:00,23.5415301427,2.35082401721,0.0336306585202,0.0,3.71167865564,13.077,25.6212050467,0.0,21.0077,4.61350504669
 08/04  22:00:00,23.4658324642,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4692243254,0.0,18.0066,3.46262432538
 08/04  23:00:00,24.5667031814,2.35082401721,0.0,0.0,3.71167865564,13.077,4.76248384003,0.0224735464212,3.0011,1.73891029361
 08/04  24:00:00,14.1211583913,2.35082401721,0.0,0.0,1.85583932782,5.577,5.42679828903,0.687208014973,3.0011,1.73849027406
 08/05  01:00:00,9.68629229282,0.0,0.0,0.0,0.618613109274,5.0,3.59319628931,0.0,3.0011,0.592096289306
 08/05  02:00:00,9.70564927647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  03:00:00,9.71225934706,0.0,0.0,0.0,0.618613109274,5.0,3.59317637165,0.0,3.0011,0.592076371652
 08/05  04:00:00,9.86090274279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  05:00:00,13.9775310963,2.35082401721,0.0,0.0,1.85583932782,5.577,11.8436261542,6.74989387242,4.50165,0.592082281732
 08/05  06:00:00,25.9178863632,2.35082401721,0.0,0.0,3.71167865564,18.077,18.3982018997,3.72818477187,13.50495,1.1650671278
 08/05  07:00:00,25.8969460085,2.35082401721,0.0,0.0,3.71167865564,18.077,23.4728106973,0.727110363497,21.0077,1.73800033376
 08/05  08:00:00,20.9373893715,2.35082401721,0.0,0.0,3.71167865564,13.077,16.2148442699,0.0439722133804,15.0055,1.16537205653
 08/05  09:00:00,21.0113959408,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0437656851,0.0,15.0055,4.03826568512
 08/05  10:00:00,26.1208484457,2.35082401721,0.0400413858994,0.0,3.71167865564,18.077,36.4752938422,0.0,33.0121,3.46319384221
 08/05  11:00:00,28.8200731502,2.35082401721,1.54818834878,0.0,3.71167865564,18.077,44.5532176883,0.0,40.51485,4.03836768828
 08/05  12:00:00,30.1665507689,2.35082401721,3.64373822427,0.0,3.71167865564,18.077,40.0516231265,0.0,36.0132,4.03842312649
 08/05  13:00:00,30.8705749631,2.35082401721,4.61294031272,0.0,3.71167865564,18.077,34.9744573235,0.0,31.51155,3.46290732351
 08/05  14:00:00,26.446042255,2.35082401721,5.15724119784,0.0,3.71167865564,13.077,24.4689593238,0.0,21.0077,3.46125932377
 08/05  15:00:00,27.3406673712,2.35082401721,6.04055463052,0.0,3.71167865564,13.077,22.3948749381,0.0,19.50715,2.88772493814
 08/05  16:00:00,27.4151764192,2.35082401721,6.19396334961,0.0,3.71167865564,13.077,25.3953156578,0.0,22.50825,2.88706565781
 08/05  17:00:00,33.0999548311,2.35082401721,6.87551112679,0.0,3.71167865564,18.077,28.9709200881,0.0,25.50935,3.46157008811
 08/05  18:00:00,33.0273105374,2.35082401721,6.80892576053,0.0,3.71167865564,18.077,29.5486151118,0.0,25.50935,4.03926511182
 08/05  19:00:00,32.4466181989,2.35082401721,6.04079029633,0.0,3.71167865564,18.077,30.1231235234,0.0,25.50935,4.61377352339
 08/05  20:00:00,27.7209143726,2.35082401721,4.46203690281,0.0,3.71167865564,13.077,26.5465327292,0.0,22.50825,4.03828272922
 08/05  21:00:00,26.6775032394,2.35082401721,2.91930704717,0.0,3.71167865564,13.077,25.0472778655,0.0,21.0077,4.0395778655
 08/05  22:00:00,25.2133733552,2.35082401721,1.61708238967,0.0,3.71167865564,13.077,21.4680013091,0.0,18.0066,3.46140130911
 08/05  23:00:00,25.5870202246,2.35082401721,0.862480030429,0.0,3.71167865564,13.077,5.31382922918,0.0,3.0011,2.31272922918
 08/05  24:00:00,14.4955956931,2.35082401721,0.168381178126,0.0,1.85583932782,5.577,4.73953238373,0.0,3.0011,1.73843238373
 08/06  01:00:00,9.83660151969,0.0,0.0,0.0,0.618613109274,5.0,3.5931637358,0.0,3.0011,0.5920637358
 08/06  02:00:00,9.86290016869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  03:00:00,9.8694744549,0.0,0.0,0.0,0.618613109274,5.0,3.59316965244,0.0,3.0011,0.592069652443
 08/06  04:00:00,10.0248099485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  05:00:00,14.1414953078,2.35082401721,0.0,0.0,1.85583932782,5.577,4.74214365011,0.220493650106,4.50165,0.02
 08/06  06:00:00,26.7152646791,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2426896502,0.0,13.50495,1.73773965021
 08/06  07:00:00,26.0943746863,2.35082401721,0.0111463772303,0.0,3.71167865564,18.077,22.1730295545,0.0,21.0077,1.16532955448
 08/06  08:00:00,21.8532634209,2.35082401721,0.715753319369,0.0,3.71167865564,13.077,16.7435490941,0.0,15.0055,1.73804909409
 08/06  09:00:00,22.7571291056,2.35082401721,1.5684205049,0.0,3.71167865564,13.077,16.1708631932,0.0,15.0055,1.16536319316
 08/06  10:00:00,28.9057046178,2.35082401721,2.68412761841,0.0,3.71167865564,18.077,37.0505925009,0.0,33.0121,4.03849250093
 08/06  11:00:00,31.8931660993,2.35082401721,4.54026511934,0.0,3.71167865564,18.077,44.5532116253,0.0,40.51485,4.03836162532
 08/06  12:00:00,32.5841985679,2.35082401721,5.98505532486,0.0,3.71167865564,18.077,38.9011954921,0.0,36.0132,2.88799549214
 08/06  13:00:00,33.4853903922,2.35082401721,7.16882511251,0.0,3.71167865564,18.077,34.9730882609,0.0,31.51155,3.46153826089
 08/06  14:00:00,28.157862864,2.35082401721,6.83261706481,0.0,3.71167865564,13.077,23.3206449049,0.0,21.0077,2.31294490492
 08/06  15:00:00,28.8087904746,2.35082401721,7.4838100816,0.0,3.71167865564,13.077,22.3931744168,0.0,19.50715,2.8860244168
 08/06  16:00:00,29.066921904,2.35082401721,7.8182370237,0.0,3.71167865564,13.077,24.8207494464,0.0,22.50825,2.31249944642
 08/06  17:00:00,34.4228745415,2.35082401721,8.17234149968,0.0,3.71167865564,18.077,28.397168457,0.0,25.50935,2.88781845703
 08/06  18:00:00,33.949436871,2.35082401721,7.71319488098,0.0,3.71167865564,18.077,29.5474055697,0.0,25.50935,4.03805556971
 08/06  19:00:00,32.2942253716,2.35082401721,5.89064938591,0.0,3.71167865564,18.077,29.5474592089,0.0,25.50935,4.03810920893
 08/06  20:00:00,27.3364720745,2.35082401721,4.08884609326,0.0,3.71167865564,13.077,25.9700775435,0.0,22.50825,3.46182754351
 08/06  21:00:00,26.9695438553,2.35082401721,3.204896193,0.0,3.71167865564,13.077,25.0455180278,0.0,21.0077,4.03781802783
 08/06  22:00:00,25.6924806267,2.35082401721,2.08401365113,0.0,3.71167865564,13.077,20.8944561889,0.0,18.0066,2.88785618891
 08/06  23:00:00,26.1331713299,2.35082401721,1.38352857179,0.0,3.71167865564,13.077,4.7395274589,0.0,3.0011,1.7384274589
 08/06  24:00:00,14.789624275,2.35082401721,0.444804751571,0.0,1.85583932782,5.577,5.31294031507,0.0,3.0011,2.31184031507
 08/07  01:00:00,9.83713905335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,9.84759786513,0.0,0.0,0.0,0.618613109274,5.0,3.59317148383,0.0,3.0011,0.592071483828
 08/07  03:00:00,9.85257787333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.013610289,0.0,0.0,0.0,0.618613109274,5.0,3.59317738461,0.0,3.0011,0.592077384607
 08/07  05:00:00,14.1763770572,2.35082401721,0.0,0.0,1.85583932782,5.577,4.60534111218,0.0836911121809,4.50165,0.02
 08/07  06:00:00,26.7524360509,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2427693808,0.0,13.50495,1.73781938083
 08/07  07:00:00,26.2278584338,2.35082401721,0.1270095523,0.0,3.71167865564,18.077,25.6226449723,0.0,21.0077,4.61494497232
 08/07  08:00:00,21.6861507757,2.35082401721,0.546796309123,0.0,3.71167865564,13.077,19.0452686242,0.0,15.0055,4.03976862423
 08/07  09:00:00,22.3649515542,2.35082401721,1.18583959486,0.0,3.71167865564,13.077,19.0423340756,0.0,15.0055,4.03683407564
 08/07  10:00:00,28.2723759944,2.35082401721,2.06314655614,0.0,3.71167865564,18.077,35.9003594641,0.0,33.0121,2.88825946405
 08/07  11:00:00,30.6742165427,2.35082401721,3.34832040178,0.0,3.71167865564,18.077,43.9779958564,0.0,40.51485,3.46314585641
 08/07  12:00:00,31.5118323687,2.35082401721,4.94215670695,0.0,3.71167865564,18.077,39.4750597836,0.0,36.0132,3.46185978358
 08/07  13:00:00,31.9291201687,2.35082401721,5.63643574605,0.0,3.71167865564,18.077,34.3981525453,0.0,31.51155,2.88660254529
 08/07  14:00:00,26.3586905528,2.35082401721,5.05555349165,0.0,3.71167865564,13.077,23.3205450254,0.0,21.0077,2.31284502538
 08/07  15:00:00,26.4643354757,2.35082401721,5.16006195035,0.0,3.71167865564,13.077,22.3932995332,0.0,19.50715,2.88614953316
 08/07  16:00:00,26.7880136957,2.35082401721,5.56006463862,0.0,3.71167865564,13.077,24.8209310014,0.0,22.50825,2.31268100144
 08/07  17:00:00,31.7249493577,2.35082401721,5.51538375723,0.0,3.71167865564,18.077,28.3976319368,0.0,25.50935,2.88828193678
 08/07  18:00:00,30.4358826228,2.35082401721,4.24350630439,0.0,3.71167865564,18.077,30.1230728122,0.0,25.50935,4.61372281216
 08/07  19:00:00,29.3410320835,2.35082401721,2.98638214196,0.0,3.71167865564,18.077,30.1240807274,0.0,25.50935,4.61473072738
 08/07  20:00:00,24.6600526214,2.35082401721,1.4615627246,0.0,3.71167865564,13.077,26.5460768854,0.0,22.50825,4.03782688544
 08/07  21:00:00,24.6465982217,2.35082401721,0.92622122882,0.0,3.71167865564,13.077,25.0468147487,0.0,21.0077,4.03911474875
 08/07  22:00:00,24.1023527921,2.35082401721,0.52599381585,0.0,3.71167865564,13.077,22.0427834668,0.0,18.0066,4.03618346678
 08/07  23:00:00,24.7265599337,2.35082401721,0.0314210873928,0.0,3.71167865564,13.077,4.74004120254,0.0,3.0011,1.73894120254
 08/07  24:00:00,14.2688874374,2.35082401721,0.0,0.0,1.85583932782,5.577,4.76222198815,0.0227500789151,3.0011,1.73837190923
 08/08  01:00:00,9.7999400154,0.0,0.0,0.0,0.618613109274,5.0,3.59319377123,0.0,3.0011,0.592093771233
 08/08  02:00:00,9.80163169581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
