Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  03:00:00,9.80376939081,0.0,0.0,0.0,0.618613109274,5.0,3.59316276421,0.0,3.0011,0.592062764207
 08/08  04:00:00,10.5249578011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,14.6295578218,2.35082401721,0.0,0.0,1.85583932782,5.577,7.74905748153,2.65533880573,4.50165,0.5920686758
 08/08  06:00:00,26.8791940553,2.35082401721,0.0,0.0,3.71167865564,18.077,14.8623862408,0.1921757612,13.50495,1.16526047957
 08/08  07:00:00,26.005153125,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6223378352,0.0,21.0077,4.61463783516
 08/08  08:00:00,21.0467144133,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6192229415,0.0,15.0055,4.61372294154
 08/08  09:00:00,21.0655296136,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4684201818,0.0,15.0055,3.46292018184
 08/08  10:00:00,26.1003269038,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4738362631,0.0,33.0121,3.46173626314
 08/08  11:00:00,28.1543906604,2.35082401721,0.892412954125,0.0,3.71167865564,18.077,43.9778420614,0.0,40.51485,3.46299206143
 08/08  12:00:00,28.6266251837,2.35082401721,2.14110093693,0.0,3.71167865564,18.077,38.9011142992,0.0,36.0132,2.88791429925
 08/08  13:00:00,28.9984281447,2.35082401721,2.76540860651,0.0,3.71167865564,18.077,34.3988196564,0.0,31.51155,2.88726965635
 08/08  14:00:00,23.5434271951,2.35082401721,2.29771166925,0.0,3.71167865564,13.077,23.8937856394,0.0,21.0077,2.88608563941
 08/08  15:00:00,23.2573512849,2.35082401721,2.01594468539,0.0,3.71167865564,13.077,21.820220252,0.0,19.50715,2.31307025202
 08/08  16:00:00,22.5686263648,2.35082401721,1.42325074962,0.0,3.71167865564,13.077,24.821056252,0.0,22.50825,2.31280625196
 08/08  17:00:00,28.9761267136,2.35082401721,2.80520600749,0.0,3.71167865564,18.077,28.970638329,0.0,25.50935,3.46128832895
 08/08  18:00:00,28.8359304721,2.35082401721,2.67272932721,0.0,3.71167865564,18.077,29.5488319086,0.0,25.50935,4.03948190857
 08/08  19:00:00,28.0877965119,2.35082401721,1.9418192847,0.0,3.71167865564,18.077,30.1245734413,0.0,25.50935,4.61522344129
 08/08  20:00:00,23.6027065032,2.35082401721,0.604519519891,0.0,3.71167865564,13.077,26.5461487739,0.0,22.50825,4.03789877393
 08/08  21:00:00,23.5428645241,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6211543968,0.0,21.0077,4.61345439679
 08/08  22:00:00,23.5051699094,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4839280275,0.0145122138477,18.0066,3.46281581365
 08/08  23:00:00,24.6372798038,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31268040626,0.0,3.0011,2.31158040626
 08/08  24:00:00,14.2091146685,2.35082401721,0.0,0.0,1.85583932782,5.577,4.77088162801,0.0315183712998,3.0011,1.73826325671
 08/09  01:00:00,9.76529716322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,9.78708918668,0.0,0.0,0.0,0.618613109274,5.0,3.59317041904,0.0,3.0011,0.592070419038
 08/09  03:00:00,9.79977146238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,9.95721629955,0.0,0.0,0.0,0.618613109274,5.0,3.59317632505,0.0,3.0011,0.592076325054
 08/09  05:00:00,14.09357666,2.35082401721,0.0,0.0,1.85583932782,5.577,6.73558730259,2.21393730259,4.50165,0.02
 08/09  06:00:00,26.653563248,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6701701996,0.0,13.50495,1.16522019956
 08/09  07:00:00,25.9838979329,2.35082401721,0.0,0.0,3.71167865564,18.077,26.197346575,0.0,21.0077,5.18964657502
 08/09  08:00:00,21.0075384887,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0453064714,0.0,15.0055,4.03980647136
 08/09  09:00:00,21.0656490877,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4685799144,0.0,15.0055,3.46307991443
 08/09  10:00:00,26.3371525741,2.35082401721,0.200224649638,0.0,3.71167865564,18.077,36.4742133457,0.0,33.0121,3.46211334569
 08/09  11:00:00,29.0035718689,2.35082401721,1.69643088425,0.0,3.71167865564,18.077,43.9779436354,0.0,40.51485,3.46309363539
 08/09  12:00:00,30.4731155253,2.35082401721,3.90979076583,0.0,3.71167865564,18.077,39.4750485219,0.0,36.0132,3.46184852186
 08/09  13:00:00,31.9804983807,2.35082401721,5.66403619143,0.0,3.71167865564,18.077,34.3985129182,0.0,31.51155,2.88696291823
 08/09  14:00:00,27.8177346817,2.35082401721,6.47958084621,0.0,3.71167865564,13.077,23.3203853961,0.0,21.0077,2.31268539608
 08/09  15:00:00,27.9715774552,2.35082401721,6.65087134862,0.0,3.71167865564,13.077,21.8200311344,0.0,19.50715,2.31288113443
 08/09  16:00:00,27.7790098072,2.35082401721,6.54970507057,0.0,3.71167865564,13.077,25.3943762797,0.0,22.50825,2.88612627971
 08/09  17:00:00,33.2479774185,2.35082401721,7.01970435427,0.0,3.71167865564,18.077,28.3975215824,0.0,25.50935,2.8881715824
 08/09  18:00:00,32.840818447,2.35082401721,6.61774997454,0.0,3.71167865564,18.077,30.1228744181,0.0,25.50935,4.61352441808
 08/09  19:00:00,31.7047992022,2.35082401721,5.30790546525,0.0,3.71167865564,18.077,30.124908041,0.0,25.50935,4.61555804102
 08/09  20:00:00,26.0551902885,2.35082401721,2.8368399809,0.0,3.71167865564,13.077,26.5465717134,0.0,22.50825,4.03832171341
 08/09  21:00:00,25.1063017101,2.35082401721,1.39158423799,0.0,3.71167865564,13.077,25.0471201544,0.0,21.0077,4.03942015441
 08/09  22:00:00,24.2401480748,2.35082401721,0.681914227987,0.0,3.71167865564,13.077,21.4690315279,0.0,18.0066,3.46243152794
 08/09  23:00:00,24.712232798,2.35082401721,0.0390357938589,0.0,3.71167865564,13.077,5.31302344015,0.0,3.0011,2.31192344015
 08/09  24:00:00,14.2455059336,2.35082401721,0.0,0.0,1.85583932782,5.577,4.78838543215,0.0489321393284,3.0011,1.73835329283
 08/10  01:00:00,9.78613974334,0.0,0.0,0.0,0.618613109274,5.0,3.59317665146,0.0,3.0011,0.592076651462
 08/10  02:00:00,9.80627503377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  03:00:00,9.80255274438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,9.94093661917,0.0,0.0,0.0,0.618613109274,5.0,3.59315668723,0.0,3.0011,0.592056687234
 08/10  05:00:00,14.0804012332,2.35082401721,0.0,0.0,1.85583932782,5.577,6.95684531894,2.43519531894,4.50165,0.02
 08/10  06:00:00,26.6538452275,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2426262562,0.0,13.50495,1.73767625624
 08/10  07:00:00,26.005316511,2.35082401721,0.0,0.0,3.71167865564,18.077,25.623141531,0.0,21.0077,4.61544153099
 08/10  08:00:00,21.0569719521,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0451313146,0.0,15.0055,4.03963131461
 08/10  09:00:00,21.0994656061,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0424154497,0.0,15.0055,4.03691544969
 08/10  10:00:00,26.3489970489,2.35082401721,0.214755706059,0.0,3.71167865564,18.077,35.9002613658,0.0,33.0121,2.88816136578
 08/10  11:00:00,28.3987098648,2.35082401721,1.12779175629,0.0,3.71167865564,18.077,43.9779186444,0.0,40.51485,3.46306864442
 08/10  12:00:00,28.8581697464,2.35082401721,2.3707062447,0.0,3.71167865564,18.077,39.4749984525,0.0,36.0132,3.46179845248
 08/10  13:00:00,29.2548868994,2.35082401721,3.02182782035,0.0,3.71167865564,18.077,34.3982767076,0.0,31.51155,2.88672670763
 08/10  14:00:00,24.0878357768,2.35082401721,2.82594391624,0.0,3.71167865564,13.077,23.320218509,0.0,21.0077,2.31251850901
 08/10  15:00:00,24.1018143176,2.35082401721,2.84801294781,0.0,3.71167865564,13.077,22.3930309864,0.0,19.50715,2.8858809864
 08/10  16:00:00,24.4029283101,2.35082401721,3.2295127693,0.0,3.71167865564,13.077,24.8208725458,0.0,22.50825,2.31262254576
 08/10  17:00:00,30.7491257741,2.35082401721,4.56491005826,0.0,3.71167865564,18.077,28.3972537764,0.0,25.50935,2.88790377636
 08/10  18:00:00,30.9403102991,2.35082401721,4.75298767152,0.0,3.71167865564,18.077,30.1227868912,0.0,25.50935,4.6134368912
 08/10  19:00:00,29.9944482036,2.35082401721,3.64557190726,0.0,3.71167865564,18.077,30.1246607065,0.0,25.50935,4.61531070655
 08/10  20:00:00,24.78031476,2.35082401721,1.6021389106,0.0,3.71167865564,13.077,26.546528915,0.0,22.50825,4.03827891502
 08/10  21:00:00,24.2110441705,2.35082401721,0.526197898482,0.0,3.71167865564,13.077,25.0469689104,0.0,21.0077,4.03926891044
 08/10  22:00:00,23.5239653036,2.35082401721,0.0,0.0,3.71167865564,13.077,22.042831129,0.0,18.0066,4.03623112899
 08/10  23:00:00,24.6331631163,2.35082401721,0.0,0.0,3.71167865564,13.077,4.74018289619,0.0,3.0011,1.73908289619
 08/10  24:00:00,14.1860304619,2.35082401721,0.0,0.0,1.85583932782,5.577,4.83015020127,0.0905640370325,3.0011,1.73848616424
 08/11  01:00:00,9.74559363824,0.0,0.0,0.0,0.618613109274,5.0,3.59318485619,0.0,3.0011,0.59208485619
 08/11  02:00:00,9.76904292867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,9.77050881935,0.0,0.0,0.0,0.618613109274,5.0,3.59316491368,0.0,3.0011,0.592064913683
 08/11  04:00:00,10.4654378615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,14.5824433299,2.35082401721,0.0,0.0,1.85583932782,5.577,9.56134812703,4.46762730272,4.50165,0.592070824305
 08/11  06:00:00,26.8516568593,2.35082401721,0.0,0.0,3.71167865564,18.077,16.1370552339,1.466950702,13.50495,1.1651545319
 08/11  07:00:00,25.9875432742,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6230451294,0.0,21.0077,4.61534512939
 08/11  08:00:00,21.0444242649,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6193767171,0.0,15.0055,4.61387671707
 08/11  09:00:00,21.089117128,2.35082401721,0.0,0.0,3.71167865564,13.077,18.468615717,0.0,15.0055,3.46311571705
 08/11  10:00:00,26.2045519271,2.35082401721,0.0793339796801,0.0,3.71167865564,18.077,35.9002970026,0.0,33.0121,2.8881970026
 08/11  11:00:00,28.3899938888,2.35082401721,1.11640139256,0.0,3.71167865564,18.077,44.5517169029,0.0,40.51485,4.03686690289
 08/11  12:00:00,29.2127298882,2.35082401721,2.70761464097,0.0,3.71167865564,18.077,38.9012461274,0.0,36.0132,2.88804612744
 08/11  13:00:00,30.0869225099,2.35082401721,3.82539629717,0.0,3.71167865564,18.077,34.3986156804,0.0,31.51155,2.88706568037
 08/11  14:00:00,25.4811997981,2.35082401721,4.19465714158,0.0,3.71167865564,13.077,23.3203785088,0.0,21.0077,2.31267850882
 08/11  15:00:00,26.0247945682,2.35082401721,4.73414844966,0.0,3.71167865564,13.077,22.3932520749,0.0,19.50715,2.88610207487
 08/11  16:00:00,26.6349826843,2.35082401721,5.41834187403,0.0,3.71167865564,13.077,24.8210218639,0.0,22.50825,2.31277186387
 08/11  17:00:00,32.5466486704,2.35082401721,6.33157428985,0.0,3.71167865564,18.077,28.971316189,0.0,25.50935,3.46196618899
 08/11  18:00:00,32.5420269724,2.35082401721,6.32699615503,0.0,3.71167865564,18.077,29.5489558987,0.0,25.50935,4.03960589869
 08/11  19:00:00,31.7353765376,2.35082401721,5.53489328818,0.0,3.71167865564,18.077,30.125122405,0.0,25.50935,4.61577240504
 08/11  20:00:00,26.1612923103,2.35082401721,3.11792575636,0.0,3.71167865564,13.077,26.5465495368,0.0,22.50825,4.03829953684
 08/11  21:00:00,25.4407221404,2.35082401721,1.84484744891,0.0,3.71167865564,13.077,25.6213349254,0.0,21.0077,4.61363492538
 08/11  22:00:00,24.4041813485,2.35082401721,0.836775904211,0.0,3.71167865564,13.077,21.4691536861,0.0,18.0066,3.46255368607
 08/11  23:00:00,25.5339237645,2.35082401721,0.806944437232,0.0,3.71167865564,13.077,4.73973199749,0.0,3.0011,1.73863199749
 08/11  24:00:00,14.5366363065,2.35082401721,0.208665328623,0.0,1.85583932782,5.577,4.7394100966,0.0,3.0011,1.7383100966
 08/12  01:00:00,9.8353710277,0.0,0.0,0.0,0.618613109274,5.0,3.59319514927,0.0,3.0011,0.592095149267
 08/12  02:00:00,9.83208361066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.81909671582,0.0,0.0,0.0,0.618613109274,5.0,3.59317522853,0.0,3.0011,0.592075228528
 08/12  04:00:00,9.99100177694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,14.1316201686,2.35082401721,0.0,0.0,1.85583932782,5.577,5.183736453,0.0900311893562,4.50165,0.592055263643
 08/12  06:00:00,26.6847680373,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6700067845,0.0,13.50495,1.16505678446
 08/12  07:00:00,26.02084274,2.35082401721,0.0,0.0,3.71167865564,18.077,22.7456353201,0.0,21.0077,1.73793532012
 08/12  08:00:00,21.0711966766,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1708717168,0.0,15.0055,1.16537171681
 08/12  09:00:00,21.6421485621,2.35082401721,0.509732743769,0.0,3.71167865564,13.077,19.0436890131,0.0,15.0055,4.03818901313
 08/12  10:00:00,27.1703752284,2.35082401721,1.0107149623,0.0,3.71167865564,18.077,36.475070905,0.0,33.0121,3.46297090502
 08/12  11:00:00,30.0269442449,2.35082401721,2.71182780775,0.0,3.71167865564,18.077,44.5528944624,0.0,40.51485,4.03804446236
 08/12  12:00:00,30.0916044412,2.35082401721,3.55532948478,0.0,3.71167865564,18.077,40.0511353893,0.0,36.0132,4.03793538935
 08/12  13:00:00,29.718579709,2.35082401721,3.46787650147,0.0,3.71167865564,18.077,34.9742935814,0.0,31.51155,3.46274358141
 08/12  14:00:00,23.7411932962,2.35082401721,2.49095637475,0.0,3.71167865564,13.077,23.8957986706,0.0,21.0077,2.88809867062
 08/12  15:00:00,23.1866617598,2.35082401721,1.95935943923,0.0,3.71167865564,13.077,22.9683540244,0.0,19.50715,3.46120402438
 08/12  16:00:00,23.6958846116,2.35082401721,2.53525870067,0.0,3.71167865564,13.077,25.3952676976,0.0,22.50825,2.88701769759
 08/12  17:00:00,29.7730884351,2.35082401721,3.59251347367,0.0,3.71167865564,18.077,28.9710610949,0.0,25.50935,3.46171109493
 08/12  18:00:00,29.9415916872,2.35082401721,3.76339923352,0.0,3.71167865564,18.077,29.5484041252,0.0,25.50935,4.03905412515
 08/12  19:00:00,29.1891922966,2.35082401721,2.85434722015,0.0,3.71167865564,18.077,30.1231667628,0.0,25.50935,4.61381676284
 08/12  20:00:00,24.0285654825,2.35082401721,0.872416190428,0.0,3.71167865564,13.077,25.972468234,0.0,22.50825,3.464218234
 08/12  21:00:00,23.8113412616,2.35082401721,0.137520665095,0.0,3.71167865564,13.077,25.621104961,0.0,21.0077,4.613404961
 08/12  22:00:00,23.5135491228,2.35082401721,0.0,0.0,3.71167865564,13.077,20.8944745084,0.0,18.0066,2.88787450844
 08/12  23:00:00,24.6216022956,2.35082401721,0.0,0.0,3.71167865564,13.077,5.91769083735,0.03077786251,3.0011,2.88581297484
 08/12  24:00:00,14.1968925933,2.35082401721,0.0,0.0,1.85583932782,5.577,4.78471398223,0.0453182880268,3.0011,1.73829569421
 08/13  01:00:00,9.76097706037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,9.78787587127,0.0,0.0,0.0,0.618613109274,5.0,3.59319093085,0.0,3.0011,0.592090930847
 08/13  03:00:00,9.78902138587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,9.92976418065,0.0,0.0,0.0,0.618613109274,5.0,3.59314506559,0.0,3.0011,0.592045065594
 08/13  05:00:00,14.0589102114,2.35082401721,0.0,0.0,1.85583932782,5.577,8.71109728653,4.18944728653,4.50165,0.02
 08/13  06:00:00,26.6359218306,2.35082401721,0.0,0.0,3.71167865564,18.077,15.8519879209,1.18177996248,13.50495,1.16525795845
 08/13  07:00:00,25.9885806269,2.35082401721,0.0,0.0,3.71167865564,18.077,22.7457330992,0.0,21.0077,1.73803309923
 08/13  08:00:00,21.0219039931,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1708053364,0.0,15.0055,1.16530533642
 08/13  09:00:00,21.058186317,2.35082401721,0.0,0.0,3.71167865564,13.077,16.74354181,0.0,15.0055,1.73804181003
 08/13  10:00:00,26.1062704044,2.35082401721,0.0,0.0,3.71167865564,18.077,36.476340038,0.0,33.0121,3.46424003797
 08/13  11:00:00,27.9424089684,2.35082401721,0.682258506523,0.0,3.71167865564,18.077,44.5528733672,0.0,40.51485,4.03802336722
 08/13  12:00:00,28.1051259203,2.35082401721,1.6221811613,0.0,3.71167865564,18.077,39.4750633316,0.0,36.0132,3.46186333164
 08/13  13:00:00,28.2116302461,2.35082401721,1.98447106659,0.0,3.71167865564,18.077,34.3992865654,0.0,31.51155,2.88773656541
 08/13  14:00:00,23.4384003403,2.35082401721,2.18715200018,0.0,3.71167865564,13.077,23.8936258403,0.0,21.0077,2.88592584033
 08/13  15:00:00,23.9594528307,2.35082401721,2.68995754922,0.0,3.71167865564,13.077,21.8195240384,0.0,19.50715,2.31237403837
 08/13  16:00:00,24.3627048746,2.35082401721,3.16598393133,0.0,3.71167865564,13.077,24.8211052763,0.0,22.50825,2.31285527634
 08/13  17:00:00,30.080244497,2.35082401721,3.87538666641,0.0,3.71167865564,18.077,28.970887258,0.0,25.50935,3.461537258
 08/13  18:00:00,30.4719342036,2.35082401721,4.2658135179,0.0,3.71167865564,18.077,29.5475778376,0.0,25.50935,4.03822783762
 08/13  19:00:00,30.0289129545,2.35082401721,3.64736353891,0.0,3.71167865564,18.077,29.5477500994,0.0,25.50935,4.03840009941
 08/13  20:00:00,24.8162842192,2.35082401721,1.609156482,0.0,3.71167865564,13.077,25.3964981206,0.0,22.50825,2.88824812055
 08/13  21:00:00,24.3062228512,2.35082401721,0.599323487981,0.0,3.71167865564,13.077,25.0457799109,0.0,21.0077,4.03807991091
 08/13  22:00:00,23.6150715732,2.35082401721,0.0600399596243,0.0,3.71167865564,13.077,21.4677768452,0.0,18.0066,3.46117684524
 08/13  23:00:00,24.6513477459,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77139350756,0.0317629021086,3.0011,1.73853060545
 08/13  24:00:00,14.2021572848,2.35082401721,0.0,0.0,1.85583932782,5.577,4.80395546013,0.0637113437797,3.0011,1.73914411635
 08/14  01:00:00,9.76537183255,0.0,0.0,0.0,0.618613109274,5.0,3.59318395438,0.0,3.0011,0.592083954379
 08/14  02:00:00,9.78447529113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.77875212119,0.0,0.0,0.0,0.618613109274,5.0,3.59316400181,0.0,3.0011,0.592064001813
 08/14  04:00:00,9.93677166101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,14.074207837,2.35082401721,0.0,0.0,1.85583932782,5.577,8.36455812912,3.27083821406,4.50165,0.59206991506
 08/14  06:00:00,26.6339404177,2.35082401721,0.0,0.0,3.71167865564,18.077,15.6427771832,0.97267740201,13.50495,1.1651497812
 08/14  07:00:00,25.9773950491,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6221905701,0.0,21.0077,4.61449057012
 08/14  08:00:00,21.0330065252,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6193737884,0.0,15.0055,4.61387378838
 08/14  09:00:00,21.0990952589,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4685354783,0.0,15.0055,3.46303547825
 08/14  10:00:00,26.3139974748,2.35082401721,0.173418078218,0.0,3.71167865564,18.077,35.9002649269,0.0,33.0121,2.88816492685
 08/14  11:00:00,28.6525204138,2.35082401721,1.35745168047,0.0,3.71167865564,18.077,44.5516705359,0.0,40.51485,4.03682053593
 08/14  12:00:00,29.2257473396,2.35082401721,2.70727064121,0.0,3.71167865564,18.077,38.9012298361,0.0,36.0132,2.88802983613
 08/14  13:00:00,29.1652462888,2.35082401721,2.92160212995,0.0,3.71167865564,18.077,34.3983282957,0.0,31.51155,2.88677829567
 08/14  14:00:00,23.2834120183,2.35082401721,2.04049745054,0.0,3.71167865564,13.077,23.3207329439,0.0,21.0077,2.31303294394
 08/14  15:00:00,22.695110689,2.35082401721,1.45740382546,0.0,3.71167865564,13.077,22.3932605034,0.0,19.50715,2.88611050339
 08/14  16:00:00,22.5644913573,2.35082401721,1.4027097823,0.0,3.71167865564,13.077,24.8210709826,0.0,22.50825,2.31282098256
 08/14  17:00:00,27.1414729527,2.35082401721,1.02884262522,0.0,3.71167865564,18.077,28.9711317515,0.0,25.50935,3.46178175147
 08/14  18:00:00,26.2139814947,2.35082401721,0.143208151308,0.0,3.71167865564,18.077,29.5486135219,0.0,25.50935,4.03926352189
 08/14  19:00:00,26.2197395466,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1242263744,0.0,25.50935,4.61487637435
 08/14  20:00:00,23.0938199364,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5461039364,0.0,22.50825,4.03785393638
 08/14  21:00:00,23.6215831338,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0455024603,0.0,21.0077,4.03780246034
 08/14  22:00:00,23.4900442232,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0677163311,0.0251271016615,18.0066,4.03598922945
 08/14  23:00:00,24.630903503,2.35082401721,0.0,0.0,3.71167865564,13.077,4.76617206342,0.0263777672043,3.0011,1.73869429622
 08/14  24:00:00,14.2017634983,2.35082401721,0.0,0.0,1.85583932782,5.577,4.78652436073,0.0472709208249,3.0011,1.73815343991
 08/15  01:00:00,9.76335064001,0.0,0.0,0.0,0.618613109274,5.0,3.59319539,0.0,3.0011,0.592095390002
 08/15  02:00:00,9.78932854886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  03:00:00,9.79447190515,0.0,0.0,0.0,0.618613109274,5.0,3.59314956778,0.0,3.0011,0.592049567784
 08/15  04:00:00,10.5246263047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  05:00:00,14.6899649085,2.35082401721,0.0,0.0,1.85583932782,5.577,6.41498685055,1.32128134653,4.50165,0.592055504024
 08/15  06:00:00,26.9376402322,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6701762441,0.0,13.50495,1.16522624415
 08/15  07:00:00,26.0212906744,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6221996001,0.0,21.0077,4.61449960009
 08/15  08:00:00,21.0484211583,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6176522882,0.0,15.0055,4.61215228815
 08/15  09:00:00,21.0709343617,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4678715295,0.0,15.0055,3.46237152949
 08/15  10:00:00,26.0859023333,2.35082401721,0.0,0.0,3.71167865564,18.077,35.9001437112,0.0,33.0121,2.88804371123
 08/15  11:00:00,27.3391810657,2.35082401721,0.106333861356,0.0,3.71167865564,18.077,44.5516677692,0.0,40.51485,4.0368177692
 08/15  12:00:00,27.5403160862,2.35082401721,1.09854207011,0.0,3.71167865564,18.077,38.9014130242,0.0,36.0132,2.88821302422
 08/15  13:00:00,27.7342005331,2.35082401721,1.52355077545,0.0,3.71167865564,18.077,34.3987145976,0.0,31.51155,2.88716459761
 08/15  14:00:00,21.6788728639,2.35082401721,0.491529490616,0.0,3.71167865564,13.077,23.3206942048,0.0,21.0077,2.31299420483
 08/15  15:00:00,21.1207150192,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3931921088,0.0,19.50715,2.88604210882
 08/15  16:00:00,21.0313636635,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8211136993,0.0,22.50825,2.31286369933
 08/15  17:00:00,26.0641930503,2.35082401721,0.0153713491125,0.0,3.71167865564,18.077,28.9708242056,0.0,25.50935,3.46147420558
 08/15  18:00:00,26.0379416859,2.35082401721,0.0,0.0,3.71167865564,18.077,29.548853046,0.0,25.50935,4.03950304601
 08/15  19:00:00,26.0261083238,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1238173043,0.0,25.50935,4.61446730434
 08/15  20:00:00,23.517699663,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5869504287,0.0406489549352,22.50825,4.03805147379
 08/15  21:00:00,23.4302868231,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6198702601,0.0,21.0077,4.61217026014
 08/15  22:00:00,23.4133196135,2.35082401721,0.0,0.0,3.71167865564,13.077,21.496320223,0.0273120781071,18.0066,3.46240814487
 08/15  23:00:00,24.5464147727,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77039070504,0.0309515134632,3.0011,1.73833919157
 08/15  24:00:00,14.1144091949,2.35082401721,0.0,0.0,1.85583932782,5.577,7.57414057017,2.83481037739,3.0011,1.73823019278
 08/16  01:00:00,9.71284538292,0.0,0.0,0.0,0.618613109274,5.0,3.59319099545,0.0,3.0011,0.592090995447
 08/16  02:00:00,9.73989355022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  03:00:00,9.74687013404,0.0,0.0,0.0,0.618613109274,5.0,3.59317477186,0.0,3.0011,0.592074771856
 08/16  04:00:00,9.89367718197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  05:00:00,14.0408847045,2.35082401721,0.0,0.0,1.85583932782,5.577,10.2920857658,5.19835509781,4.50165,0.592080668012
 08/16  06:00:00,26.6369861214,2.35082401721,0.0,0.0,3.71167865564,18.077,16.0735608801,1.40333322333,13.50495,1.16527765678
 08/16  07:00:00,25.9752917076,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6222210979,0.0,21.0077,4.61452109789
 08/16  08:00:00,20.9485667929,2.35082401721,0.0,0.0,3.71167865564,13.077,21.0224419067,1.40450345428,15.0055,4.6124384524
 08/16  09:00:00,20.9472057795,2.35082401721,0.0,0.0,3.71167865564,13.077,20.8483890595,2.38065573793,15.0055,3.46223332161
 08/16  10:00:00,25.9627266468,2.35082401721,0.0,0.0,3.71167865564,18.077,36.8486677233,0.948993269063,33.0121,2.88757445425
 08/16  11:00:00,27.1195003689,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5514978368,0.0,40.51485,4.03664783681
 08/16  12:00:00,26.3279968159,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9014070083,0.0,36.0132,2.88820700834
 08/16  13:00:00,26.1968379616,2.35082401721,0.0668997791921,0.0,3.71167865564,18.077,34.398771188,0.0,31.51155,2.88722118796
 08/16  14:00:00,21.2565660378,2.35082401721,0.102094362359,0.0,3.71167865564,13.077,23.3206129191,0.0,21.0077,2.31291291908
 08/16  15:00:00,21.1408103334,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3927307989,0.0,19.50715,2.88558079885
 08/16  16:00:00,21.0471174157,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8212001036,0.0,22.50825,2.31295010357
 08/16  17:00:00,26.0918620822,2.35082401721,0.0441049090847,0.0,3.71167865564,18.077,28.9711010479,0.0,25.50935,3.46175104788
 08/16  18:00:00,26.0369689426,2.35082401721,0.0,0.0,3.71167865564,18.077,29.548593497,0.0,25.50935,4.03924349699
 08/16  19:00:00,26.1864262692,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1237960883,0.0,25.50935,4.61444608829
 08/16  20:00:00,23.6818161655,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5454722485,0.0,22.50825,4.03722224855
 08/16  21:00:00,23.5792647586,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6197000014,0.0,21.0077,4.61200000138
 08/16  22:00:00,23.4376461136,2.35082401721,0.0,0.0,3.71167865564,13.077,21.503929068,0.0348306405892,18.0066,3.46249842741
 08/16  23:00:00,24.56393095,2.35082401721,0.0,0.0,3.71167865564,13.077,4.76844173711,0.0285239508021,3.0011,1.73881778631
 08/16  24:00:00,14.0931043522,2.35082401721,0.0,0.0,1.85583932782,5.577,9.07173986368,4.33218989578,3.0011,1.73844996789
 08/17  01:00:00,9.6647195058,0.0,0.0,0.0,0.618613109274,5.0,3.59318980104,0.0,3.0011,0.592089801038
 08/17  02:00:00,9.69607642174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  03:00:00,9.71418264148,0.0,0.0,0.0,0.618613109274,5.0,3.59318833504,0.0,3.0011,0.592088335044
 08/17  04:00:00,9.85166272575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,13.9861140869,2.35082401721,0.0,0.0,1.85583932782,5.577,15.9136618421,10.8199176336,4.50165,0.592094208502
 08/17  06:00:00,26.5646932913,2.35082401721,0.0,0.0,3.71167865564,18.077,19.6708649635,5.00088738668,13.50495,1.16502757687
 08/17  07:00:00,25.9144224662,2.35082401721,0.0,0.0,3.71167865564,18.077,26.9512253704,1.32853560618,21.0077,4.61498976418
 08/17  08:00:00,20.9544295417,2.35082401721,0.0,0.0,3.71167865564,13.077,19.825908365,0.206556711659,15.0055,4.61385165336
 08/17  09:00:00,21.0145592059,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4686522589,0.0,15.0055,3.46315225892
 08/17  10:00:00,26.0815295772,2.35082401721,0.0,0.0,3.71167865564,18.077,35.900193576,0.0,33.0121,2.88809357597
 08/17  11:00:00,27.9508213194,2.35082401721,0.693673360499,0.0,3.71167865564,18.077,44.5518494208,0.0,40.51485,4.0369994208
 08/17  12:00:00,28.7024067342,2.35082401721,2.20983907494,0.0,3.71167865564,18.077,38.9012442178,0.0,36.0132,2.88804421778
 08/17  13:00:00,29.7060158453,2.35082401721,3.45918501072,0.0,3.71167865564,18.077,34.3983231978,0.0,31.51155,2.88677319775
 08/17  14:00:00,24.2201417259,2.35082401721,2.96959548704,0.0,3.71167865564,13.077,23.3205286132,0.0,21.0077,2.31282861321
 08/17  15:00:00,23.779137581,2.35082401721,2.54180790575,0.0,3.71167865564,13.077,22.3934830997,0.0,19.50715,2.8863330997
 08/17  16:00:00,24.5432245125,2.35082401721,3.36901516307,0.0,3.71167865564,13.077,24.8203000147,0.0,22.50825,2.31205001473
 08/17  17:00:00,30.270253261,2.35082401721,4.09744092631,0.0,3.71167865564,18.077,28.9710937688,0.0,25.50935,3.46174376878
 08/17  18:00:00,30.2453368103,2.35082401721,4.07141659539,0.0,3.71167865564,18.077,29.5487443847,0.0,25.50935,4.03939438465
 08/17  19:00:00,29.7368264999,2.35082401721,3.39306510717,0.0,3.71167865564,18.077,30.1243743222,0.0,25.50935,4.61502432219
 08/17  20:00:00,25.6055204042,2.35082401721,1.78566780288,0.0,3.71167865564,13.077,26.5463926704,0.0,22.50825,4.03814267043
 08/17  21:00:00,25.0171764256,2.35082401721,1.29644901127,0.0,3.71167865564,13.077,25.6210866625,0.0,21.0077,4.61338666253
 08/17  22:00:00,24.0941566674,2.35082401721,0.53089304295,0.0,3.71167865564,13.077,21.4691347748,0.0,18.0066,3.46253477478
 08/17  23:00:00,24.6893434073,2.35082401721,0.0,0.0,3.71167865564,13.077,4.73971682147,0.0,3.0011,1.73861682147
 08/17  24:00:00,14.2537404032,2.35082401721,0.0,0.0,1.85583932782,5.577,4.82303383807,0.0834672372993,3.0011,1.73846660078
 08/18  01:00:00,9.7621266003,0.0,0.0,0.0,0.618613109274,5.0,3.59319531463,0.0,3.0011,0.592095314633
 08/18  02:00:00,9.80249884048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  03:00:00,9.82728296333,0.0,0.0,0.0,0.618613109274,5.0,3.59319384633,0.0,3.0011,0.592093846331
 08/18  04:00:00,10.6067399598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,14.7100960823,2.35082401721,0.0,0.0,1.85583932782,5.577,5.33562910318,0.24190520663,4.50165,0.592073896555
 08/18  06:00:00,26.9540294001,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6699883848,0.0,13.50495,1.16503838479
 08/18  07:00:00,26.3334424723,2.35082401721,0.241105687516,0.0,3.71167865564,18.077,25.6229274355,0.0,21.0077,4.6152274355
 08/18  08:00:00,22.5927722545,2.35082401721,1.42817764746,0.0,3.71167865564,13.077,19.6192354555,0.0,15.0055,4.61373545553
 08/18  09:00:00,23.3380130594,2.35082401721,2.12543761311,0.0,3.71167865564,13.077,18.4685723469,0.0,15.0055,3.46307234688
 08/18  10:00:00,29.1231834285,2.35082401721,2.9045910429,0.0,3.71167865564,18.077,35.9002827936,0.0,33.0121,2.88818279363
 08/18  11:00:00,31.361276929,2.35082401721,4.03450162297,0.0,3.71167865564,18.077,44.5517881078,0.0,40.51485,4.03693810782
 08/18  12:00:00,31.974700441,2.35082401721,5.40924945926,0.0,3.71167865564,18.077,38.9012804833,0.0,36.0132,2.8880804833
 08/18  13:00:00,32.0340184066,2.35082401721,5.76393182303,0.0,3.71167865564,18.077,34.3975559978,0.0,31.51155,2.88600599778
 08/18  14:00:00,26.4296461083,2.35082401721,5.14406699147,0.0,3.71167865564,13.077,23.8935823989,0.0,21.0077,2.88588239887
 08/18  15:00:00,26.1279860305,2.35082401721,4.85138410407,0.0,3.71167865564,13.077,21.8186506093,0.0,19.50715,2.31150060928
 08/18  16:00:00,26.1446812204,2.35082401721,4.95616816933,0.0,3.71167865564,13.077,24.8211565282,0.0,22.50825,2.31290652817
 08/18  17:00:00,31.7548139306,2.35082401721,5.56683658122,0.0,3.71167865564,18.077,28.9708798171,0.0,25.50935,3.46152981709
 08/18  18:00:00,31.5478428618,2.35082401721,5.36192341272,0.0,3.71167865564,18.077,29.5487609869,0.0,25.50935,4.0394109869
 08/18  19:00:00,30.435896403,2.35082401721,4.27531444305,0.0,3.71167865564,18.077,30.1243613828,0.0,25.50935,4.61501138278
 08/18  20:00:00,26.6386464954,2.35082401721,2.96858531923,0.0,3.71167865564,13.077,26.5462822585,0.0,22.50825,4.03803225851
 08/18  21:00:00,25.4801145688,2.35082401721,1.88109043688,0.0,3.71167865564,13.077,25.620945814,0.0,21.0077,4.61324581402
 08/18  22:00:00,24.4500349863,2.35082401721,0.876521066475,0.0,3.71167865564,13.077,21.4691387182,0.0,18.0066,3.46253871818
 08/18  23:00:00,24.9197204108,2.35082401721,0.226701890883,0.0,3.71167865564,13.077,4.73971831418,0.0,3.0011,1.73861831418
 08/18  24:00:00,14.2343832838,2.35082401721,0.0,0.0,1.85583932782,5.577,4.86551206676,0.125885956837,3.0011,1.73852610992
 08/19  01:00:00,9.75001447484,0.0,0.0,0.0,0.618613109274,5.0,3.59319560311,0.0,3.0011,0.59209560311
 08/19  02:00:00,9.76469042469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,9.75890275029,0.0,0.0,0.0,0.618613109274,5.0,3.59319412789,0.0,3.0011,0.592094127887
 08/19  04:00:00,9.91210622875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,14.0414292047,2.35082401721,0.0,0.0,1.85583932782,5.577,9.43204715874,4.33832296246,4.50165,0.592074196272
 08/19  06:00:00,26.6020230503,2.35082401721,0.0,0.0,3.71167865564,18.077,17.136724663,2.46673588024,13.50495,1.16503878278
 08/19  07:00:00,25.9555819751,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1729613608,0.0,21.0077,1.16526136081
 08/19  08:00:00,20.9884781757,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7435290211,0.0,15.0055,1.73802902109
 08/19  09:00:00,21.017351617,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0436429723,0.0,15.0055,4.03814297226
 08/19  10:00:00,26.0442405081,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4752969964,0.0,33.0121,3.46319699639
 08/19  11:00:00,27.3306122154,2.35082401721,0.121957343608,0.0,3.71167865564,18.077,44.5529028532,0.0,40.51485,4.03805285317
 08/19  12:00:00,27.6329018314,2.35082401721,1.20252633896,0.0,3.71167865564,18.077,40.0509540327,0.0,36.0132,4.03775403269
 08/19  13:00:00,27.3003685133,2.35082401721,1.12756951711,0.0,3.71167865564,18.077,34.974326593,0.0,31.51155,3.46277659296
 08/19  14:00:00,21.9516673998,2.35082401721,0.78471458493,0.0,3.71167865564,13.077,23.8953131432,0.0,21.0077,2.88761314324
 08/19  15:00:00,21.4009265504,2.35082401721,0.271745555408,0.0,3.71167865564,13.077,22.968719156,0.0,19.50715,3.46156915599
 08/19  16:00:00,21.014078207,2.35082401721,0.0,0.0,3.71167865564,13.077,25.395414998,0.0,22.50825,2.887164998
 08/19  17:00:00,26.0119104406,2.35082401721,0.0,0.0,3.71167865564,18.077,28.3969215928,0.0,25.50935,2.88757159284
 08/19  18:00:00,26.1435875237,2.35082401721,0.126375932646,0.0,3.71167865564,18.077,30.1226782955,0.0,25.50935,4.61332829551
 08/19  19:00:00,26.1423303824,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5488580025,0.0,25.50935,4.03950800255
 08/19  20:00:00,23.6086645672,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5542173283,0.00791797916489,22.50825,4.03804934911
 08/19  21:00:00,23.5003420186,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6207979005,0.0,21.0077,4.61309790055
 08/19  22:00:00,23.3578940888,2.35082401721,0.0,0.0,3.71167865564,13.077,20.9148247273,0.0205247626337,18.0066,2.88769996468
 08/19  23:00:00,24.4864146879,2.35082401721,0.0,0.0,3.71167865564,13.077,7.69376350909,1.80700968845,3.0011,2.88565382063
 08/19  24:00:00,14.0323849973,2.35082401721,0.0,0.0,1.85583932782,5.577,10.9228259572,6.18356391225,3.0011,1.73816204497
 08/20  01:00:00,9.6345175538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,9.65704076488,0.0,0.0,0.0,0.618613109274,5.0,3.59318728042,0.0,3.0011,0.59208728042
 08/20  03:00:00,9.66298283657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  04:00:00,9.80435402401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,13.9378206119,2.35082401721,0.0,0.0,1.85583932782,5.577,21.4658918313,16.3721486541,4.50165,0.592093177135
 08/20  06:00:00,27.1297336175,2.35082401721,0.0,0.0,3.71167865564,18.077,27.7428014913,13.0726686919,13.50495,1.16518279942
 08/20  07:00:00,25.8510134008,2.35082401721,0.0,0.0,3.71167865564,18.077,29.343808201,6.59808003962,21.0077,1.73802816142
 08/20  08:00:00,20.8922861077,2.35082401721,0.0,0.0,3.71167865564,13.077,18.2760766313,2.10523216465,15.0055,1.16534446665
 08/20  09:00:00,20.9632408016,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1708373844,0.0,15.0055,1.16533738438
 08/20  10:00:00,26.0169111482,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0502246512,0.0,33.0121,4.03812465117
 08/20  11:00:00,27.1645673699,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5528156899,0.0,40.51485,4.03796568991
 08/20  12:00:00,26.6841491779,2.35082401721,0.321527391294,0.0,3.71167865564,18.077,39.474792344,0.0,36.0132,3.46159234401
 08/20  13:00:00,27.0786326898,2.35082401721,0.927068026865,0.0,3.71167865564,18.077,34.3990964907,0.0,31.51155,2.88754649068
 08/20  14:00:00,21.7039390897,2.35082401721,0.548237971446,0.0,3.71167865564,13.077,23.8936011537,0.0,21.0077,2.88590115367
 08/20  15:00:00,21.7419879542,2.35082401721,0.603123351537,0.0,3.71167865564,13.077,21.8199364903,0.0,19.50715,2.31278649031
 08/20  16:00:00,22.1415238952,2.35082401721,1.05963878004,0.0,3.71167865564,13.077,24.8209987321,0.0,22.50825,2.31274873206
 08/20  17:00:00,27.5704687359,2.35082401721,1.46861183923,0.0,3.71167865564,18.077,28.9708598574,0.0,25.50935,3.46150985737
 08/20  18:00:00,27.5976975727,2.35082401721,1.49909610514,0.0,3.71167865564,18.077,29.5474353602,0.0,25.50935,4.03808536015
 08/20  19:00:00,26.8609189237,2.35082401721,0.62316163354,0.0,3.71167865564,18.077,28.9733460702,0.0,25.50935,3.46399607021
 08/20  20:00:00,23.695298007,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9700264145,0.0,22.50825,3.46177641454
 08/20  21:00:00,23.571025019,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0455133635,0.0,21.0077,4.03781336349
 08/20  22:00:00,23.4228040727,2.35082401721,0.0,0.0,3.71167865564,13.077,20.9135096443,0.0192705568763,18.0066,2.88763908747
 08/20  23:00:00,24.5392773007,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77601736283,0.0364372427835,3.0011,1.73848012005
 08/20  24:00:00,14.0831784037,2.35082401721,0.0,0.0,1.85583932782,5.577,9.0231700738,3.7101904975,3.0011,2.3118795763
 08/21  01:00:00,9.67561648348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  02:00:00,9.71826588498,0.0,0.0,0.0,0.618613109274,5.0,3.59318158849,0.0,3.0011,0.592081588491
 08/21  03:00:00,9.72356999099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  04:00:00,9.86166974234,0.0,0.0,0.0,0.618613109274,5.0,3.59318747677,0.0,3.0011,0.592087476768
 08/21  05:00:00,13.9783313571,2.35082401721,0.0,0.0,1.85583932782,5.577,13.4083503321,8.88670033208,4.50165,0.02
 08/21  06:00:00,27.1676067912,2.35082401721,0.0,0.0,3.71167865564,18.077,22.0846501117,6.84195708296,13.50495,1.73774302875
 08/21  07:00:00,25.869382428,2.35082401721,0.0,0.0,3.71167865564,18.077,29.9235837459,4.30136644032,21.0077,4.61451730556
 08/21  08:00:00,20.9149032431,2.35082401721,0.0,0.0,3.71167865564,13.077,20.0567457318,1.01166457794,15.0055,4.03958115383
 08/21  09:00:00,20.9787203811,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4686062983,0.0,15.0055,3.46310629826
 08/21  10:00:00,26.0378368114,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4741023682,0.0,33.0121,3.46200236822
 08/21  11:00:00,27.4953351734,2.35082401721,0.282025588036,0.0,3.71167865564,18.077,43.977855126,0.0,40.51485,3.463005126
 08/21  12:00:00,28.2146045065,2.35082401721,1.7695985684,0.0,3.71167865564,18.077,39.4749641269,0.0,36.0132,3.46176412688
 08/21  13:00:00,28.6777496757,2.35082401721,2.46692228094,0.0,3.71167865564,18.077,34.3981761907,0.0,31.51155,2.88662619071
 08/21  14:00:00,24.1005158798,2.35082401721,2.85468589773,0.0,3.71167865564,13.077,23.3196439055,0.0,21.0077,2.31194390548
 08/21  15:00:00,24.2988486865,2.35082401721,3.05681115845,0.0,3.71167865564,13.077,21.819946403,0.0,19.50715,2.312796403
 08/21  16:00:00,24.4367043595,2.35082401721,3.27646584217,0.0,3.71167865564,13.077,25.3941100331,0.0,22.50825,2.88586003311
 08/21  17:00:00,30.1548421456,2.35082401721,3.99212212629,0.0,3.71167865564,18.077,28.3975801658,0.0,25.50935,2.88823016581
 08/21  18:00:00,29.9880824095,2.35082401721,3.82715242959,0.0,3.71167865564,18.077,30.1230664831,0.0,25.50935,4.6137164831
 08/21  19:00:00,28.7423639416,2.35082401721,2.43030581179,0.0,3.71167865564,18.077,30.1249420946,0.0,25.50935,4.61559209462
 08/21  20:00:00,24.3139354258,2.35082401721,0.549544482939,0.0,3.71167865564,13.077,26.5461899413,0.0,22.50825,4.03793994133
 08/21  21:00:00,23.6366757555,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0469279926,0.0,21.0077,4.03922799261
 08/21  22:00:00,23.4944612119,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4687750682,0.0,18.0066,3.46217506824
 08/21  23:00:00,24.5961750122,2.35082401721,0.0,0.0,3.71167865564,13.077,5.42014686738,0.107229449125,3.0011,2.31181741826
 08/21  24:00:00,14.1560262089,2.35082401721,0.0,0.0,1.85583932782,5.577,4.78686025334,0.0472060347334,3.0011,1.7385542186
 08/22  01:00:00,9.71553508614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.73949714983,0.0,0.0,0.0,0.618613109274,5.0,3.59317256718,0.0,3.0011,0.592072567181
 08/22  03:00:00,9.74667845559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.4260561201,0.0,0.0,0.0,0.618613109274,5.0,3.59317848507,0.0,3.0011,0.592078485068
 08/22  05:00:00,14.55229751,2.35082401721,0.0,0.0,1.85583932782,5.577,9.31564695231,4.79399695231,4.50165,0.02
 08/22  06:00:00,27.4605231934,2.35082401721,0.0,0.0,3.71167865564,18.077,17.0590045661,1.81610733905,13.50495,1.73794722706
 08/22  07:00:00,25.9500527462,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6224648572,0.0,21.0077,4.61476485719
 08/22  08:00:00,20.9846565821,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0449289315,0.0,15.0055,4.03942893145
 08/22  09:00:00,21.0410716293,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4685533791,0.0,15.0055,3.46305337911
 08/22  10:00:00,26.0970592074,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4740505956,0.0,33.0121,3.46195059562
 08/22  11:00:00,28.0331432987,2.35082401721,0.794179106369,0.0,3.71167865564,18.077,43.9779594966,0.0,40.51485,3.46310949656
 08/22  12:00:00,28.8860679355,2.35082401721,2.4130601439,0.0,3.71167865564,18.077,39.4749865921,0.0,36.0132,3.46178659213
 08/22  13:00:00,31.2999510696,2.35082401721,5.02820572431,0.0,3.71167865564,18.077,34.3983425966,0.0,31.51155,2.88679259663
 08/22  14:00:00,27.0195359991,2.35082401721,5.71642645225,0.0,3.71167865564,13.077,23.3201169064,0.0,21.0077,2.31241690642
 08/22  15:00:00,26.291015106,2.35082401721,5.00419914735,0.0,3.71167865564,13.077,21.8197845171,0.0,19.50715,2.3126345171
 08/22  16:00:00,25.4950665325,2.35082401721,4.30557941215,0.0,3.71167865564,13.077,25.394356388,0.0,22.50825,2.88610638802
 08/22  17:00:00,30.5613136205,2.35082401721,4.38273160942,0.0,3.71167865564,18.077,28.3975819742,0.0,25.50935,2.88823197421
 08/22  18:00:00,30.0731902246,2.35082401721,3.90435719425,0.0,3.71167865564,18.077,30.1227637916,0.0,25.50935,4.61341379158
 08/22  19:00:00,29.848668195,2.35082401721,3.68487171648,0.0,3.71167865564,18.077,30.1244282932,0.0,25.50935,4.61507829321
 08/22  20:00:00,25.6229456863,2.35082401721,1.96637192537,0.0,3.71167865564,13.077,26.54631887,0.0,22.50825,4.03806887
 08/22  21:00:00,24.2702792941,2.35082401721,0.702348016019,0.0,3.71167865564,13.077,25.046943673,0.0,21.0077,4.03924367296
 08/22  22:00:00,24.0531344842,2.35082401721,0.494247257119,0.0,3.71167865564,13.077,21.4687247848,0.0,18.0066,3.46212478481
 08/22  23:00:00,24.7878772413,2.35082401721,0.0998412669321,0.0,3.71167865564,13.077,5.31288573187,0.0,3.0011,2.31178573187
 08/22  24:00:00,14.2430969707,2.35082401721,0.0,0.0,1.85583932782,5.577,4.85348580762,0.113854594922,3.0011,1.7385312127
 08/23  01:00:00,9.7596842646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,9.77867001386,0.0,0.0,0.0,0.618613109274,5.0,3.59319093189,0.0,3.0011,0.59209093189
 08/23  03:00:00,9.78838914342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,9.95031434748,0.0,0.0,0.0,0.618613109274,5.0,3.59317100007,0.0,3.0011,0.592071000069
 08/23  05:00:00,14.0893929721,2.35082401721,0.0,0.0,1.85583932782,5.577,6.32107971946,1.79942971946,4.50165,0.02
 08/23  06:00:00,27.3045898644,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2427355841,0.0,13.50495,1.73778558407
 08/23  07:00:00,26.0091143568,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6214429065,0.0,21.0077,4.61374290651
 08/23  08:00:00,21.0500420827,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0450095457,0.0,15.0055,4.03950954567
 08/23  09:00:00,21.1079209201,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4685528589,0.0,15.0055,3.46305285894
 08/23  10:00:00,27.0261796551,2.35082401721,0.855291908913,0.0,3.71167865564,18.077,36.4740173411,0.0,33.0121,3.46191734108
 08/23  11:00:00,30.1456629219,2.35082401721,2.81116556637,0.0,3.71167865564,18.077,43.9779281295,0.0,40.51485,3.46307812948
 08/23  12:00:00,30.634416132,2.35082401721,4.07049871367,0.0,3.71167865564,18.077,39.4750443451,0.0,36.0132,3.46184434511
 08/23  13:00:00,30.9749563219,2.35082401721,4.69482385769,0.0,3.71167865564,18.077,34.3983028926,0.0,31.51155,2.88675289261
 08/23  14:00:00,23.9497737086,2.35082401721,2.69844450165,0.0,3.71167865564,13.077,23.3206042062,0.0,21.0077,2.31290420625
 08/23  15:00:00,24.3043667807,2.35082401721,3.04573780341,0.0,3.71167865564,13.077,21.819764871,0.0,19.50715,2.31261487101
 08/23  16:00:00,25.517655853,2.35082401721,4.3122448975,0.0,3.71167865564,13.077,25.3942494803,0.0,22.50825,2.88599948027
 08/23  17:00:00,31.6613487956,2.35082401721,5.45597028176,0.0,3.71167865564,18.077,28.3974174431,0.0,25.50935,2.88806744314
 08/23  18:00:00,31.7124115556,2.35082401721,5.51582759643,0.0,3.71167865564,18.077,30.1228789672,0.0,25.50935,4.61352896718
 08/23  19:00:00,30.9027713222,2.35082401721,4.53860960896,0.0,3.71167865564,18.077,30.1248495369,0.0,25.50935,4.61549953694
 08/23  20:00:00,26.7583451556,2.35082401721,2.91577810832,0.0,3.71167865564,13.077,26.5461649621,0.0,22.50825,4.03791496213
 08/23  21:00:00,24.98279039,2.35082401721,1.27443776859,0.0,3.71167865564,13.077,25.0470707186,0.0,21.0077,4.03937071858
 08/23  22:00:00,24.1826679162,2.35082401721,0.628328903328,0.0,3.71167865564,13.077,21.4687081381,0.0,18.0066,3.46210813814
 08/23  23:00:00,24.7604678127,2.35082401721,0.0869329924443,0.0,3.71167865564,13.077,5.31287537841,0.0,3.0011,2.31177537841
 08/23  24:00:00,14.2160721195,2.35082401721,0.0,0.0,1.85583932782,5.577,4.84048763444,0.100746367952,3.0011,1.73864126649
 08/24  01:00:00,9.74705720612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,9.77808153326,0.0,0.0,0.0,0.618613109274,5.0,3.59316261974,0.0,3.0011,0.592062619744
 08/24  03:00:00,9.77513545687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,9.93381169064,0.0,0.0,0.0,0.618613109274,5.0,3.59316853816,0.0,3.0011,0.592068538163
 08/24  05:00:00,14.0699546483,2.35082401721,0.0,0.0,1.85583932782,5.577,5.98961807152,1.46796807152,4.50165,0.02
 08/24  06:00:00,27.2581338485,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2427284478,0.0,13.50495,1.73777844777
 08/24  07:00:00,25.9694944009,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6225892205,0.0,21.0077,4.61488922053
 08/24  08:00:00,21.0354085781,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0450254379,0.0,15.0055,4.03952543789
 08/24  09:00:00,21.1280111284,2.35082401721,0.0278521440437,0.0,3.71167865564,13.077,18.468511077,0.0,15.0055,3.46301107705
 08/24  10:00:00,26.937729052,2.35082401721,0.787710435204,0.0,3.71167865564,18.077,36.4740122534,0.0,33.0121,3.46191225338
 08/24  11:00:00,30.0098571773,2.35082401721,2.69323082348,0.0,3.71167865564,18.077,43.9779260984,0.0,40.51485,3.46307609841
 08/24  12:00:00,31.0323949701,2.35082401721,4.47530776917,0.0,3.71167865564,18.077,39.4749566111,0.0,36.0132,3.46175661108
 08/24  13:00:00,32.0522061999,2.35082401721,5.7617580121,0.0,3.71167865564,18.077,34.398713752,0.0,31.51155,2.88716375202
 08/24  14:00:00,27.2818221668,2.35082401721,5.95518392718,0.0,3.71167865564,13.077,23.3205233536,0.0,21.0077,2.31282335361
 08/24  15:00:00,26.4623502376,2.35082401721,5.15719002243,0.0,3.71167865564,13.077,21.8196004674,0.0,19.50715,2.3124504674
 08/24  16:00:00,26.276507178,2.35082401721,5.06192802713,0.0,3.71167865564,13.077,25.394342225,0.0,22.50825,2.88609222504
 08/24  17:00:00,31.6823249224,2.35082401721,5.47956397621,0.0,3.71167865564,18.077,28.3974283243,0.0,25.50935,2.88807832432
 08/24  18:00:00,32.0824097907,2.35082401721,5.87146439938,0.0,3.71167865564,18.077,30.1221862141,0.0,25.50935,4.6128362141
 08/24  19:00:00,31.1106940615,2.35082401721,4.72889444361,0.0,3.71167865564,18.077,30.1248746682,0.0,25.50935,4.61552466816
 08/24  20:00:00,26.7163587264,2.35082401721,2.86780482819,0.0,3.71167865564,13.077,26.5461884367,0.0,22.50825,4.03793843667
 08/24  21:00:00,25.8933696256,2.35082401721,2.15358384332,0.0,3.71167865564,13.077,25.0468761722,0.0,21.0077,4.03917617216
 08/24  22:00:00,24.7842943867,2.35082401721,1.19551139574,0.0,3.71167865564,13.077,21.4687349747,0.0,18.0066,3.46213497466
 08/24  23:00:00,25.282258792,2.35082401721,0.564074466626,0.0,3.71167865564,13.077,5.31289366624,0.0,3.0011,2.31179366624
 08/24  24:00:00,14.3089815099,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73957959425,0.0,3.0011,1.73847959425
 08/25  01:00:00,9.8189133334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
