Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/25  02:00:00,9.81684163095,0.0,0.0,0.0,0.618613109274,5.0,3.59316731772,0.0,3.0011,0.592067317719
 08/25  03:00:00,9.80403751452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.5640834582,0.0,0.0,0.0,0.618613109274,5.0,3.59317322027,0.0,3.0011,0.592073220269
 08/25  05:00:00,14.6815353832,2.35082401721,0.0,0.0,1.85583932782,5.577,5.16711777597,0.645467775969,4.50165,0.02
 08/25  06:00:00,27.5697452105,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2428826219,0.0,13.50495,1.73793262188
 08/25  07:00:00,26.0376642561,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6209933985,0.0,21.0077,4.6132933985
 08/25  08:00:00,21.031768097,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0705500794,0.0262921211589,15.0055,4.03875795819
 08/25  09:00:00,21.0367809445,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4676067965,0.0,15.0055,3.46210679646
 08/25  10:00:00,26.0580873426,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4737651565,0.0,33.0121,3.46166515653
 08/25  11:00:00,27.1904683345,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9778218296,0.0,40.51485,3.46297182956
 08/25  12:00:00,27.1747791873,2.35082401721,0.777793650507,0.0,3.71167865564,18.077,39.4750249781,0.0,36.0132,3.46182497807
 08/25  13:00:00,27.3520004945,2.35082401721,1.17824119251,0.0,3.71167865564,18.077,34.3987895993,0.0,31.51155,2.88723959934
 08/25  14:00:00,21.9127192515,2.35082401721,0.73352636149,0.0,3.71167865564,13.077,23.3204790446,0.0,21.0077,2.31277904458
 08/25  15:00:00,21.480046319,2.35082401721,0.327137882841,0.0,3.71167865564,13.077,21.8199793264,0.0,19.50715,2.31282932638
 08/25  16:00:00,21.1673666696,2.35082401721,0.107691274072,0.0,3.71167865564,13.077,25.394352023,0.0,22.50825,2.88610202305
 08/25  17:00:00,26.516900939,2.35082401721,0.452078690777,0.0,3.71167865564,18.077,28.3975921887,0.0,25.50935,2.88824218871
 08/25  18:00:00,26.1500080941,2.35082401721,0.0990844511474,0.0,3.71167865564,18.077,30.1227992753,0.0,25.50935,4.61344927534
 08/25  19:00:00,26.6456441013,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1243314555,0.0,25.50935,4.61498145554
 08/25  20:00:00,23.513000148,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5621586199,0.0166925689056,22.50825,4.03721605096
 08/25  21:00:00,23.4541410861,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0465322755,0.0,21.0077,4.03883227545
 08/25  22:00:00,23.4396544562,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4954656618,0.0269060648776,18.0066,3.46195959691
 08/25  23:00:00,24.5620448383,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34841007301,0.0354598768469,3.0011,2.31185019616
 08/25  24:00:00,14.1224518488,2.35082401721,0.0,0.0,1.85583932782,5.577,7.73740822179,2.99819817239,3.0011,1.7381100494
 08/26  01:00:00,9.69676352697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.72007511377,0.0,0.0,0.0,0.618613109274,5.0,3.59318172994,0.0,3.0011,0.592081729937
 08/26  03:00:00,9.73074795002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,9.88206480667,0.0,0.0,0.0,0.618613109274,5.0,3.59318761799,0.0,3.0011,0.59208761799
 08/26  05:00:00,14.0247026177,2.35082401721,0.0,0.0,1.85583932782,5.577,10.7292959492,6.20764594917,4.50165,0.02
 08/26  06:00:00,27.2403730416,2.35082401721,0.0,0.0,3.71167865564,18.077,18.1750339556,2.93224654466,13.50495,1.73783741098
 08/26  07:00:00,25.9526243714,2.35082401721,0.0,0.0,3.71167865564,18.077,22.5117602775,0.338828721163,21.0077,1.16523155629
 08/26  08:00:00,20.9777168383,2.35082401721,0.0,0.0,3.71167865564,13.077,16.2701890877,0.099453295034,15.0055,1.16523579262
 08/26  09:00:00,21.0299603915,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0436105124,0.0,15.0055,4.03811051239
 08/26  10:00:00,26.0823117575,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4752105106,0.0,33.0121,3.46311051064
 08/26  11:00:00,27.3320043654,2.35082401721,0.108318287713,0.0,3.71167865564,18.077,44.5530123308,0.0,40.51485,4.03816233083
 08/26  12:00:00,27.3373683817,2.35082401721,0.909468184143,0.0,3.71167865564,18.077,40.0515111157,0.0,36.0132,4.03831111574
 08/26  13:00:00,27.5847132806,2.35082401721,1.38292285456,0.0,3.71167865564,18.077,34.9745720061,0.0,31.51155,3.46302200609
 08/26  14:00:00,23.1036899644,2.35082401721,1.86352776332,0.0,3.71167865564,13.077,24.4688157878,0.0,21.0077,3.46111578782
 08/26  15:00:00,23.4999037401,2.35082401721,2.25773192792,0.0,3.71167865564,13.077,22.9683785853,0.0,19.50715,3.46122858534
 08/26  16:00:00,23.2276763139,2.35082401721,2.07818408367,0.0,3.71167865564,13.077,24.82186904,0.0,22.50825,2.31361904004
 08/26  17:00:00,28.8611181161,2.35082401721,2.70996968138,0.0,3.71167865564,18.077,28.9709106562,0.0,25.50935,3.46156065615
 08/26  18:00:00,28.865140616,2.35082401721,2.71713214057,0.0,3.71167865564,18.077,30.1230244717,0.0,25.50935,4.61367447166
 08/26  19:00:00,28.2696475766,2.35082401721,1.34802773822,0.0,3.71167865564,18.077,29.5489644718,0.0,25.50935,4.03961447176
 08/26  20:00:00,23.9336008656,2.35082401721,0.186605090684,0.0,3.71167865564,13.077,26.5464893868,0.0,22.50825,4.03823938676
 08/26  21:00:00,23.6457746632,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0467912965,0.0,21.0077,4.03909129651
 08/26  22:00:00,23.5108518602,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4678374018,0.0,18.0066,3.46123740181
 08/26  23:00:00,24.656446387,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31365439395,0.0,3.0011,2.31255439395
 08/26  24:00:00,14.2343693463,2.35082401721,0.0,0.0,1.85583932782,5.577,4.77911363386,0.0395999005906,3.0011,1.73841373327
 08/27  01:00:00,9.75301804359,0.0,0.0,0.0,0.618613109274,5.0,3.5931777772,0.0,3.0011,0.592077777196
 08/27  02:00:00,9.7613650524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,9.75796838711,0.0,0.0,0.0,0.618613109274,5.0,3.59318368205,0.0,3.0011,0.592083682051
 08/27  04:00:00,9.90038006365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,14.0200388027,2.35082401721,0.0,0.0,1.85583932782,5.577,9.74059821814,5.21894821814,4.50165,0.02
 08/27  06:00:00,27.2119999549,2.35082401721,0.0,0.0,3.71167865564,18.077,18.5156318116,3.27291311098,13.50495,1.73776870061
 08/27  07:00:00,25.9228897638,2.35082401721,0.0,0.0,3.71167865564,18.077,22.6067872533,0.433765656576,21.0077,1.16532159672
 08/27  08:00:00,20.9685195634,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7434877389,0.0,15.0055,1.73798773893
 08/27  09:00:00,21.0499748851,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1708583969,0.0,15.0055,1.16535839687
 08/27  10:00:00,26.096312822,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0504286196,0.0,33.0121,4.03832861957
 08/27  11:00:00,28.028130428,2.35082401721,0.77844050735,0.0,3.71167865564,18.077,44.5527477161,0.0,40.51485,4.03789771607
 08/27  12:00:00,28.5620774456,2.35082401721,2.08620421278,0.0,3.71167865564,18.077,38.9008591382,0.0,36.0132,2.88765913816
 08/27  13:00:00,29.4207913249,2.35082401721,3.18751569352,0.0,3.71167865564,18.077,34.9731115412,0.0,31.51155,3.46156154117
 08/27  14:00:00,24.5660206307,2.35082401721,3.30708237199,0.0,3.71167865564,13.077,23.3203576181,0.0,21.0077,2.31265761813
 08/27  15:00:00,23.1060345483,2.35082401721,1.89448295313,0.0,3.71167865564,13.077,21.8202161213,0.0,19.50715,2.31306612132
 08/27  16:00:00,21.171577035,2.35082401721,0.128083389796,0.0,3.71167865564,13.077,25.3944981328,0.0,22.50825,2.88624813284
 08/27  17:00:00,26.6476950023,2.35082401721,0.575416844353,0.0,3.71167865564,18.077,28.3973327972,0.0,25.50935,2.88798279724
 08/27  18:00:00,26.6883467973,2.35082401721,0.612737821688,0.0,3.71167865564,18.077,29.5473386162,0.0,25.50935,4.0379886162
 08/27  19:00:00,26.8382495345,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5473131629,0.0,25.50935,4.03796316289
 08/27  20:00:00,23.6827755794,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9698387373,0.0,22.50825,3.46158873731
 08/27  21:00:00,23.5621973958,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4712544842,0.0,21.0077,3.46355448424
 08/27  22:00:00,23.4170134396,2.35082401721,0.0,0.0,3.71167865564,13.077,21.504308474,0.0365153102443,18.0066,3.46119316376
 08/27  23:00:00,24.5492356671,2.35082401721,0.0,0.0,3.71167865564,13.077,4.76528240657,0.0258063759844,3.0011,1.73837603059
 08/27  24:00:00,14.0966590959,2.35082401721,0.0,0.0,1.85583932782,5.577,8.90936850196,3.59663812432,3.0011,2.31163037764
 08/28  01:00:00,9.66545178405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  02:00:00,9.69267247061,0.0,0.0,0.0,0.618613109274,5.0,3.59318848411,0.0,3.0011,0.592088484112
 08/28  03:00:00,9.71285240898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  04:00:00,9.85117510147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,13.9972306398,2.35082401721,0.0,0.0,1.85583932782,5.577,12.611116223,7.51737186156,4.50165,0.592094361452
 08/28  06:00:00,27.1921283648,2.35082401721,0.0,0.0,3.71167865564,18.077,19.8674445061,5.19739243129,13.50495,1.1651020748
 08/28  07:00:00,25.9035427869,2.35082401721,0.0,0.0,3.71167865564,18.077,27.1857451286,1.56275835768,21.0077,4.61528677096
 08/28  08:00:00,20.9549661145,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6887562534,0.0693705367139,15.0055,4.61388571671
 08/28  09:00:00,21.0179184976,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4683818837,0.0,15.0055,3.46288188371
 08/28  10:00:00,26.0774890796,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4738705959,0.0,33.0121,3.46177059589
 08/28  11:00:00,27.8293280919,2.35082401721,0.585010879552,0.0,3.71167865564,18.077,43.9778843502,0.0,40.51485,3.46303435019
 08/28  12:00:00,28.7037179216,2.35082401721,2.21934587057,0.0,3.71167865564,18.077,39.4750195621,0.0,36.0132,3.46181956214
 08/28  13:00:00,29.9415034807,2.35082401721,3.68685706,0.0,3.71167865564,18.077,33.82476922,0.0,31.51155,2.31321922002
 08/28  14:00:00,25.1815742374,2.35082401721,3.90874651433,0.0,3.71167865564,13.077,23.8926970951,0.0,21.0077,2.88499709511
 08/28  15:00:00,25.1921884628,2.35082401721,3.93489603942,0.0,3.71167865564,13.077,21.8197283817,0.0,19.50715,2.31257838173
 08/28  16:00:00,25.2507151469,2.35082401721,4.07754802474,0.0,3.71167865564,13.077,24.8210978371,0.0,22.50825,2.31284783712
 08/28  17:00:00,31.0999596096,2.35082401721,4.92300969604,0.0,3.71167865564,18.077,28.970891935,0.0,25.50935,3.46154193497
 08/28  18:00:00,31.04756452,2.35082401721,4.87373689056,0.0,3.71167865564,18.077,29.5488532301,0.0,25.50935,4.03950323008
 08/28  19:00:00,30.7374386512,2.35082401721,3.76594184125,0.0,3.71167865564,18.077,30.6989259627,0.0,25.50935,5.18957596269
 08/28  20:00:00,25.7221786018,2.35082401721,1.90917315663,0.0,3.71167865564,13.077,25.9722386634,0.0,22.50825,3.46398866339
 08/28  21:00:00,24.7274629097,2.35082401721,1.03108434899,0.0,3.71167865564,13.077,25.621130162,0.0,21.0077,4.61343016198
 08/28  22:00:00,23.6217505877,2.35082401721,0.0985908319813,0.0,3.71167865564,13.077,21.4690918275,0.0,18.0066,3.46249182746
 08/28  23:00:00,24.6563589776,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31256591828,0.0,3.0011,2.31146591828
 08/28  24:00:00,14.2390183137,2.35082401721,0.0,0.0,1.85583932782,5.577,4.76594401289,0.0263680089545,3.0011,1.73847600393
 08/29  01:00:00,9.76653569003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.76563697712,0.0,0.0,0.0,0.618613109274,5.0,3.5931921401,0.0,3.0011,0.592092140104
 08/29  03:00:00,9.77787490321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.5642258869,0.0,0.0,0.0,0.618613109274,5.0,3.59314627982,0.0,3.0011,0.592046279818
 08/29  05:00:00,14.7427340442,2.35082401721,0.0,0.0,1.85583932782,5.577,4.6042672795,0.0826172795,4.50165,0.02
 08/29  06:00:00,27.5578105254,2.35082401721,0.0,0.0,3.71167865564,18.077,14.7584968782,0.088286288494,13.50495,1.16526058967
 08/29  07:00:00,25.9811122777,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1973034165,0.0,21.0077,5.18960341649
 08/29  08:00:00,21.0288099253,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0449857659,0.0,15.0055,4.03948576592
 08/29  09:00:00,21.1890667128,2.35082401721,0.0891095455798,0.0,3.71167865564,13.077,18.468462586,0.0,15.0055,3.462962586
 08/29  10:00:00,26.9294605696,2.35082401721,0.788179990631,0.0,3.71167865564,18.077,36.4742309872,0.0,33.0121,3.46213098724
 08/29  11:00:00,29.2683678739,2.35082401721,1.9925406592,0.0,3.71167865564,18.077,43.9777612706,0.0,40.51485,3.46291127063
 08/29  12:00:00,29.9250668477,2.35082401721,3.435322384,0.0,3.71167865564,18.077,39.4749885751,0.0,36.0132,3.46178857506
 08/29  13:00:00,30.6035507418,2.35082401721,4.36534024481,0.0,3.71167865564,18.077,34.3985134467,0.0,31.51155,2.88696344671
 08/29  14:00:00,24.9468162037,2.35082401721,3.69759850686,0.0,3.71167865564,13.077,23.3206625001,0.0,21.0077,2.31296250007
 08/29  15:00:00,24.0943015926,2.35082401721,2.87220558524,0.0,3.71167865564,13.077,21.8200697322,0.0,19.50715,2.31291973216
 08/29  16:00:00,24.0350283803,2.35082401721,2.89553918484,0.0,3.71167865564,13.077,25.3942766681,0.0,22.50825,2.88602666811
 08/29  17:00:00,30.1293326497,2.35082401721,3.97663049588,0.0,3.71167865564,18.077,28.397037116,0.0,25.50935,2.88768711595
 08/29  18:00:00,29.6131018443,2.35082401721,3.47342425061,0.0,3.71167865564,18.077,30.1230914042,0.0,25.50935,4.6137414042
 08/29  19:00:00,28.6718343221,2.35082401721,1.93463713645,0.0,3.71167865564,18.077,30.1245258574,0.0,25.50935,4.61517585743
 08/29  20:00:00,24.0808629408,2.35082401721,0.487864970382,0.0,3.71167865564,13.077,26.5463072911,0.0,22.50825,4.03805729113
 08/29  21:00:00,23.5177787978,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0469234502,0.0,21.0077,4.03922345016
 08/29  22:00:00,23.4929676311,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4686699096,0.0,18.0066,3.46206990958
 08/29  23:00:00,24.6280539642,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33737770623,0.0243047290117,3.0011,2.31197297722
 08/29  24:00:00,14.1781018221,2.35082401721,0.0,0.0,1.85583932782,5.577,5.00081438966,0.261254723078,3.0011,1.73845966658
 08/30  01:00:00,9.72217266352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.7518588136,0.0,0.0,0.0,0.618613109274,5.0,3.5931604368,0.0,3.0011,0.592060436796
 08/30  03:00:00,9.75135881106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,9.89057143367,0.0,0.0,0.0,0.618613109274,5.0,3.59316635748,0.0,3.0011,0.592066357478
 08/30  05:00:00,14.0244964504,2.35082401721,0.0,0.0,1.85583932782,5.577,9.09340356714,4.57175356714,4.50165,0.02
 08/30  06:00:00,27.2329886379,2.35082401721,0.0,0.0,3.71167865564,18.077,16.928384596,1.68565728059,13.50495,1.73777731543
 08/30  07:00:00,25.9342984281,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6205052658,0.0,21.0077,4.61280526578
 08/30  08:00:00,20.9504328828,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0449031545,0.0,15.0055,4.0394031545
 08/30  09:00:00,20.9726228993,2.35082401721,0.0,0.0,3.71167865564,13.077,18.468368298,0.0,15.0055,3.46286829805
 08/30  10:00:00,26.0064633954,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4741098493,0.0,33.0121,3.46200984928
 08/30  11:00:00,27.1597668483,2.35082401721,0.0,0.0,3.71167865564,18.077,43.977943713,0.0,40.51485,3.46309371299
 08/30  12:00:00,26.9460806012,2.35082401721,0.572222436514,0.0,3.71167865564,18.077,39.4751755552,0.0,36.0132,3.46197555522
 08/30  13:00:00,27.4354473228,2.35082401721,1.2635853928,0.0,3.71167865564,18.077,34.3985933283,0.0,31.51155,2.88704332832
 08/30  14:00:00,21.3160487715,2.35082401721,0.177669954484,0.0,3.71167865564,13.077,23.3204708079,0.0,21.0077,2.31277080787
 08/30  15:00:00,21.0919570283,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8197791116,0.0,19.50715,2.3126291116
 08/30  16:00:00,21.2404824012,2.35082401721,0.195228402043,0.0,3.71167865564,13.077,25.393781793,0.0,22.50825,2.88553179299
 08/30  17:00:00,26.662432835,2.35082401721,0.61248804212,0.0,3.71167865564,18.077,28.3973114026,0.0,25.50935,2.88796140261
 08/30  18:00:00,26.1153960313,2.35082401721,0.0856867319462,0.0,3.71167865564,18.077,30.1231710119,0.0,25.50935,4.61382101186
 08/30  19:00:00,26.8003130811,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1245805036,0.0,25.50935,4.61523050363
 08/30  20:00:00,23.6484211827,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5461577182,0.0,22.50825,4.03790771816
 08/30  21:00:00,23.5472569324,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0465482321,0.0,21.0077,4.03884823212
 08/30  22:00:00,23.4057537176,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5072410619,0.0383680564904,18.0066,3.46227300544
 08/30  23:00:00,24.5305603732,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34263712332,0.0293990151099,3.0011,2.31213810821
 08/30  24:00:00,14.0835284119,2.35082401721,0.0,0.0,1.85583932782,5.577,8.24530534298,3.50587363371,3.0011,1.73833170928
 08/31  01:00:00,9.66230759468,0.0,0.0,0.0,0.618613109274,5.0,3.59315073597,0.0,3.0011,0.592050735974
 08/31  02:00:00,9.68605876246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,9.69093566537,0.0,0.0,0.0,0.618613109274,5.0,3.59315667332,0.0,3.0011,0.592056673316
 08/31  04:00:00,9.83123010008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,13.9632416209,2.35082401721,0.0,0.0,1.85583932782,5.577,16.7518628725,12.2302128725,4.50165,0.02
 08/31  06:00:00,27.1659541179,2.35082401721,0.0,0.0,3.71167865564,18.077,22.4535701041,7.21092865019,13.50495,1.73769145393
 08/31  07:00:00,25.862963473,2.35082401721,0.0,0.0,3.71167865564,18.077,31.3170813906,5.6953032963,21.0077,4.6140780943
 08/31  08:00:00,20.8824885654,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2098552144,3.16482185571,15.0055,4.03953335869
 08/31  09:00:00,20.947025532,2.35082401721,0.0,0.0,3.71167865564,13.077,19.281366654,0.238983640212,15.0055,4.0368830138
 08/31  10:00:00,26.0123260024,2.35082401721,0.0,0.0,3.71167865564,18.077,35.9001807289,0.0,33.0121,2.88808072892
 08/31  11:00:00,27.1332337503,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9772677955,0.0,40.51485,3.46241779551
 08/31  12:00:00,26.2981682882,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4750665237,0.0,36.0132,3.46186652372
 08/31  13:00:00,26.0694079957,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3985684515,0.0,31.51155,2.88701845148
 08/31  14:00:00,21.035289341,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3971257163,0.0769419662692,21.0077,2.31248375007
 08/31  15:00:00,21.0136543261,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3931362784,0.0,19.50715,2.88598627839
 08/31  16:00:00,20.9448507583,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8213434157,0.0,22.50825,2.31309341571
 08/31  17:00:00,25.9522386916,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9710623955,0.0,25.50935,3.46171239552
 08/31  18:00:00,25.9566783365,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5486608946,0.0,25.50935,4.0393108946
 08/31  19:00:00,26.7331454272,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1241388852,0.0,25.50935,4.61478888523
 08/31  20:00:00,23.559336493,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5975906537,0.0513321588928,22.50825,4.03800849484
 08/31  21:00:00,23.440045431,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2194127297,0.598772322065,21.0077,4.61294040766
 08/31  22:00:00,23.3149959857,2.35082401721,0.0,0.0,3.71167865564,13.077,24.2668898718,2.79793990491,18.0066,3.46234996687
 08/31  23:00:00,24.4567750905,2.35082401721,0.0,0.0,3.71167865564,13.077,9.3337644254,4.59369774797,3.0011,1.73896667743
 08/31  24:00:00,14.0121063942,2.35082401721,0.0,0.0,1.85583932782,5.577,14.1126633193,9.37335075886,3.0011,1.73821256048
 09/01  01:00:00,9.62282761897,0.0,0.0,0.0,0.618613109274,5.0,3.59319280201,0.0,3.0011,0.592092802009
 09/01  02:00:00,9.6569604254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.66791299418,0.0,0.0,0.0,0.618613109274,5.0,3.59316919162,0.0,3.0011,0.592069191623
 09/01  04:00:00,10.3294675774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  05:00:00,14.4936933121,2.35082401721,0.0,0.0,1.85583932782,5.577,18.6909154139,13.597190316,4.50165,0.592075097817
 09/01  06:00:00,27.4123458048,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1638491955,7.49362769152,13.50495,1.165271504
 09/01  07:00:00,25.883999083,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1437253103,4.52142353434,21.0077,4.61460177594
 09/01  08:00:00,20.8852960484,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4408914462,4.82246604592,15.0055,4.61292540028
 09/01  09:00:00,20.8962482324,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3996663094,4.93117724459,15.0055,3.46298906477
 09/01  10:00:00,25.9069331183,2.35082401721,0.0,0.0,3.71167865564,18.077,40.1666664918,3.69284004061,33.0121,3.46172645115
 09/01  11:00:00,27.0486686752,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1706876845,0.192666451258,40.51485,3.46317123326
 09/01  12:00:00,26.2792707202,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9085143807,0.00714083157594,36.0132,2.88817354916
 09/01  13:00:00,26.966114895,2.35082401721,0.810953404346,0.0,3.71167865564,18.077,34.3987100703,0.0,31.51155,2.88716007028
 09/01  14:00:00,22.1947747547,2.35082401721,1.00671136725,0.0,3.71167865564,13.077,23.8937644437,0.0,21.0077,2.88606444368
 09/01  15:00:00,22.1987227572,2.35082401721,1.01558767518,0.0,3.71167865564,13.077,21.8200354137,0.0,19.50715,2.31288541367
 09/01  16:00:00,22.0830528086,2.35082401721,0.975705062908,0.0,3.71167865564,13.077,24.8212731251,0.0,22.50825,2.31302312507
 09/01  17:00:00,26.3070805878,2.35082401721,0.249134766701,0.0,3.71167865564,18.077,28.9712667586,0.0,25.50935,3.4619167586
 09/01  18:00:00,26.0005943104,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5490306894,0.0,25.50935,4.03968068937
 09/01  19:00:00,26.5882053939,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1474783223,0.0229355271043,25.50935,4.6151927952
 09/01  20:00:00,23.4466115173,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5782670116,0.0324935823772,22.50825,4.03752342927
 09/01  21:00:00,23.3895028706,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6205846918,0.0,21.0077,4.6128846918
 09/01  22:00:00,23.3787987992,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4756239977,1.00634423492,18.0066,3.46267976274
 09/01  23:00:00,24.5229055759,2.35082401721,0.0,0.0,3.71167865564,13.077,7.24990556838,1.93751185643,3.0011,2.31129371195
 09/01  24:00:00,14.0657308408,2.35082401721,0.0,0.0,1.85583932782,5.577,11.0647189158,6.32532282118,3.0011,1.7382960946
 09/02  01:00:00,9.64022259163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.66703625377,0.0,0.0,0.0,0.618613109274,5.0,3.59315252297,0.0,3.0011,0.592052522974
 09/02  03:00:00,9.67574399426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,9.82313916293,0.0,0.0,0.0,0.618613109274,5.0,3.59315845747,0.0,3.0011,0.592058457469
 09/02  05:00:00,13.9759979353,2.35082401721,0.0,0.0,1.85583932782,5.577,19.4973680075,14.9757180075,4.50165,0.02
 09/02  06:00:00,27.1815398579,2.35082401721,0.0,0.0,3.71167865564,18.077,22.8458270446,8.17587892753,13.50495,1.16499811704
 09/02  07:00:00,25.8934246405,2.35082401721,0.0,0.0,3.71167865564,18.077,27.1928246361,4.44721693171,21.0077,1.73790770438
 09/02  08:00:00,20.9132938602,2.35082401721,0.0,0.0,3.71167865564,13.077,19.5773441186,3.40650361565,15.0055,1.16534050296
 09/02  09:00:00,20.9821865628,2.35082401721,0.0,0.0,3.71167865564,13.077,19.4107564537,0.367139029825,15.0055,4.03811742388
 09/02  10:00:00,26.0436218793,2.35082401721,0.0,0.0,3.71167865564,18.077,36.475201805,0.0,33.0121,3.463101805
 09/02  11:00:00,27.1832004144,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5529002601,0.0,40.51485,4.03805026012
 09/02  12:00:00,26.7328118825,2.35082401721,0.342788242391,0.0,3.71167865564,18.077,40.0510151144,0.0,36.0132,4.03781511442
 09/02  13:00:00,27.3837386517,2.35082401721,1.1846864948,0.0,3.71167865564,18.077,34.9739842907,0.0,31.51155,3.46243429069
 09/02  14:00:00,22.6942486683,2.35082401721,1.45766899812,0.0,3.71167865564,13.077,24.4690528171,0.0,21.0077,3.46135281705
 09/02  15:00:00,23.262454906,2.35082401721,2.00348815071,0.0,3.71167865564,13.077,22.3949058019,0.0,19.50715,2.88775580185
 09/02  16:00:00,24.4504535534,2.35082401721,3.25089168189,0.0,3.71167865564,13.077,25.3953807655,0.0,22.50825,2.88713076552
 09/02  17:00:00,30.7906261109,2.35082401721,4.59521656575,0.0,3.71167865564,18.077,28.9707128427,0.0,25.50935,3.46136284265
 09/02  18:00:00,30.5289466581,2.35082401721,4.34299911804,0.0,3.71167865564,18.077,29.548894502,0.0,25.50935,4.03954450197
 09/02  19:00:00,29.7885157849,2.35082401721,2.81727629165,0.0,3.71167865564,18.077,30.1231779636,0.0,25.50935,4.61382796362
 09/02  20:00:00,24.9628706593,2.35082401721,1.15639949525,0.0,3.71167865564,13.077,26.5462979333,0.0,22.50825,4.03804793331
 09/02  21:00:00,24.2970969652,2.35082401721,0.606106357707,0.0,3.71167865564,13.077,25.0468848911,0.0,21.0077,4.03918489105
 09/02  22:00:00,23.5207894208,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4680581846,0.0,18.0066,3.46145818464
 09/02  23:00:00,24.9262379773,2.35082401721,0.219141465044,0.0,3.71167865564,13.077,5.31367308545,0.0,3.0011,2.31257308545
 09/02  24:00:00,14.3403412767,2.35082401721,0.0173571172368,0.0,1.85583932782,5.577,4.73942110063,0.0,3.0011,1.73832110063
 09/03  01:00:00,9.82952057084,0.0,0.0,0.0,0.618613109274,5.0,3.59318585512,0.0,3.0011,0.592085855118
 09/03  02:00:00,9.81704074306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.79399355386,0.0,0.0,0.0,0.618613109274,5.0,3.59319173309,0.0,3.0011,0.592091733094
 09/03  04:00:00,9.93344657449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,14.0691232379,2.35082401721,0.0,0.0,1.85583932782,5.577,8.52516861006,3.43147272697,4.50165,0.592045883091
 09/03  06:00:00,27.9269167202,2.35082401721,0.0,0.0,3.71167865564,18.077,14.8402351431,0.1701786566,13.50495,1.1651064865
 09/03  07:00:00,26.0386398399,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1730240474,0.0,21.0077,1.16532404744
 09/03  08:00:00,21.0759377731,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7435058215,0.0,15.0055,1.73800582155
 09/03  09:00:00,21.4415360112,2.35082401721,0.307067590183,0.0,3.71167865564,13.077,16.1708620458,0.0,15.0055,1.16536204584
 09/03  10:00:00,27.4093564059,2.35082401721,1.22596475208,0.0,3.71167865564,18.077,37.0505781439,0.0,33.0121,4.03847814386
 09/03  11:00:00,29.498492546,2.35082401721,2.19676424853,0.0,3.71167865564,18.077,44.5530749266,0.0,40.51485,4.03822492657
 09/03  12:00:00,29.7071934082,2.35082401721,3.19985133842,0.0,3.71167865564,18.077,38.9012259937,0.0,36.0132,2.88802599374
 09/03  13:00:00,29.8389488899,2.35082401721,3.61061254158,0.0,3.71167865564,18.077,34.9728717414,0.0,31.51155,3.46132174137
 09/03  14:00:00,24.3896021577,2.35082401721,3.14626101775,0.0,3.71167865564,13.077,23.3201131377,0.0,21.0077,2.31241313772
 09/03  15:00:00,24.5408209264,2.35082401721,3.30277427076,0.0,3.71167865564,13.077,22.3930663605,0.0,19.50715,2.88591636054
 09/03  16:00:00,24.402727073,2.35082401721,3.25021340044,0.0,3.71167865564,13.077,24.8211330462,0.0,22.50825,2.31288304623
 09/03  17:00:00,29.6324510142,2.35082401721,3.48393208991,0.0,3.71167865564,18.077,28.3974593993,0.0,25.50935,2.88810939934
 09/03  18:00:00,29.1561887253,2.35082401721,3.026845124,0.0,3.71167865564,18.077,29.5474126626,0.0,25.50935,4.03806266264
 09/03  19:00:00,29.2101558765,2.35082401721,1.66699802829,0.0,3.71167865564,18.077,29.5475248016,0.0,25.50935,4.03817480159
 09/03  20:00:00,24.2702846715,2.35082401721,0.519494233519,0.0,3.71167865564,13.077,25.9701754308,0.0,22.50825,3.46192543076
 09/03  21:00:00,23.6878996563,2.35082401721,0.0462661392337,0.0,3.71167865564,13.077,25.045410208,0.0,21.0077,4.03771020799
 09/03  22:00:00,23.4866786917,2.35082401721,0.0,0.0,3.71167865564,13.077,20.8941373717,0.0,18.0066,2.88753737171
 09/03  23:00:00,24.6250942251,2.35082401721,0.0,0.0,3.71167865564,13.077,4.73935557122,0.0,3.0011,1.73825557122
 09/03  24:00:00,14.2072060719,2.35082401721,0.0,0.0,1.85583932782,5.577,5.34203414064,0.0290879013664,3.0011,2.31184623927
 09/04  01:00:00,9.72290438248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  02:00:00,9.72905989355,0.0,0.0,0.0,0.618613109274,5.0,3.59317283917,0.0,3.0011,0.592072839174
 09/04  03:00:00,9.73905928665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,9.89935270734,0.0,0.0,0.0,0.618613109274,5.0,3.59317876027,0.0,3.0011,0.59207876027
 09/04  05:00:00,14.0040369828,2.35082401721,0.0,0.0,1.85583932782,5.577,10.0500065062,5.52835650619,4.50165,0.02
 09/04  06:00:00,27.8610675971,2.35082401721,0.0,0.0,3.71167865564,18.077,16.8123515818,1.56946070659,13.50495,1.73794087525
 09/04  07:00:00,25.9562736419,2.35082401721,0.0,0.0,3.71167865564,18.077,22.1730012145,0.0,21.0077,1.16530121452
 09/04  08:00:00,20.9888160003,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1708380514,0.0,15.0055,1.1653380514
 09/04  09:00:00,21.0579963984,2.35082401721,0.0,0.0,3.71167865564,13.077,16.7435229389,0.0,15.0055,1.73802293892
 09/04  10:00:00,26.3824954371,2.35082401721,0.277545538193,0.0,3.71167865564,18.077,37.0505065723,0.0,33.0121,4.03840657232
 09/04  11:00:00,28.5217931357,2.35082401721,1.2711887198,0.0,3.71167865564,18.077,44.5529575724,0.0,40.51485,4.03810757244
 09/04  12:00:00,28.625576499,2.35082401721,2.16242554763,0.0,3.71167865564,18.077,38.9014175456,0.0,36.0132,2.88821754565
 09/04  13:00:00,29.4390420748,2.35082401721,3.2269483986,0.0,3.71167865564,18.077,34.9729655436,0.0,31.51155,3.46141554362
 09/04  14:00:00,24.356126099,2.35082401721,3.12223912899,0.0,3.71167865564,13.077,23.3196832569,0.0,21.0077,2.31198325693
 09/04  15:00:00,24.3074608308,2.35082401721,3.08191209228,0.0,3.71167865564,13.077,21.8197284267,0.0,19.50715,2.31257842673
 09/04  16:00:00,24.2613712046,2.35082401721,3.11681714143,0.0,3.71167865564,13.077,25.3942960949,0.0,22.50825,2.88604609494
 09/04  17:00:00,29.6065105201,2.35082401721,3.46568262653,0.0,3.71167865564,18.077,28.3976437327,0.0,25.50935,2.88829373266
 09/04  18:00:00,29.1116114256,2.35082401721,2.99232278836,0.0,3.71167865564,18.077,29.5477181454,0.0,25.50935,4.03836814538
 09/04  19:00:00,28.397814496,2.35082401721,0.89777402947,0.0,3.71167865564,18.077,29.547593461,0.0,25.50935,4.03824346103
 09/04  20:00:00,23.6801448406,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9699429789,0.0,22.50825,3.46169297892
 09/04  21:00:00,23.5543706222,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0455644096,0.0,21.0077,4.03786440956
 09/04  22:00:00,23.4140344718,2.35082401721,0.0,0.0,3.71167865564,13.077,20.9090906061,0.0146453920338,18.0066,2.88784521407
 09/04  23:00:00,24.5334053856,2.35082401721,0.0,0.0,3.71167865564,13.077,4.84582183827,0.106207798745,3.0011,1.73851403953
 09/04  24:00:00,14.0741905726,2.35082401721,0.0,0.0,1.85583932782,5.577,8.80428873156,3.49113116479,3.0011,2.31205756676
 09/05  01:00:00,9.6492807612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,9.6643483584,0.0,0.0,0.0,0.618613109274,5.0,3.59318777209,0.0,3.0011,0.592087772094
 09/05  03:00:00,9.66697513118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.3335029815,0.0,0.0,0.0,0.618613109274,5.0,3.59319366579,0.0,3.0011,0.592093665786
 09/05  05:00:00,14.4686964573,2.35082401721,0.0,0.0,1.85583932782,5.577,15.5191121159,10.9974621159,4.50165,0.02
 09/05  06:00:00,28.0035175274,2.35082401721,0.0,0.0,3.71167865564,18.077,22.9085740959,8.23855138412,13.50495,1.16507271176
 09/05  07:00:00,25.8462420686,2.35082401721,0.0,0.0,3.71167865564,18.077,30.8820442383,4.68492100416,21.0077,5.18942323413
 09/05  08:00:00,20.886881057,2.35082401721,0.0,0.0,3.71167865564,13.077,20.5569848585,1.51169669337,15.0055,4.03978816514
 09/05  09:00:00,20.9477663189,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4687001681,0.0,15.0055,3.46320016808
 09/05  10:00:00,26.0030175647,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4739707102,0.0,33.0121,3.46187071017
 09/05  11:00:00,27.2093422945,2.35082401721,0.0357087021018,0.0,3.71167865564,18.077,43.9779783584,0.0,40.51485,3.46312835836
 09/05  12:00:00,27.0726060609,2.35082401721,0.702875871573,0.0,3.71167865564,18.077,39.4750159335,0.0,36.0132,3.46181593354
 09/05  13:00:00,27.3227506573,2.35082401721,1.17901401433,0.0,3.71167865564,18.077,34.398587728,0.0,31.51155,2.88703772801
 09/05  14:00:00,22.6254592033,2.35082401721,1.44358167765,0.0,3.71167865564,13.077,23.3200204612,0.0,21.0077,2.31232046118
 09/05  15:00:00,23.0213265483,2.35082401721,1.82558847388,0.0,3.71167865564,13.077,21.8198135312,0.0,19.50715,2.31266353117
 09/05  16:00:00,23.1551825368,2.35082401721,2.02896089722,0.0,3.71167865564,13.077,25.3944081452,0.0,22.50825,2.88615814523
 09/05  17:00:00,28.9908294218,2.35082401721,2.85924690143,0.0,3.71167865564,18.077,28.3976014505,0.0,25.50935,2.88825145046
 09/05  18:00:00,28.7679290746,2.35082401721,2.64245523823,0.0,3.71167865564,18.077,30.1232312732,0.0,25.50935,4.61388127316
 09/05  19:00:00,28.623940205,2.35082401721,1.26889960763,0.0,3.71167865564,18.077,30.1249145791,0.0,25.50935,4.6155645791
 09/05  20:00:00,23.6171274485,2.35082401721,0.0610421430518,0.0,3.71167865564,13.077,26.5466609961,0.0,22.50825,4.03841099613
 09/05  21:00:00,23.478134535,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0469184868,0.0,21.0077,4.03921848682
 09/05  22:00:00,23.451925778,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0574926291,0.0147492700468,18.0066,4.03614335901
 09/05  23:00:00,24.5687957269,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77220113639,0.0322220146196,3.0011,1.73887912177
 09/05  24:00:00,14.1047792291,2.35082401721,0.0,0.0,1.85583932782,5.577,6.96988601743,2.23029466676,3.0011,1.73849135068
 09/06  01:00:00,9.67918876249,0.0,0.0,0.0,0.618613109274,5.0,3.59318969105,0.0,3.0011,0.592089691055
 09/06  02:00:00,9.7014589861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.6967080581,0.0,0.0,0.0,0.618613109274,5.0,3.59319556056,0.0,3.0011,0.592095560559
 09/06  04:00:00,9.8451980751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,13.979004858,2.35082401721,0.0,0.0,1.85583932782,5.577,11.9707439428,6.87704420533,4.50165,0.592049737429
 09/06  06:00:00,27.8045576066,2.35082401721,0.0,0.0,3.71167865564,18.077,19.0089496046,4.33877352723,13.50495,1.16522607741
 09/06  07:00:00,25.8612468225,2.35082401721,0.0,0.0,3.71167865564,18.077,28.775391502,3.15317900104,21.0077,4.61451250094
 09/06  08:00:00,20.8802123164,2.35082401721,0.0,0.0,3.71167865564,13.077,22.1496996647,2.53030154053,15.0055,4.61389812413
 09/06  09:00:00,20.9736580927,2.35082401721,0.0,0.0,3.71167865564,13.077,18.5287314659,0.06009641973,15.0055,3.4631350462
 09/06  10:00:00,26.2151255109,2.35082401721,0.127913103374,0.0,3.71167865564,18.077,36.4739446986,0.0,33.0121,3.46184469864
 09/06  11:00:00,28.7181608929,2.35082401721,1.4606885891,0.0,3.71167865564,18.077,43.9780423536,0.0,40.51485,3.46319235362
 09/06  12:00:00,29.3312934273,2.35082401721,2.84595758937,0.0,3.71167865564,18.077,38.9015203138,0.0,36.0132,2.88832031382
 09/06  13:00:00,30.1329130695,2.35082401721,3.90107846339,0.0,3.71167865564,18.077,34.3984966085,0.0,31.51155,2.88694660853
 09/06  14:00:00,24.9187056112,2.35082401721,3.66814997819,0.0,3.71167865564,13.077,23.8932458718,0.0,21.0077,2.88554587175
 09/06  15:00:00,24.6713635676,2.35082401721,3.43005622612,0.0,3.71167865564,13.077,21.8194978234,0.0,19.50715,2.31234782336
 09/06  16:00:00,24.4677141501,2.35082401721,3.30933406073,0.0,3.71167865564,13.077,24.821237241,0.0,22.50825,2.312987241
 09/06  17:00:00,29.5186001982,2.35082401721,3.36400923376,0.0,3.71167865564,18.077,28.971186805,0.0,25.50935,3.46183680497
 09/06  18:00:00,28.9712772101,2.35082401721,2.82976523695,0.0,3.71167865564,18.077,29.5489668245,0.0,25.50935,4.03961682455
 09/06  19:00:00,29.9861435789,2.35082401721,2.40771211342,0.0,3.71167865564,18.077,30.6984788656,0.0,25.50935,5.1891288656
 09/06  20:00:00,25.4411716509,2.35082401721,1.62305648819,0.0,3.71167865564,13.077,26.5459273832,0.0,22.50825,4.03767738323
 09/06  21:00:00,24.8460413902,2.35082401721,1.13428239573,0.0,3.71167865564,13.077,25.0470628617,0.0,21.0077,4.0393628617
 09/06  22:00:00,24.164491405,2.35082401721,0.604051346448,0.0,3.71167865564,13.077,21.468731017,0.0,18.0066,3.46213101704
 09/06  23:00:00,24.9967274117,2.35082401721,0.295331718251,0.0,3.71167865564,13.077,5.3129271924,0.0,3.0011,2.3118271924
 09/06  24:00:00,14.2884354432,2.35082401721,0.0,0.0,1.85583932782,5.577,4.73933188901,0.0,3.0011,1.73823188901
 09/07  01:00:00,9.77489899587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  02:00:00,9.78114267415,0.0,0.0,0.0,0.618613109274,5.0,3.59318301558,0.0,3.0011,0.592083015578
 09/07  03:00:00,9.79155896519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  04:00:00,9.94531577926,0.0,0.0,0.0,0.618613109274,5.0,3.59318891925,0.0,3.0011,0.592088919247
 09/07  05:00:00,14.0820017605,2.35082401721,0.0,0.0,1.85583932782,5.577,5.57054793396,1.04889793396,4.50165,0.02
 09/07  06:00:00,27.8864950111,2.35082401721,0.0,0.0,3.71167865564,18.077,15.8458679405,0.603009963092,13.50495,1.73790797739
 09/07  07:00:00,25.9375356634,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6218698944,0.0,21.0077,4.61416989444
 09/07  08:00:00,20.9866022067,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0453126038,0.0,15.0055,4.03981260381
 09/07  09:00:00,21.1763471561,2.35082401721,0.0913509147172,0.0,3.71167865564,13.077,19.0423813979,0.0,15.0055,4.03688139794
 09/07  10:00:00,27.7244618785,2.35082401721,1.54900833833,0.0,3.71167865564,18.077,35.900468946,0.0,33.0121,2.88836894598
 09/07  11:00:00,31.0072481086,2.35082401721,3.67657405013,0.0,3.71167865564,18.077,43.9780929526,0.0,40.51485,3.46324295262
 09/07  12:00:00,31.6677016316,2.35082401721,5.10791021331,0.0,3.71167865564,18.077,39.4749969794,0.0,36.0132,3.4617969794
 09/07  13:00:00,32.1491821448,2.35082401721,5.8795348978,0.0,3.71167865564,18.077,34.3984812629,0.0,31.51155,2.88693126292
 09/07  14:00:00,26.5524658457,2.35082401721,5.26887802906,0.0,3.71167865564,13.077,23.3203163442,0.0,21.0077,2.31261634423
 09/07  15:00:00,26.1466629842,2.35082401721,4.87601092004,0.0,3.71167865564,13.077,22.3933069231,0.0,19.50715,2.88615692307
 09/07  16:00:00,26.1458985791,2.35082401721,4.95655819454,0.0,3.71167865564,13.077,24.8210457754,0.0,22.50825,2.31279577539
 09/07  17:00:00,31.4181157174,2.35082401721,5.23900548337,0.0,3.71167865564,18.077,28.9713044727,0.0,25.50935,3.46195447274
 09/07  18:00:00,31.3378633961,2.35082401721,5.15878234135,0.0,3.71167865564,18.077,29.5489336366,0.0,25.50935,4.03958363662
 09/07  19:00:00,31.0603028588,2.35082401721,3.46374721974,0.0,3.71167865564,18.077,30.1246070189,0.0,25.50935,4.6152570189
 09/07  20:00:00,25.214116818,2.35082401721,1.41430067001,0.0,3.71167865564,13.077,26.5464710913,0.0,22.50825,4.03822109127
 09/07  21:00:00,24.8440196436,2.35082401721,1.13991996342,0.0,3.71167865564,13.077,25.6207760419,0.0,21.0077,4.61307604189
 09/07  22:00:00,23.8087334773,2.35082401721,0.26662024248,0.0,3.71167865564,13.077,21.4695512021,0.0,18.0066,3.46295120215
 09/07  23:00:00,24.6690919374,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31327437755,0.0,3.0011,2.31217437755
 09/07  24:00:00,14.2461617034,2.35082401721,0.0,0.0,1.85583932782,5.577,4.79083748639,0.0512354315501,3.0011,1.73850205484
 09/08  01:00:00,9.77357171976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.78448326614,0.0,0.0,0.0,0.618613109274,5.0,3.59316083384,0.0,3.0011,0.592060833841
 09/08  03:00:00,9.77719920552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  04:00:00,10.4931341128,0.0,0.0,0.0,0.618613109274,5.0,3.59316674787,0.0,3.0011,0.592066747868
 09/08  05:00:00,14.6134095459,2.35082401721,0.0,0.0,1.85583932782,5.577,7.21353171026,2.69188171026,4.50165,0.02
 09/08  06:00:00,28.1432425137,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6701586734,0.0,13.50495,1.16520867344
 09/08  07:00:00,25.9785959597,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1971606935,0.0,21.0077,5.18946069349
 09/08  08:00:00,21.0206037679,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0451889583,0.0,15.0055,4.03968895833
 09/08  09:00:00,21.0833031599,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4687009852,0.0,15.0055,3.46320098521
 09/08  10:00:00,27.1430991825,2.35082401721,0.993792530679,0.0,3.71167865564,18.077,36.4740066734,0.0,33.0121,3.46190667339
 09/08  11:00:00,30.3716690864,2.35082401721,3.05433395332,0.0,3.71167865564,18.077,43.9778994221,0.0,40.51485,3.46304942206
 09/08  12:00:00,30.7029736304,2.35082401721,4.16313033555,0.0,3.71167865564,18.077,39.4751379795,0.0,36.0132,3.46193797946
 09/08  13:00:00,31.4715803334,2.35082401721,5.19054423668,0.0,3.71167865564,18.077,34.3987565488,0.0,31.51155,2.8872065488
 09/08  14:00:00,26.0938511094,2.35082401721,4.79819418378,0.0,3.71167865564,13.077,23.3201330821,0.0,21.0077,2.31243308206
 09/08  15:00:00,25.9982501591,2.35082401721,4.7073916918,0.0,3.71167865564,13.077,21.8199438539,0.0,19.50715,2.31279385393
 09/08  16:00:00,26.4780313828,2.35082401721,5.26065419507,0.0,3.71167865564,13.077,25.3941716524,0.0,22.50825,2.88592165245
 09/08  17:00:00,31.9765564519,2.35082401721,5.76301698395,0.0,3.71167865564,18.077,28.3976453861,0.0,25.50935,2.88829538611
 09/08  18:00:00,31.2545183088,2.35082401721,5.05803045388,0.0,3.71167865564,18.077,30.1232444347,0.0,25.50935,4.61389443474
 09/08  19:00:00,31.1802304613,2.35082401721,3.74890513715,0.0,3.71167865564,18.077,30.1246508979,0.0,25.50935,4.61530089788
 09/08  20:00:00,26.5684250741,2.35082401721,2.88171479354,0.0,3.71167865564,13.077,26.5463296857,0.0,22.50825,4.0380796857
 09/08  21:00:00,26.0787187764,2.35082401721,2.45247816449,0.0,3.71167865564,13.077,25.6206238896,0.0,21.0077,4.61292388958
 09/08  22:00:00,25.2385661498,2.35082401721,1.62768702536,0.0,3.71167865564,13.077,21.4688549548,0.0,18.0066,3.46225495481
 09/08  23:00:00,25.8308822465,2.35082401721,1.08579742696,0.0,3.71167865564,13.077,5.31292150599,0.0,3.0011,2.31182150599
 09/08  24:00:00,14.5656311275,2.35082401721,0.222968793309,0.0,1.85583932782,5.577,4.73916142285,0.0,3.0011,1.73806142285
 09/09  01:00:00,9.82404632117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.82162672714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  03:00:00,9.81823890144,0.0,0.0,0.0,0.618613109274,5.0,3.59317895674,0.0,3.0011,0.592078956738
 09/09  04:00:00,9.98924429059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  05:00:00,14.1945655026,2.35082401721,0.0,0.0,1.85583932782,5.577,5.13926016027,0.0455252939358,4.50165,0.592084866331
 09/09  06:00:00,28.0738047224,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6700799959,0.0,13.50495,1.16512999587
 09/09  07:00:00,26.6822090564,2.35082401721,0.542133622758,0.0,3.71167865564,18.077,22.7456089642,0.0,21.0077,1.73790896416
 09/09  08:00:00,22.0606081071,2.35082401721,0.900306860498,0.0,3.71167865564,13.077,16.1708880679,0.0,15.0055,1.16538806791
 09/09  09:00:00,22.8988547723,2.35082401721,1.68442096897,0.0,3.71167865564,13.077,19.0441100163,0.0,15.0055,4.03861001629
 09/09  10:00:00,29.1582823001,2.35082401721,2.90987823689,0.0,3.71167865564,18.077,36.4751230954,0.0,33.0121,3.46302309536
 09/09  11:00:00,31.7642102168,2.35082401721,4.40506159683,0.0,3.71167865564,18.077,44.5527988372,0.0,40.51485,4.03794883722
 09/09  12:00:00,31.9746332697,2.35082401721,5.37941330182,0.0,3.71167865564,18.077,40.0506974773,0.0,36.0132,4.03749747726
 09/09  13:00:00,32.024500017,2.35082401721,5.73385879744,0.0,3.71167865564,18.077,34.9737086132,0.0,31.51155,3.46215861319
 09/09  14:00:00,26.7107675355,2.35082401721,5.41413981375,0.0,3.71167865564,13.077,24.4690376158,0.0,21.0077,3.46133761575
 09/09  15:00:00,26.9742619731,2.35082401721,5.68701943039,0.0,3.71167865564,13.077,22.3945636738,0.0,19.50715,2.88741367377
 09/09  16:00:00,27.0178553503,2.35082401721,5.80844851348,0.0,3.71167865564,13.077,25.3952114813,0.0,22.50825,2.88696148134
 09/09  17:00:00,32.3403335545,2.35082401721,6.13286306252,0.0,3.71167865564,18.077,28.9711722248,0.0,25.50935,3.46182222475
 09/09  18:00:00,31.7799109817,2.35082401721,5.59151979401,0.0,3.71167865564,18.077,30.1233539465,0.0,25.50935,4.61400394646
 09/09  19:00:00,32.0710943101,2.35082401721,4.44597784048,0.0,3.71167865564,18.077,29.5490353148,0.0,25.50935,4.03968531478
 09/09  20:00:00,26.4336123329,2.35082401721,2.60137433152,0.0,3.71167865564,13.077,26.5462964674,0.0,22.50825,4.03804646742
 09/09  21:00:00,25.3397641474,2.35082401721,1.62069745577,0.0,3.71167865564,13.077,25.6205996842,0.0,21.0077,4.61289968417
 09/09  22:00:00,24.2890618034,2.35082401721,0.732517458843,0.0,3.71167865564,13.077,20.8943167761,0.0,18.0066,2.88771677615
 09/09  23:00:00,24.9939950191,2.35082401721,0.299416445017,0.0,3.71167865564,13.077,5.88714548809,0.0,3.0011,2.88604548809
 09/09  24:00:00,14.2705565614,2.35082401721,0.0,0.0,1.85583932782,5.577,4.78978590547,0.0502044586478,3.0011,1.73848144683
 09/10  01:00:00,9.76891053465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  02:00:00,9.77980018382,0.0,0.0,0.0,0.618613109274,5.0,3.59317315478,0.0,3.0011,0.592073154779
 09/10  03:00:00,9.77320261589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  04:00:00,9.93063136023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  05:00:00,14.075375945,2.35082401721,0.0,0.0,1.85583932782,5.577,5.89754431876,0.803802337459,4.50165,0.592091981301
 09/10  06:00:00,27.9203823885,2.35082401721,0.0,0.0,3.71167865564,18.077,14.6701222995,0.0,13.50495,1.16517229949
 09/10  07:00:00,25.982698808,2.35082401721,0.0,0.0,3.71167865564,18.077,22.74563723,0.0,21.0077,1.73793722995
 09/10  08:00:00,21.0076963378,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1708660497,0.0,15.0055,1.1653660497
 09/10  09:00:00,21.0511707342,2.35082401721,0.0,0.0,3.71167865564,13.077,16.1708427337,0.0,15.0055,1.16534273366
 09/10  10:00:00,26.3395906303,2.35082401721,0.242160936003,0.0,3.71167865564,18.077,37.0506168105,0.0,33.0121,4.03851681053
 09/10  11:00:00,29.1200531206,2.35082401721,1.84275137316,0.0,3.71167865564,18.077,44.5531802403,0.0,40.51485,4.0383302403
 09/10  12:00:00,30.3018319554,2.35082401721,3.78121674055,0.0,3.71167865564,18.077,39.4752149103,0.0,36.0132,3.46201491033
 09/10  13:00:00,31.2110968665,2.35082401721,4.95162665362,0.0,3.71167865564,18.077,34.9731814384,0.0,31.51155,3.46163143844
 09/10  14:00:00,25.6620218699,2.35082401721,4.39748999737,0.0,3.71167865564,13.077,23.3197881827,0.0,21.0077,2.31208818265
 09/10  15:00:00,25.1425951536,2.35082401721,3.89214551722,0.0,3.71167865564,13.077,21.8200424115,0.0,19.50715,2.31289241149
 09/10  16:00:00,24.7364217116,2.35082401721,3.57139869901,0.0,3.71167865564,13.077,25.3942709034,0.0,22.50825,2.8860209034
 09/10  17:00:00,29.6904619704,2.35082401721,3.53298274608,0.0,3.71167865564,18.077,28.397468552,0.0,25.50935,2.88811855204
 09/10  18:00:00,29.0946618532,2.35082401721,2.95831578043,0.0,3.71167865564,18.077,29.5475499346,0.0,25.50935,4.03819993456
 09/10  19:00:00,29.0205000535,2.35082401721,1.47230847524,0.0,3.71167865564,18.077,29.5476825573,0.0,25.50935,4.03833255734
 09/10  20:00:00,23.9676086601,2.35082401721,0.224556591787,0.0,3.71167865564,13.077,25.9699792286,0.0,22.50825,3.46172922864
 09/10  21:00:00,23.9273137539,2.35082401721,0.266285752909,0.0,3.71167865564,13.077,24.4711843085,0.0,21.0077,3.46348430849
 09/10  22:00:00,23.6368226562,2.35082401721,0.0992763140456,0.0,3.71167865564,13.077,21.4681922053,0.0,18.0066,3.4615922053
 09/10  23:00:00,24.6386362643,2.35082401721,0.0,0.0,3.71167865564,13.077,4.7891008749,0.0494646130003,3.0011,1.7385362619
