Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  24:00:00,14.1996660625,2.35082401721,0.0,0.0,1.85583932782,5.577,5.37048093058,0.0577303786926,3.0011,2.31165055189
 09/11  01:00:00,9.75528640636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.77680566134,0.0,0.0,0.0,0.618613109274,5.0,3.59315024685,0.0,3.0011,0.592050246851
 09/11  03:00:00,9.77375382591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,9.92717165153,0.0,0.0,0.0,0.618613109274,5.0,3.59315618497,0.0,3.0011,0.592056184973
 09/11  05:00:00,14.0713780816,2.35082401721,0.0,0.0,1.85583932782,5.577,7.33651882615,2.81486882615,4.50165,0.02
 09/11  06:00:00,27.8906445802,2.35082401721,0.0,0.0,3.71167865564,18.077,15.8629703871,1.19272327041,13.50495,1.16529711667
 09/11  07:00:00,25.9516871144,2.35082401721,0.0,0.0,3.71167865564,18.077,26.1967876074,0.0,21.0077,5.18908760739
 09/11  08:00:00,20.9950188016,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0451386463,0.0,15.0055,4.03963864632
 09/11  09:00:00,21.0575963511,2.35082401721,0.0,0.0,3.71167865564,13.077,19.042559347,0.0,15.0055,4.03705934705
 09/11  10:00:00,26.1550414148,2.35082401721,0.0486033412448,0.0,3.71167865564,18.077,35.9004854833,0.0,33.0121,2.88838548333
 09/11  11:00:00,27.8376601617,2.35082401721,0.607782172663,0.0,3.71167865564,18.077,43.9773131654,0.0,40.51485,3.46246316539
 09/11  12:00:00,28.7117336036,2.35082401721,2.24270320498,0.0,3.71167865564,18.077,39.4751894815,0.0,36.0132,3.46198948149
 09/11  13:00:00,29.8387526397,2.35082401721,3.59359543199,0.0,3.71167865564,18.077,34.3985822044,0.0,31.51155,2.88703220435
 09/11  14:00:00,24.9475876462,2.35082401721,3.67828442703,0.0,3.71167865564,13.077,23.3206449545,0.0,21.0077,2.31294495454
 09/11  15:00:00,25.0062772784,2.35082401721,3.74329366239,0.0,3.71167865564,13.077,22.3929904761,0.0,19.50715,2.88584047614
 09/11  16:00:00,25.0487869526,2.35082401721,3.87002044739,0.0,3.71167865564,13.077,24.8210075752,0.0,22.50825,2.31275757518
 09/11  17:00:00,30.328400882,2.35082401721,4.16095601574,0.0,3.71167865564,18.077,28.9713026625,0.0,25.50935,3.46195266252
 09/11  18:00:00,29.7681041135,2.35082401721,3.61722727335,0.0,3.71167865564,18.077,29.5490545054,0.0,25.50935,4.03970450541
 09/11  19:00:00,30.9966429738,2.35082401721,2.77958083463,0.0,3.71167865564,18.077,30.1247216694,0.0,25.50935,4.61537166944
 09/11  20:00:00,25.0505546638,2.35082401721,1.24993992788,0.0,3.71167865564,13.077,26.5464569024,0.0,22.50825,4.03820690239
 09/11  21:00:00,24.4712800707,2.35082401721,0.776543031986,0.0,3.71167865564,13.077,25.6207489876,0.0,21.0077,4.61304898755
 09/11  22:00:00,23.6663085959,2.35082401721,0.126151562187,0.0,3.71167865564,13.077,21.4688081477,0.0,18.0066,3.4622081477
 09/11  23:00:00,24.668842906,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31297413073,0.0,3.0011,2.31187413073
 09/11  24:00:00,14.2810312041,2.35082401721,0.0,0.0,1.85583932782,5.577,4.77381254707,0.0342919259065,3.0011,1.73842062116
 09/12  01:00:00,9.80105182041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.81404019004,0.0,0.0,0.0,0.618613109274,5.0,3.59314620686,0.0,3.0011,0.592046206864
 09/12  03:00:00,9.81641844736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  04:00:00,10.544894491,0.0,0.0,0.0,0.618613109274,5.0,3.59317803746,0.0,3.0011,0.592078037464
 09/12  05:00:00,14.6633424927,2.35082401721,0.0,0.0,1.85583932782,5.577,5.84581267348,1.32416267348,4.50165,0.02
 09/12  06:00:00,28.1737531967,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2427141146,0.0,13.50495,1.73776411458
 09/12  07:00:00,25.9838827734,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6217628322,0.0,21.0077,4.61406283221
 09/12  08:00:00,21.0143694598,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0450737932,0.0,15.0055,4.03957379323
 09/12  09:00:00,21.0788531873,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0425501451,0.0,15.0055,4.03705014512
 09/12  10:00:00,26.3832303228,2.35082401721,0.256672220328,0.0,3.71167865564,18.077,35.9002967882,0.0,33.0121,2.88819678822
 09/12  11:00:00,28.5563420801,2.35082401721,1.28906518008,0.0,3.71167865564,18.077,44.5517258355,0.0,40.51485,4.03687583546
 09/12  12:00:00,28.4002788389,2.35082401721,1.92476864597,0.0,3.71167865564,18.077,38.9010376417,0.0,36.0132,2.88783764166
 09/12  13:00:00,28.06293272,2.35082401721,1.85989464486,0.0,3.71167865564,18.077,34.3986160417,0.0,31.51155,2.88706604166
 09/12  14:00:00,22.1785026903,2.35082401721,0.985330629951,0.0,3.71167865564,13.077,23.8937544425,0.0,21.0077,2.88605444254
 09/12  15:00:00,21.155710314,2.35082401721,0.0285857985759,0.0,3.71167865564,13.077,21.8276303233,0.00743959097938,19.50715,2.31304073235
 09/12  16:00:00,21.0184409182,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8208402095,0.0,22.50825,2.31259020947
 09/12  17:00:00,26.0305823102,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9705355612,0.0,25.50935,3.46118556116
 09/12  18:00:00,26.0179641732,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5487144632,0.0,25.50935,4.0393644632
 09/12  19:00:00,27.8942440736,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6985781031,0.0,25.50935,5.18922810306
 09/12  20:00:00,23.4997353156,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5652832562,0.0192506418702,22.50825,4.03778261437
 09/12  21:00:00,23.4429789497,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0470534746,0.0,21.0077,4.03935347462
 09/12  22:00:00,23.4281322253,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5003568705,0.031713632465,18.0066,3.46204323805
 09/12  23:00:00,24.538697533,2.35082401721,0.0,0.0,3.71167865564,13.077,6.26815782449,0.955010939316,3.0011,2.31204688517
 09/12  24:00:00,14.093296811,2.35082401721,0.0,0.0,1.85583932782,5.577,9.53024527709,4.79078718525,3.0011,1.73835809184
 09/13  01:00:00,9.68702978272,0.0,0.0,0.0,0.618613109274,5.0,3.59319149242,0.0,3.0011,0.592091492417
 09/13  02:00:00,9.71138705614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.71437385022,0.0,0.0,0.0,0.618613109274,5.0,3.59314563004,0.0,3.0011,0.592045630043
 09/13  04:00:00,9.87409284373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,14.0319443496,2.35082401721,0.0,0.0,1.85583932782,5.577,10.9890772261,6.46742722609,4.50165,0.02
 09/13  06:00:00,27.8663738221,2.35082401721,0.0,0.0,3.71167865564,18.077,18.8008386552,3.55820190577,13.50495,1.7376867494
 09/13  07:00:00,25.9281578838,2.35082401721,0.0,0.0,3.71167865564,18.077,27.3309185886,1.7091476699,21.0077,4.61407091873
 09/13  08:00:00,20.9603783081,2.35082401721,0.0,0.0,3.71167865564,13.077,20.2530256541,0.633336615415,15.0055,4.61418903871
 09/13  09:00:00,21.0237823201,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4686613461,0.0,15.0055,3.46316134605
 09/13  10:00:00,26.0615804646,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4740135526,0.0,33.0121,3.46191355264
 09/13  11:00:00,27.1998763312,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9779980257,0.0,40.51485,3.46314802573
 09/13  12:00:00,26.8152937966,2.35082401721,0.425267781431,0.0,3.71167865564,18.077,38.9007648069,0.0,36.0132,2.88756480688
 09/13  13:00:00,27.0084592421,2.35082401721,0.839311717739,0.0,3.71167865564,18.077,34.3982917467,0.0,31.51155,2.88674174672
 09/13  14:00:00,21.9635712763,2.35082401721,0.764992270371,0.0,3.71167865564,13.077,23.8932529142,0.0,21.0077,2.88555291416
 09/13  15:00:00,21.7949153461,2.35082401721,0.605759411077,0.0,3.71167865564,13.077,21.8199870417,0.0,19.50715,2.31283704166
 09/13  16:00:00,21.7351326851,2.35082401721,0.632007178744,0.0,3.71167865564,13.077,24.8210079076,0.0,22.50825,2.31275790762
 09/13  17:00:00,27.0473642808,2.35082401721,0.94278556063,0.0,3.71167865564,18.077,28.9711696516,0.0,25.50935,3.46181965163
 09/13  18:00:00,26.2120936272,2.35082401721,0.161595333263,0.0,3.71167865564,18.077,30.123167781,0.0,25.50935,4.61381778097
 09/13  19:00:00,28.0589926168,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1251909879,0.0,25.50935,4.61584098794
 09/13  20:00:00,23.6663113595,2.35082401721,0.0,0.0,3.71167865564,13.077,26.545920255,0.0,22.50825,4.03767025501
 09/13  21:00:00,23.579570431,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0453678842,0.0,21.0077,4.03766788417
 09/13  22:00:00,23.4395749287,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0815127002,0.0385989480699,18.0066,4.03631375218
 09/13  23:00:00,24.5456026888,2.35082401721,0.0,0.0,3.71167865564,13.077,4.85605450744,0.115963669372,3.0011,1.73899083806
 09/13  24:00:00,14.0852490906,2.35082401721,0.0,0.0,1.85583932782,5.577,9.27042237365,4.53087291391,3.0011,1.73844945974
 09/14  01:00:00,9.66806295229,0.0,0.0,0.0,0.618613109274,5.0,3.59319028572,0.0,3.0011,0.592090285716
 09/14  02:00:00,9.68605753633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  03:00:00,9.70178200104,0.0,0.0,0.0,0.618613109274,5.0,3.59318882068,0.0,3.0011,0.592088820681
 09/14  04:00:00,9.86207867229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  05:00:00,14.000144958,2.35082401721,0.0,0.0,1.85583932782,5.577,14.0849587981,8.99121410239,4.50165,0.592094695723
 09/14  06:00:00,27.8303657976,2.35082401721,0.0,0.0,3.71167865564,18.077,19.7562593052,5.08625519475,13.50495,1.16505411045
 09/14  07:00:00,25.9226631925,2.35082401721,0.0,0.0,3.71167865564,18.077,26.7934842355,1.17074691446,21.0077,4.61503732106
 09/14  08:00:00,20.9470149845,2.35082401721,0.0,0.0,3.71167865564,13.077,19.8884166438,0.269298838223,15.0055,4.61361780555
 09/14  09:00:00,20.9416362479,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6516188639,1.18315541574,15.0055,3.46296344813
 09/14  10:00:00,25.9684393775,2.35082401721,0.0,0.0,3.71167865564,18.077,36.5369127452,0.0626238062787,33.0121,3.46218893894
 09/14  11:00:00,27.1414745898,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9773169799,0.0,40.51485,3.46246697993
 09/14  12:00:00,26.2642945675,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4867569506,0.0118391379229,36.0132,3.46171781266
 09/14  13:00:00,25.9909160609,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3987804252,0.0,31.51155,2.88723042522
 09/14  14:00:00,20.9925932884,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3389240823,0.0180737883833,21.0077,2.31315029395
 09/14  15:00:00,20.9846345428,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4249028726,0.0318183119636,19.50715,2.88593456064
 09/14  16:00:00,20.9111800562,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8203186156,0.0,22.50825,2.3120686156
 09/14  17:00:00,25.9362627748,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9711205101,0.0,25.50935,3.46177051014
 09/14  18:00:00,25.9354632115,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5491000699,0.0,25.50935,4.03975006987
 09/14  19:00:00,27.9547454935,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1247739319,0.0,25.50935,4.61542393189
 09/14  20:00:00,23.5373409887,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5602243671,0.0140072864856,22.50825,4.03796708061
 09/14  21:00:00,23.4341706169,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1693646231,1.54858394826,21.0077,4.61308067486
 09/14  22:00:00,23.3198471662,2.35082401721,0.0,0.0,3.71167865564,13.077,24.6892389445,3.22037881226,18.0066,3.46226013225
 09/14  23:00:00,24.4733727562,2.35082401721,0.0,0.0,3.71167865564,13.077,9.19487320869,3.88219936289,3.0011,2.3115738458
 09/14  24:00:00,14.0291512543,2.35082401721,0.0,0.0,1.85583932782,5.577,12.7775507811,8.03807815459,3.0011,1.73837262653
 09/15  01:00:00,9.63116255317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,9.66468296591,0.0,0.0,0.0,0.618613109274,5.0,3.5931816898,0.0,3.0011,0.592081689802
 09/15  03:00:00,9.67064298651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.3503841468,0.0,0.0,0.0,0.618613109274,5.0,3.59318757792,0.0,3.0011,0.592087577919
 09/15  05:00:00,14.5002707396,2.35082401721,0.0,0.0,1.85583932782,5.577,15.3449558172,10.8233058172,4.50165,0.02
 09/15  06:00:00,28.0442568207,2.35082401721,0.0,0.0,3.71167865564,18.077,21.0011279007,5.75854665458,13.50495,1.73763124614
 09/15  07:00:00,25.8711758439,2.35082401721,0.0,0.0,3.71167865564,18.077,29.8468359504,4.22607392581,21.0077,4.61306202463
 09/15  08:00:00,20.8941231179,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8415577716,2.7964697455,15.0055,4.03958802607
 09/15  09:00:00,20.9501546972,2.35082401721,0.0,0.0,3.71167865564,13.077,19.4469912978,0.404390896467,15.0055,4.0371004013
 09/15  10:00:00,25.9922333184,2.35082401721,0.0,0.0,3.71167865564,18.077,35.9003824655,0.0,33.0121,2.88828246547
 09/15  11:00:00,27.1562949165,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5518276233,0.0,40.51485,4.03697762329
 09/15  12:00:00,26.7209623545,2.35082401721,0.371630559736,0.0,3.71167865564,18.077,38.9013095669,0.0,36.0132,2.88810956694
 09/15  13:00:00,26.6428087647,2.35082401721,0.525049185822,0.0,3.71167865564,18.077,34.3984783197,0.0,31.51155,2.88692831972
 09/15  14:00:00,21.391810188,2.35082401721,0.263712025611,0.0,3.71167865564,13.077,23.8936736869,0.0,21.0077,2.88597368686
 09/15  15:00:00,21.1698896152,2.35082401721,0.0572221012525,0.0,3.71167865564,13.077,21.8193262394,0.0,19.50715,2.31217623944
 09/15  16:00:00,21.1731983751,2.35082401721,0.140085716846,0.0,3.71167865564,13.077,24.8208443602,0.0,22.50825,2.31259436021
 09/15  17:00:00,26.747434344,2.35082401721,0.697376475305,0.0,3.71167865564,18.077,28.9711269019,0.0,25.50935,3.46177690192
 09/15  18:00:00,26.4996469684,2.35082401721,0.452276129325,0.0,3.71167865564,18.077,30.1233199988,0.0,25.50935,4.61396999877
 09/15  19:00:00,27.8916926087,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1251268461,0.0,25.50935,4.61577684613
 09/15  20:00:00,23.4701834254,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5563807447,0.0100652372803,22.50825,4.03806550741
 09/15  21:00:00,23.4030993319,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0468646348,0.0,21.0077,4.03916463483
 09/15  22:00:00,23.3701261586,2.35082401721,0.0,0.0,3.71167865564,13.077,22.1680604548,0.125311118245,18.0066,4.0361493366
 09/15  23:00:00,24.4987943882,2.35082401721,0.0,0.0,3.71167865564,13.077,6.44884099924,1.70876590505,3.0011,1.73897509419
 09/15  24:00:00,14.0458056688,2.35082401721,0.0,0.0,1.85583932782,5.577,10.8238420543,6.08448192205,3.0011,1.73826013221
 09/16  01:00:00,9.63846747134,0.0,0.0,0.0,0.618613109274,5.0,3.59319493343,0.0,3.0011,0.592094933433
 09/16  02:00:00,9.66160555609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.65944945822,0.0,0.0,0.0,0.618613109274,5.0,3.59318609136,0.0,3.0011,0.592086091361
 09/16  04:00:00,9.80155044585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,13.9486106092,2.35082401721,0.0,0.0,1.85583932782,5.577,21.8367714116,16.7430294257,4.50165,0.59209198596
 09/16  06:00:00,27.7856437041,2.35082401721,0.0,0.0,3.71167865564,18.077,24.8023622299,10.1323594504,13.50495,1.16505277946
 09/16  07:00:00,25.8532349147,2.35082401721,0.0,0.0,3.71167865564,18.077,29.564484707,6.81898246354,21.0077,1.73780224351
 09/16  08:00:00,20.8719265084,2.35082401721,0.0,0.0,3.71167865564,13.077,20.5620711805,4.39122903846,15.0055,1.16534214202
 09/16  09:00:00,20.9375518437,2.35082401721,0.0,0.0,3.71167865564,13.077,19.783091484,0.738965224776,15.0055,4.0386262592
 09/16  10:00:00,26.0141306369,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4753616572,0.0,33.0121,3.46326165723
 09/16  11:00:00,27.2015252026,2.35082401721,0.0161214406153,0.0,3.71167865564,18.077,44.553522783,0.0,40.51485,4.038672783
 09/16  12:00:00,27.123119967,2.35082401721,0.731974155794,0.0,3.71167865564,18.077,40.0513852014,0.0,36.0132,4.03818520142
 09/16  13:00:00,27.4074708584,2.35082401721,1.24185849237,0.0,3.71167865564,18.077,34.9741159055,0.0,31.51155,3.46256590549
 09/16  14:00:00,22.356551367,2.35082401721,1.17571989379,0.0,3.71167865564,13.077,24.4688654224,0.0,21.0077,3.46116542242
 09/16  15:00:00,22.376914506,2.35082401721,1.20623703431,0.0,3.71167865564,13.077,22.9686592257,0.0,19.50715,3.46150922569
 09/16  16:00:00,22.2834434119,2.35082401721,1.19366085494,0.0,3.71167865564,13.077,25.3954746786,0.0,22.50825,2.88722467855
 09/16  17:00:00,27.3570040512,2.35082401721,1.26411742189,0.0,3.71167865564,18.077,28.3976661452,0.0,25.50935,2.88831614525
 09/16  18:00:00,27.0975245142,2.35082401721,1.0187581368,0.0,3.71167865564,18.077,30.1234651142,0.0,25.50935,4.61411511421
 09/16  19:00:00,28.3233230267,2.35082401721,0.213205698769,0.0,3.71167865564,18.077,30.1234651888,0.0,25.50935,4.61411518884
 09/16  20:00:00,23.6661473386,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5463279968,0.0,22.50825,4.03807799681
 09/16  21:00:00,23.5476626148,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0471433092,0.0,21.0077,4.03944330917
 09/16  22:00:00,23.4168143578,2.35082401721,0.0,0.0,3.71167865564,13.077,21.495228905,0.0273042576473,18.0066,3.46132464737
 09/16  23:00:00,24.5551451098,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34163654295,0.0280350930776,3.0011,2.31250144987
 09/16  24:00:00,14.0842493513,2.35082401721,0.0,0.0,1.85583932782,5.577,8.87138014981,4.13167108786,3.0011,1.73860906196
 09/17  01:00:00,9.64655120981,0.0,0.0,0.0,0.618613109274,5.0,3.59318211835,0.0,3.0011,0.592082118351
 09/17  02:00:00,9.67480411735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.68758807855,0.0,0.0,0.0,0.618613109274,5.0,3.59318802224,0.0,3.0011,0.592088022237
 09/17  04:00:00,9.83525609082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.9718276473,2.35082401721,0.0,0.0,1.85583932782,5.577,14.1744844781,9.65283447805,4.50165,0.02
 09/17  06:00:00,28.4262338017,2.35082401721,0.0,0.0,3.71167865564,18.077,22.0086433556,6.76586607515,13.50495,1.73782728046
 09/17  07:00:00,25.8666240359,2.35082401721,0.0,0.0,3.71167865564,18.077,26.04698942,3.87425136989,21.0077,1.16503805009
 09/17  08:00:00,20.8828328944,2.35082401721,0.0,0.0,3.71167865564,13.077,19.8747966927,3.13128276957,15.0055,1.73801392313
 09/17  09:00:00,20.9387440206,2.35082401721,0.0,0.0,3.71167865564,13.077,16.6656028305,0.494724996466,15.0055,1.16537783405
 09/17  10:00:00,26.0307485726,2.35082401721,0.0,0.0,3.71167865564,18.077,37.050558999,0.0,33.0121,4.03845899898
 09/17  11:00:00,27.7061691531,2.35082401721,0.48331762271,0.0,3.71167865564,18.077,44.553192723,0.0,40.51485,4.03834272304
 09/17  12:00:00,28.1208750561,2.35082401721,1.67530284857,0.0,3.71167865564,18.077,39.475011067,0.0,36.0132,3.46181106704
 09/17  13:00:00,28.5238192669,2.35082401721,2.31772160712,0.0,3.71167865564,18.077,34.3989496937,0.0,31.51155,2.88739969372
 09/17  14:00:00,23.6779734703,2.35082401721,2.44362978489,0.0,3.71167865564,13.077,23.8931488055,0.0,21.0077,2.88544880553
 09/17  15:00:00,23.2850123474,2.35082401721,2.07635719865,0.0,3.71167865564,13.077,21.8197693659,0.0,19.50715,2.31261936588
 09/17  16:00:00,23.2924523771,2.35082401721,2.16601062418,0.0,3.71167865564,13.077,24.8210452129,0.0,22.50825,2.31279521285
 09/17  17:00:00,28.8669619101,2.35082401721,2.73508245947,0.0,3.71167865564,18.077,28.9713668578,0.0,25.50935,3.4620168578
 09/17  18:00:00,28.5442503753,2.35082401721,2.42649989807,0.0,3.71167865564,18.077,29.5478623644,0.0,25.50935,4.03851236437
 09/17  19:00:00,29.016446909,2.35082401721,0.86874468582,0.0,3.71167865564,18.077,29.5478809986,0.0,25.50935,4.03853099859
 09/17  20:00:00,23.7137885272,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9700609226,0.0,22.50825,3.46181092265
 09/17  21:00:00,23.6006649723,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0456846163,0.0,21.0077,4.03798461626
 09/17  22:00:00,23.4669250959,2.35082401721,0.0,0.0,3.71167865564,13.077,20.8942889874,0.0,18.0066,2.8876889874
 09/17  23:00:00,24.5880130958,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77596059681,0.0364732814242,3.0011,1.73838731539
 09/17  24:00:00,14.130892252,2.35082401721,0.0,0.0,1.85583932782,5.577,6.16068002383,0.84747108408,3.0011,2.31210893975
 09/18  01:00:00,9.70088574747,0.0,0.0,0.0,0.618613109274,5.0,3.5931850708,0.0,3.0011,0.592085070805
 09/18  02:00:00,9.73166414276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.72223027484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  04:00:00,9.88356848981,0.0,0.0,0.0,0.618613109274,5.0,3.59319095121,0.0,3.0011,0.59209095121
 09/18  05:00:00,14.0197281415,2.35082401721,0.0,0.0,1.85583932782,5.577,9.10557528747,4.58392528747,4.50165,0.02
 09/18  06:00:00,28.4869401637,2.35082401721,0.0,0.0,3.71167865564,18.077,17.0868685373,1.84423457706,13.50495,1.73768396026
 09/18  07:00:00,25.9149233292,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6221220633,0.0,21.0077,4.61442206327
 09/18  08:00:00,20.9552858749,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6196130276,0.0,15.0055,4.61411302761
 09/18  09:00:00,21.0472516127,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4687696835,0.0,15.0055,3.46326968347
 09/18  10:00:00,26.5125675651,2.35082401721,0.391140239831,0.0,3.71167865564,18.077,36.474204049,0.0,33.0121,3.46210404895
 09/18  11:00:00,29.1988592268,2.35082401721,1.91921088384,0.0,3.71167865564,18.077,43.9781200574,0.0,40.51485,3.46327005736
 09/18  12:00:00,30.1024069681,2.35082401721,3.59603735013,0.0,3.71167865564,18.077,39.4750677305,0.0,36.0132,3.46186773052
 09/18  13:00:00,30.3624095456,2.35082401721,4.12978423136,0.0,3.71167865564,18.077,34.3983286751,0.0,31.51155,2.88677867513
 09/18  14:00:00,24.5870304551,2.35082401721,3.34746751622,0.0,3.71167865564,13.077,23.3197214943,0.0,21.0077,2.31202149433
 09/18  15:00:00,24.4422306174,2.35082401721,3.21037996116,0.0,3.71167865564,13.077,21.8198732765,0.0,19.50715,2.31272327649
 09/18  16:00:00,24.1259092246,2.35082401721,2.97991251983,0.0,3.71167865564,13.077,25.3945663439,0.0,22.50825,2.8863163439
 09/18  17:00:00,30.098764417,2.35082401721,3.94367229309,0.0,3.71167865564,18.077,28.3974302052,0.0,25.50935,2.88808020519
 09/18  18:00:00,29.4691623659,2.35082401721,3.3312443252,0.0,3.71167865564,18.077,30.1234240373,0.0,25.50935,4.61407403732
 09/18  19:00:00,29.2401999256,2.35082401721,1.08315883652,0.0,3.71167865564,18.077,30.1248751525,0.0,25.50935,4.61552515253
 09/18  20:00:00,23.7792719467,2.35082401721,0.0490176534712,0.0,3.71167865564,13.077,26.5464751417,0.0,22.50825,4.03822514174
 09/18  21:00:00,23.6173769135,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6212043578,0.0,21.0077,4.61350435778
 09/18  22:00:00,23.4661285915,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4690512511,0.0,18.0066,3.46245125111
 09/18  23:00:00,24.5833503757,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34779426086,0.0348270464213,3.0011,2.31186721444
 09/18  24:00:00,14.119789061,2.35082401721,0.0,0.0,1.85583932782,5.577,6.87706435435,2.13759226825,3.0011,1.7383720861
 09/19  01:00:00,9.67392047538,0.0,0.0,0.0,0.618613109274,5.0,3.59315560085,0.0,3.0011,0.592055600848
 09/19  02:00:00,9.701756986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.71563416888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  04:00:00,10.3748981295,0.0,0.0,0.0,0.618613109274,5.0,3.59316153044,0.0,3.0011,0.59206153044
 09/19  05:00:00,14.4906460367,2.35082401721,0.0,0.0,1.85583932782,5.577,13.4019273763,8.88027737632,4.50165,0.02
 09/19  06:00:00,28.6688944442,2.35082401721,0.0,0.0,3.71167865564,18.077,20.4885095744,5.24596130783,13.50495,1.73759826662
 09/19  07:00:00,25.8790181936,2.35082401721,0.0,0.0,3.71167865564,18.077,28.0848546023,2.46283067934,21.0077,4.61432392292
 09/19  08:00:00,20.9091070651,2.35082401721,0.0,0.0,3.71167865564,13.077,20.6906435222,1.07107069194,15.0055,4.61407283023
 09/19  09:00:00,20.975295113,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4687900713,0.0,15.0055,3.46329007134
 09/19  10:00:00,26.0559553444,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4742489751,0.0,33.0121,3.46214897511
 09/19  11:00:00,27.6276631559,2.35082401721,0.41552290064,0.0,3.71167865564,18.077,43.9779749699,0.0,40.51485,3.46312496994
 09/19  12:00:00,27.7609257852,2.35082401721,1.34511664302,0.0,3.71167865564,18.077,39.4749983956,0.0,36.0132,3.46179839555
 09/19  13:00:00,27.9644080295,2.35082401721,1.78314394796,0.0,3.71167865564,18.077,34.3984198086,0.0,31.51155,2.88686980858
 09/19  14:00:00,23.0793803131,2.35082401721,1.87154133825,0.0,3.71167865564,13.077,23.3204144552,0.0,21.0077,2.31271445517
 09/19  15:00:00,23.0963144836,2.35082401721,1.89291155527,0.0,3.71167865564,13.077,21.8198847676,0.0,19.50715,2.31273476758
 09/19  16:00:00,23.0269714053,2.35082401721,1.90464833012,0.0,3.71167865564,13.077,25.3945167719,0.0,22.50825,2.88626677187
 09/19  17:00:00,28.086141655,2.35082401721,1.97112000562,0.0,3.71167865564,18.077,28.5472966455,0.0,25.50935,3.03794664553
 09/19  18:00:00,27.2147553697,2.35082401721,1.12913814839,0.0,3.71167865564,18.077,29.9734750858,0.0,25.50935,4.4641250858
 09/19  19:00:00,28.1038686788,2.35082401721,0.168898596803,0.0,3.71167865564,18.077,30.1247658567,0.0,25.50935,4.61541585668
 09/19  20:00:00,23.5191128878,2.35082401721,0.0,0.0,3.71167865564,13.077,26.546551699,0.0,22.50825,4.03830169899
 09/19  21:00:00,23.4474291608,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6211217632,0.0,21.0077,4.61342176323
 09/19  22:00:00,23.4186354755,2.35082401721,0.0,0.0,3.71167865564,13.077,21.503418694,0.0345530852792,18.0066,3.46226560868
 09/19  23:00:00,24.5534925928,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33949694918,0.026401616674,3.0011,2.3119953325
 09/19  24:00:00,14.1425436214,2.35082401721,0.0,0.0,1.85583932782,5.577,5.23747105524,0.49802090128,3.0011,1.73835015396
 09/20  01:00:00,9.71347157444,0.0,0.0,0.0,0.618613109274,5.0,3.59318847272,0.0,3.0011,0.592088472721
 09/20  02:00:00,9.73479744928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  03:00:00,9.73773221839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,9.86540388874,0.0,0.0,0.0,0.618613109274,5.0,3.59319436771,0.0,3.0011,0.59209436771
 09/20  05:00:00,13.9800109804,2.35082401721,0.0,0.0,1.85583932782,5.577,13.8714468814,9.34979688139,4.50165,0.02
 09/20  06:00:00,28.4517560095,2.35082401721,0.0,0.0,3.71167865564,18.077,19.9434134524,4.70076242885,13.50495,1.73770102358
 09/20  07:00:00,25.8968064203,2.35082401721,0.0,0.0,3.71167865564,18.077,27.1831161444,1.56100505826,21.0077,4.61441108611
 09/20  08:00:00,20.9057688507,2.35082401721,0.0,0.0,3.71167865564,13.077,21.249283463,1.62949251519,15.0055,4.61429094779
 09/20  09:00:00,20.9677162022,2.35082401721,0.0,0.0,3.71167865564,13.077,18.6211266389,0.152260435071,15.0055,3.46336620381
 09/20  10:00:00,26.0430645372,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4740831855,0.0,33.0121,3.46198318546
 09/20  11:00:00,27.4925370257,2.35082401721,0.285519859909,0.0,3.71167865564,18.077,43.9781801842,0.0,40.51485,3.46333018421
 09/20  12:00:00,27.9176293006,2.35082401721,1.49415618921,0.0,3.71167865564,18.077,39.4751745115,0.0,36.0132,3.46197451149
 09/20  13:00:00,28.5995235283,2.35082401721,2.39867634655,0.0,3.71167865564,18.077,34.3983301149,0.0,31.51155,2.88678011492
 09/20  14:00:00,23.1564693122,2.35082401721,1.94614182,0.0,3.71167865564,13.077,23.3204991273,0.0,21.0077,2.3127991273
 09/20  15:00:00,22.4979896876,2.35082401721,1.32270386423,0.0,3.71167865564,13.077,22.3933388253,0.0,19.50715,2.88618882529
 09/20  16:00:00,22.5640515184,2.35082401721,1.46890992325,0.0,3.71167865564,13.077,24.8210282432,0.0,22.50825,2.31277824319
 09/20  17:00:00,28.1283474721,2.35082401721,2.01815263248,0.0,3.71167865564,18.077,28.9712286316,0.0,25.50935,3.46187863161
 09/20  18:00:00,27.1785078643,2.35082401721,1.09926152696,0.0,3.71167865564,18.077,29.5492319225,0.0,25.50935,4.03988192248
 09/20  19:00:00,28.7909541927,2.35082401721,0.0705906469109,0.0,3.71167865564,18.077,30.6996658161,0.0,25.50935,5.19031581613
 09/20  20:00:00,23.667376164,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5463981564,0.0,22.50825,4.03814815636
 09/20  21:00:00,23.5552344622,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0474757726,0.0,21.0077,4.03977577257
 09/20  22:00:00,23.4019853228,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0789519441,0.0363035266395,18.0066,4.03604841747
 09/20  23:00:00,24.5294599301,2.35082401721,0.0,0.0,3.71167865564,13.077,4.77105746559,0.0307209283963,3.0011,1.73923653719
 09/20  24:00:00,14.0849784279,2.35082401721,0.0,0.0,1.85583932782,5.577,8.07494419923,3.33574115863,3.0011,1.7381030406
 09/21  01:00:00,9.65909878857,0.0,0.0,0.0,0.618613109274,5.0,3.593181241,0.0,3.0011,0.592081240996
 09/21  02:00:00,9.69278679707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,9.6997521647,0.0,0.0,0.0,0.618613109274,5.0,3.59318712982,0.0,3.0011,0.592087129825
 09/21  04:00:00,9.84344553344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,13.9748325152,2.35082401721,0.0,0.0,1.85583932782,5.577,15.4118844419,10.3181414356,4.50165,0.592093006308
 09/21  06:00:00,28.4249321909,2.35082401721,0.0,0.0,3.71167865564,18.077,23.6516694984,8.98147580947,13.50495,1.16524368895
 09/21  07:00:00,25.8395258135,2.35082401721,0.0,0.0,3.71167865564,18.077,35.2889786691,9.66622855506,21.0077,4.61505011403
 09/21  08:00:00,20.8305150445,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8984002753,11.2792741917,15.0055,4.61362608366
 09/21  09:00:00,20.833226092,2.35082401721,0.0,0.0,3.71167865564,13.077,30.3466175624,11.8788437455,15.0055,3.46227381695
 09/21  10:00:00,25.8346336938,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9048582224,11.4312256633,33.0121,3.46153255915
 09/21  11:00:00,26.9670293536,2.35082401721,0.0,0.0,3.71167865564,18.077,54.6893874843,10.7121493153,40.51485,3.46238816896
 09/21  12:00:00,26.0509464696,2.35082401721,0.0,0.0,3.71167865564,18.077,50.9556899266,11.4812434072,36.0132,3.46124651946
 09/21  13:00:00,25.8507441017,2.35082401721,0.0,0.0,3.71167865564,18.077,46.9875953751,12.5895370674,31.51155,2.88650830778
 09/21  14:00:00,20.8527936944,2.35082401721,0.0,0.0,3.71167865564,13.077,37.7740389617,14.4535310041,21.0077,2.31280795762
 09/21  15:00:00,20.8437601,2.35082401721,0.0,0.0,3.71167865564,13.077,35.6908319077,13.2977337079,19.50715,2.8859481998
 09/21  16:00:00,20.7667123472,2.35082401721,0.0,0.0,3.71167865564,13.077,35.5485924486,10.7274572263,22.50825,2.31288522228
 09/21  17:00:00,25.781859664,2.35082401721,0.0,0.0,3.71167865564,18.077,35.0414503927,6.07098847631,25.50935,3.46111191643
 09/21  18:00:00,25.7852838046,2.35082401721,0.0,0.0,3.71167865564,18.077,36.9043685335,6.78123383198,25.50935,4.6137847015
 09/21  19:00:00,28.4508562829,2.35082401721,0.0,0.0,3.71167865564,18.077,40.1320386192,10.0068654214,25.50935,4.61582319779
 09/21  20:00:00,23.4250131115,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4143524621,12.8679699124,22.50825,4.03813254977
 09/21  21:00:00,23.3464580731,2.35082401721,0.0,0.0,3.71167865564,13.077,40.2952324109,14.6755811318,21.0077,4.61195127915
 09/21  22:00:00,23.2376984214,2.35082401721,0.0,0.0,3.71167865564,13.077,37.0765118345,15.6076029981,18.0066,3.46230883641
 09/21  23:00:00,24.4049536779,2.35082401721,0.0,0.0,3.71167865564,13.077,24.0655575476,18.7528554962,3.0011,2.31160205136
 09/21  24:00:00,13.9329478955,2.35082401721,0.0,0.0,1.85583932782,5.577,30.2971961988,25.5578148788,3.0011,1.73828132001
 09/22  01:00:00,9.5317664071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  02:00:00,9.55088192253,0.0,0.0,0.0,0.618613109274,5.0,3.5931954549,0.0,3.0011,0.592095454897
 09/22  03:00:00,9.550796599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  04:00:00,10.2120860711,0.0,0.0,0.0,0.618613109274,5.0,3.59314962575,0.0,3.0011,0.592049625745
 09/22  05:00:00,14.3759875485,2.35082401721,0.0,0.0,1.85583932782,5.577,38.812732832,34.291082832,4.50165,0.02
 09/22  06:00:00,28.5622500957,2.35082401721,0.0,0.0,3.71167865564,18.077,42.3940418112,27.7240769104,13.50495,1.16501490085
 09/22  07:00:00,25.7624750961,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7238273525,23.5269476485,21.0077,5.18917970404
 09/22  08:00:00,20.7856257719,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7222382506,19.6770541173,15.0055,4.0396841333
 09/22  09:00:00,20.8250321653,2.35082401721,0.0,0.0,3.71167865564,13.077,32.9412487726,13.898460011,15.0055,4.03728876165
 09/22  10:00:00,25.8578265738,2.35082401721,0.0,0.0,3.71167865564,18.077,42.0767661123,6.17630679166,33.0121,2.88835932067
 09/22  11:00:00,27.0221998367,2.35082401721,0.0,0.0,3.71167865564,18.077,44.74942005,0.1974136453,40.51485,4.03715640469
 09/22  12:00:00,26.2220403712,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9078582721,0.00627157525774,36.0132,2.88838669684
 09/22  13:00:00,26.0625851975,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9721799248,0.0,31.51155,3.46062992481
 09/22  14:00:00,21.2085004115,2.35082401721,0.107952293082,0.0,3.71167865564,13.077,23.3196854672,0.0,21.0077,2.31198546719
 09/22  15:00:00,21.3567443029,2.35082401721,0.25237595528,0.0,3.71167865564,13.077,21.8198795883,0.0,19.50715,2.31272958827
 09/22  16:00:00,21.5254224148,2.35082401721,0.489007156659,0.0,3.71167865564,13.077,25.3942919632,0.0,22.50825,2.88604196319
 09/22  17:00:00,27.056923094,2.35082401721,1.00572203831,0.0,3.71167865564,18.077,28.3976017053,0.0,25.50935,2.88825170531
 09/22  18:00:00,26.5533299985,2.35082401721,0.518167089151,0.0,3.71167865564,18.077,30.1235219083,0.0,25.50935,4.6141719083
 09/22  19:00:00,28.5024065975,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1341226332,0.00905910119944,25.50935,4.61571353196
 09/22  20:00:00,23.4452614551,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5612434925,0.0147138835835,22.50825,4.03827960889
 09/22  21:00:00,23.3729370844,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6364027352,0.0150369137412,21.0077,4.61366582143
 09/22  22:00:00,23.3408976969,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8448182914,0.375815137301,18.0066,3.46240315414
 09/22  23:00:00,24.4677301134,2.35082401721,0.0,0.0,3.71167865564,13.077,7.76553478427,2.45232281643,3.0011,2.31211196784
 09/22  24:00:00,13.9992371485,2.35082401721,0.0,0.0,1.85583932782,5.577,13.1956147116,8.45593924905,3.0011,1.73857546256
 09/23  01:00:00,9.60273147322,0.0,0.0,0.0,0.618613109274,5.0,3.59317033351,0.0,3.0011,0.592070333508
 09/23  02:00:00,9.6374292951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,9.64621103221,0.0,0.0,0.0,0.618613109274,5.0,3.59317623966,0.0,3.0011,0.59207623966
 09/23  04:00:00,9.78967086236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,13.92860644,2.35082401721,0.0,0.0,1.85583932782,5.577,21.2736509374,16.7520009374,4.50165,0.02
 09/23  06:00:00,28.4045050103,2.35082401721,0.0,0.0,3.71167865564,18.077,23.8032472613,8.56048281396,13.50495,1.73781444736
 09/23  07:00:00,25.8318296157,2.35082401721,0.0,0.0,3.71167865564,18.077,28.6188092253,6.44578114129,21.0077,1.16532808403
 09/23  08:00:00,20.8488551166,2.35082401721,0.0,0.0,3.71167865564,13.077,21.2169626105,4.47341282803,15.0055,1.7380497825
 09/23  09:00:00,20.9172497022,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6472819919,0.603273338649,15.0055,4.03850865322
 09/23  10:00:00,25.996461062,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4754895136,0.0,33.0121,3.46338951358
 09/23  11:00:00,27.6961716508,2.35082401721,0.482608989714,0.0,3.71167865564,18.077,44.553509515,0.0,40.51485,4.03865951499
 09/23  12:00:00,28.4712317899,2.35082401721,2.01608067973,0.0,3.71167865564,18.077,40.0518567066,0.0,36.0132,4.03865670663
 09/23  13:00:00,29.03921393,2.35082401721,2.82923148545,0.0,3.71167865564,18.077,35.5477331399,0.0,31.51155,4.03618313992
 09/23  14:00:00,23.6464853077,2.35082401721,2.42368674731,0.0,3.71167865564,13.077,23.8952288582,0.0,21.0077,2.88752885815
 09/23  15:00:00,23.5535446094,2.35082401721,2.34215997708,0.0,3.71167865564,13.077,22.9685961885,0.0,19.50715,3.4614461885
 09/23  16:00:00,23.4983467627,2.35082401721,2.36816219094,0.0,3.71167865564,13.077,25.3955463148,0.0,22.50825,2.88729631477
 09/23  17:00:00,28.7898958824,2.35082401721,2.66371814419,0.0,3.71167865564,18.077,28.9713952394,0.0,25.50935,3.46204523943
 09/23  18:00:00,28.2541022054,2.35082401721,2.14778358039,0.0,3.71167865564,18.077,29.5492546618,0.0,25.50935,4.03990466184
 09/23  19:00:00,29.2834735753,2.35082401721,0.533518010482,0.0,3.71167865564,18.077,30.1237885884,0.0,25.50935,4.61443858842
 09/23  20:00:00,23.6802157404,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5468151886,0.0,22.50825,4.03856518858
 09/23  21:00:00,23.6021329389,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6205325317,0.0,21.0077,4.61283253172
 09/23  22:00:00,23.4420095466,2.35082401721,0.0,0.0,3.71167865564,13.077,20.9717421082,0.0773347105513,18.0066,2.88780739767
 09/23  23:00:00,24.5444755834,2.35082401721,0.0,0.0,3.71167865564,13.077,5.92114516722,0.0343396706849,3.0011,2.88570549653
 09/23  24:00:00,14.07834686,2.35082401721,0.0,0.0,1.85583932782,5.577,8.25305581063,3.51347293339,3.0011,1.73848287724
 09/24  01:00:00,9.64375781376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  02:00:00,9.68015996699,0.0,0.0,0.0,0.618613109274,5.0,3.59319633341,0.0,3.0011,0.592096333405
 09/24  03:00:00,9.69555359458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  04:00:00,9.83232957119,0.0,0.0,0.0,0.618613109274,5.0,3.59315049585,0.0,3.0011,0.59205049585
 09/24  05:00:00,13.9505239519,2.35082401721,0.0,0.0,1.85583932782,5.577,15.2870542578,10.7654042578,4.50165,0.02
 09/24  06:00:00,28.417264344,2.35082401721,0.0,0.0,3.71167865564,18.077,21.0329882334,5.79018454986,13.50495,1.73785368353
 09/24  07:00:00,25.8510946684,2.35082401721,0.0,0.0,3.71167865564,18.077,25.6504265054,3.47746212059,21.0077,1.16526438483
 09/24  08:00:00,20.8668542294,2.35082401721,0.0,0.0,3.71167865564,13.077,19.1583456406,2.98749677896,15.0055,1.16534886159
 09/24  09:00:00,20.9491432472,2.35082401721,0.0,0.0,3.71167865564,13.077,16.8956337946,0.152060788504,15.0055,1.73807300613
 09/24  10:00:00,26.0836473265,2.35082401721,0.0317836020137,0.0,3.71167865564,18.077,37.0508898207,0.0,33.0121,4.03878982067
 09/24  11:00:00,28.4604539451,2.35082401721,1.21241760089,0.0,3.71167865564,18.077,44.5537146342,0.0,40.51485,4.03886463423
 09/24  12:00:00,28.8385435393,2.35082401721,2.36418616311,0.0,3.71167865564,18.077,39.4748245278,0.0,36.0132,3.46162452777
 09/24  13:00:00,29.0478548117,2.35082401721,2.83927736549,0.0,3.71167865564,18.077,34.3995475567,0.0,31.51155,2.88799755671
 09/24  14:00:00,23.6956871243,2.35082401721,2.47316926119,0.0,3.71167865564,13.077,23.8937409771,0.0,21.0077,2.88604097708
 09/24  15:00:00,23.7011692513,2.35082401721,2.48909587122,0.0,3.71167865564,13.077,21.8199445754,0.0,19.50715,2.31279457544
 09/24  16:00:00,23.4414943301,2.35082401721,2.31545122547,0.0,3.71167865564,13.077,25.3944076044,0.0,22.50825,2.88615760443
 09/24  17:00:00,28.625896098,2.35082401721,2.50620323393,0.0,3.71167865564,18.077,28.3977864326,0.0,25.50935,2.88843643257
 09/24  18:00:00,28.0427738409,2.35082401721,1.94339312929,0.0,3.71167865564,18.077,29.5479527118,0.0,25.50935,4.03860271181
 09/24  19:00:00,29.2319842051,2.35082401721,0.485708856066,0.0,3.71167865564,18.077,29.5479464529,0.0,25.50935,4.03859645295
 09/24  20:00:00,23.6736200903,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9700226245,0.0,22.50825,3.46177262448
 09/24  21:00:00,23.5469317084,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0836121461,0.0375797687683,21.0077,4.03833237728
 09/24  22:00:00,23.4017130162,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4851180886,0.0169008644791,18.0066,3.4616172241
 09/24  23:00:00,24.5435401902,2.35082401721,0.0,0.0,3.71167865564,13.077,4.7673306182,0.0278160168083,3.0011,1.73841460139
 09/24  24:00:00,14.1020733697,2.35082401721,0.0,0.0,1.85583932782,5.577,7.3127927367,2.00030415918,3.0011,2.31138857753
 09/25  01:00:00,9.66750903037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,9.66654230286,0.0,0.0,0.0,0.618613109274,5.0,3.59318029808,0.0,3.0011,0.592080298077
 09/25  03:00:00,9.68029612944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  04:00:00,9.84222763109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,13.9589384494,2.35082401721,0.0,0.0,1.85583932782,5.577,14.9904949929,9.89675878682,4.50165,0.592086206071
 09/25  06:00:00,28.418528132,2.35082401721,0.0,0.0,3.71167865564,18.077,20.5292576317,5.859315904,13.50495,1.16499172767
 09/25  07:00:00,25.860040133,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9597258373,2.76232658388,21.0077,5.18969925344
 09/25  08:00:00,20.9037628814,2.35082401721,0.0,0.0,3.71167865564,13.077,19.8668874904,0.82136227479,15.0055,4.04002521558
 09/25  09:00:00,20.9797696221,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0427199501,0.0,15.0055,4.03721995007
 09/25  10:00:00,26.0926028495,2.35082401721,0.0312331877503,0.0,3.71167865564,18.077,36.4743469808,0.0,33.0121,3.4622469808
 09/25  11:00:00,28.2247956838,2.35082401721,0.994527906943,0.0,3.71167865564,18.077,43.9782195769,0.0,40.51485,3.46336957692
 09/25  12:00:00,28.5164971463,2.35082401721,2.06776228131,0.0,3.71167865564,18.077,39.475174444,0.0,36.0132,3.46197444398
 09/25  13:00:00,29.4845884037,2.35082401721,3.26762214755,0.0,3.71167865564,18.077,34.3986268125,0.0,31.51155,2.88707681247
 09/25  14:00:00,24.3844902482,2.35082401721,3.14226954646,0.0,3.71167865564,13.077,23.3197850079,0.0,21.0077,2.31208500793
 09/25  15:00:00,24.3568485085,2.35082401721,3.1239820842,0.0,3.71167865564,13.077,22.3930882866,0.0,19.50715,2.88593828661
 09/25  16:00:00,24.4587675751,2.35082401721,3.30549242522,0.0,3.71167865564,13.077,24.8212127306,0.0,22.50825,2.31296273063
 09/25  17:00:00,30.0566233202,2.35082401721,3.90757413013,0.0,3.71167865564,18.077,28.9713334892,0.0,25.50935,3.46198348922
 09/25  18:00:00,29.0701319934,2.35082401721,2.94565564414,0.0,3.71167865564,18.077,29.5494410027,0.0,25.50935,4.04009100267
 09/25  19:00:00,29.7148379731,2.35082401721,0.940637814058,0.0,3.71167865564,18.077,30.6997656379,0.0,25.50935,5.19041563792
 09/25  20:00:00,23.6930584114,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5467288576,0.0,22.50825,4.03847885759
 09/25  21:00:00,23.5930686835,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0466879582,0.0,21.0077,4.03898795822
 09/25  22:00:00,23.4600096554,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0431401995,0.0,18.0066,4.03654019953
 09/25  23:00:00,24.5979119791,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33806578389,0.0257178300884,3.0011,2.3112479538
 09/25  24:00:00,14.1372404517,2.35082401721,0.0,0.0,1.85583932782,5.577,5.71519907393,0.975527475988,3.0011,1.73857159795
 09/26  01:00:00,9.7100034871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,9.72959542074,0.0,0.0,0.0,0.618613109274,5.0,3.59317068435,0.0,3.0011,0.592070684355
 09/26  03:00:00,9.72595277475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.4007162377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  05:00:00,14.5433485043,2.35082401721,0.0,0.0,1.85583932782,5.577,10.10892294,5.01518342066,4.50165,0.592089519313
 09/26  06:00:00,28.7123941983,2.35082401721,0.0,0.0,3.71167865564,18.077,16.8185383769,2.14842278627,13.50495,1.16516559067
 09/26  07:00:00,25.8924119578,2.35082401721,0.0,0.0,3.71167865564,18.077,26.4926616673,0.295280594853,21.0077,5.18968107248
 09/26  08:00:00,20.9264899697,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0453714855,0.0,15.0055,4.03987148549
 09/26  09:00:00,21.0241402962,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0427778594,0.0,15.0055,4.03727785943
 09/26  10:00:00,26.5012464786,2.35082401721,0.38732304717,0.0,3.71167865564,18.077,36.4743264777,0.0,33.0121,3.46222647767
 09/26  11:00:00,28.681085595,2.35082401721,1.43429740528,0.0,3.71167865564,18.077,43.9780941417,0.0,40.51485,3.46324414172
 09/26  12:00:00,29.4772701449,2.35082401721,3.00086240196,0.0,3.71167865564,18.077,39.4749202858,0.0,36.0132,3.46172028584
 09/26  13:00:00,29.8270739646,2.35082401721,3.61076275717,0.0,3.71167865564,18.077,34.3987227494,0.0,31.51155,2.88717274937
 09/26  14:00:00,24.1593012028,2.35082401721,2.93182042371,0.0,3.71167865564,13.077,23.3198940629,0.0,21.0077,2.31219406286
 09/26  15:00:00,24.1047684237,2.35082401721,2.88113021385,0.0,3.71167865564,13.077,22.3934503125,0.0,19.50715,2.88630031246
 09/26  16:00:00,24.0171034698,2.35082401721,2.87665352205,0.0,3.71167865564,13.077,24.8210836269,0.0,22.50825,2.31283362687
 09/26  17:00:00,29.3120069207,2.35082401721,3.18283552288,0.0,3.71167865564,18.077,28.9714319117,0.0,25.50935,3.46208191166
 09/26  18:00:00,28.1627295023,2.35082401721,2.06195925407,0.0,3.71167865564,18.077,29.5494592299,0.0,25.50935,4.04010922995
 09/26  19:00:00,29.1494934335,2.35082401721,0.571329165073,0.0,3.71167865564,18.077,30.6997110419,0.0,25.50935,5.19036104188
 09/26  20:00:00,23.5224508176,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5464971623,0.0,22.50825,4.03824716232
 09/26  21:00:00,23.4552310031,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6205792372,0.0,21.0077,4.61287923717
 09/26  22:00:00,23.4097185333,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5830568956,0.113448732666,18.0066,3.46300816289
 09/26  23:00:00,24.5456527441,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33508949406,0.0222562853259,3.0011,2.31173320873
 09/26  24:00:00,14.0908333902,2.35082401721,0.0,0.0,1.85583932782,5.577,7.60802977513,2.86833727982,3.0011,1.73859249531
 09/27  01:00:00,9.64943065116,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.68725336478,0.0,0.0,0.0,0.618613109274,5.0,3.59318445094,0.0,3.0011,0.592084450942
 09/27  03:00:00,9.69229448305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,9.84964308968,0.0,0.0,0.0,0.618613109274,5.0,3.59319033468,0.0,3.0011,0.592090334678
 09/27  05:00:00,13.961785799,2.35082401721,0.0,0.0,1.85583932782,5.577,13.5209844621,8.99933446209,4.50165,0.02
 09/27  06:00:00,28.4109029191,2.35082401721,0.0,0.0,3.71167865564,18.077,20.7998858034,6.12968256005,13.50495,1.16525324332
 09/27  07:00:00,25.8439910566,2.35082401721,0.0,0.0,3.71167865564,18.077,29.8396894531,3.64213864021,21.0077,5.18985081292
 09/27  08:00:00,20.8873669804,2.35082401721,0.0,0.0,3.71167865564,13.077,21.1393612898,1.51939094309,15.0055,4.61447034667
 09/27  09:00:00,20.9565071981,2.35082401721,0.0,0.0,3.71167865564,13.077,18.4689404529,0.0,15.0055,3.46344045287
 09/27  10:00:00,26.004067395,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4743730788,0.0,33.0121,3.46227307884
 09/27  11:00:00,28.0105722455,2.35082401721,0.781851860149,0.0,3.71167865564,18.077,43.9782703725,0.0,40.51485,3.46342037253
 09/27  12:00:00,29.3760353452,2.35082401721,2.89249244316,0.0,3.71167865564,18.077,39.4752175746,0.0,36.0132,3.46201757456
 09/27  13:00:00,30.0306049055,2.35082401721,3.80113689641,0.0,3.71167865564,18.077,34.3989408499,0.0,31.51155,2.88739084994
 09/27  14:00:00,24.6308451866,2.35082401721,3.38505546019,0.0,3.71167865564,13.077,23.3203079979,0.0,21.0077,2.31260799793
 09/27  15:00:00,24.7966407099,2.35082401721,3.55233409127,0.0,3.71167865564,13.077,22.3935077526,0.0,19.50715,2.88635775259
 09/27  16:00:00,24.6194005911,2.35082401721,3.45984979023,0.0,3.71167865564,13.077,24.8213466048,0.0,22.50825,2.31309660478
 09/27  17:00:00,30.1720577027,2.35082401721,4.01491604694,0.0,3.71167865564,18.077,28.9712912803,0.0,25.50935,3.46194128031
 09/27  18:00:00,29.1313225459,2.35082401721,2.99736156731,0.0,3.71167865564,18.077,30.1234621476,0.0,25.50935,4.61411214756
 09/27  19:00:00,29.8181433867,2.35082401721,1.03116676879,0.0,3.71167865564,18.077,30.1252561016,0.0,25.50935,4.61590610162
 09/27  20:00:00,23.7091055523,2.35082401721,0.0086999546973,0.0,3.71167865564,13.077,26.5466513402,0.0,22.50825,4.03840134021
 09/27  21:00:00,23.6083052855,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6209308921,0.0,21.0077,4.61323089208
