Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  22:00:00,23.4706889715,2.35082401721,0.0,0.0,3.71167865564,13.077,21.469320903,0.0,18.0066,3.46272090304
 09/27  23:00:00,24.5995987425,2.35082401721,0.0,0.0,3.71167865564,13.077,5.33931263837,0.0263468717711,3.0011,2.31186576659
 09/27  24:00:00,14.1432836623,2.35082401721,0.0,0.0,1.85583932782,5.577,5.43164207244,0.692059931496,3.0011,1.73848214094
 09/28  01:00:00,9.68760046831,0.0,0.0,0.0,0.618613109274,5.0,3.59317078066,0.0,3.0011,0.592070780659
 09/28  02:00:00,9.70051150817,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.71265293011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,9.90125746586,0.0,0.0,0.0,0.618613109274,5.0,3.59317670139,0.0,3.0011,0.592076701391
 09/28  05:00:00,14.0240231482,2.35082401721,0.0,0.0,1.85583932782,5.577,8.41730741611,3.89565741611,4.50165,0.02
 09/28  06:00:00,28.4681885103,2.35082401721,0.0,0.0,3.71167865564,18.077,17.5168541178,2.27422166959,13.50495,1.73768244825
 09/28  07:00:00,25.8795411349,2.35082401721,0.0,0.0,3.71167865564,18.077,26.9307310854,1.30847838807,21.0077,4.61455269731
 09/28  08:00:00,20.8982016489,2.35082401721,0.0,0.0,3.71167865564,13.077,20.4837502131,0.864161591413,15.0055,4.61408862169
 09/28  09:00:00,20.9699174445,2.35082401721,0.0,0.0,3.71167865564,13.077,18.468798138,0.0,15.0055,3.46329813796
 09/28  10:00:00,26.0898920848,2.35082401721,0.0360554481105,0.0,3.71167865564,18.077,36.4743245932,0.0,33.0121,3.46222459318
 09/28  11:00:00,28.6671620048,2.35082401721,1.41731923149,0.0,3.71167865564,18.077,43.9782356169,0.0,40.51485,3.46338561689
 09/28  12:00:00,30.0388315978,2.35082401721,3.53647084482,0.0,3.71167865564,18.077,39.4753027848,0.0,36.0132,3.46210278479
 09/28  13:00:00,30.79382728,2.35082401721,4.54989149513,0.0,3.71167865564,18.077,34.3985628088,0.0,31.51155,2.88701280881
 09/28  14:00:00,25.9739254498,2.35082401721,4.70258329413,0.0,3.71167865564,13.077,23.8934127673,0.0,21.0077,2.88571276735
 09/28  15:00:00,26.3523833376,2.35082401721,5.07693684169,0.0,3.71167865564,13.077,21.8195953908,0.0,19.50715,2.31244539075
 09/28  16:00:00,26.2004467531,2.35082401721,5.00844833028,0.0,3.71167865564,13.077,25.3946274764,0.0,22.50825,2.88637747641
 09/28  17:00:00,31.5037726803,2.35082401721,5.32299382903,0.0,3.71167865564,18.077,28.397733525,0.0,25.50935,2.88838352501
 09/28  18:00:00,30.5792909782,2.35082401721,3.80202939423,0.0,3.71167865564,18.077,30.1238375105,0.0,25.50935,4.61448751051
 09/28  19:00:00,31.2106794059,2.35082401721,2.38363751645,0.0,3.71167865564,18.077,30.699779073,0.0,25.50935,5.19042907298
 09/28  20:00:00,25.0562621797,2.35082401721,1.26936752561,0.0,3.71167865564,13.077,26.5465796386,0.0,22.50825,4.03832963864
 09/28  21:00:00,24.6630668703,2.35082401721,0.975951275129,0.0,3.71167865564,13.077,25.0472042592,0.0,21.0077,4.03950425918
 09/28  22:00:00,23.6592854189,2.35082401721,0.140987958321,0.0,3.71167865564,13.077,22.0432140064,0.0,18.0066,4.0366140064
 09/28  23:00:00,24.6462794818,2.35082401721,0.0,0.0,3.71167865564,13.077,4.74004407694,0.0,3.0011,1.73894407694
 09/28  24:00:00,14.2512587998,2.35082401721,0.0,0.0,1.85583932782,5.577,5.33978637436,0.0276517741927,3.0011,2.31103460016
 09/29  01:00:00,9.77988448775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.78688099751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  03:00:00,9.77030287376,0.0,0.0,0.0,0.618613109274,5.0,3.59319229275,0.0,3.0011,0.592092292749
 09/29  04:00:00,10.5091801343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.6210553978,2.35082401721,0.0,0.0,1.85583932782,5.577,7.03302529931,1.93929003892,4.50165,0.592085260385
 09/29  06:00:00,28.7702890487,2.35082401721,0.0,0.0,3.71167865564,18.077,14.670158161,0.0,13.50495,1.16520816104
 09/29  07:00:00,25.9764892125,2.35082401721,0.0,0.0,3.71167865564,18.077,26.197234608,0.0,21.0077,5.18953460799
 09/29  08:00:00,20.9848238592,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0592771683,0.014289861123,15.0055,4.03948730717
 09/29  09:00:00,20.9948280078,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0427065358,0.0,15.0055,4.03720653584
 09/29  10:00:00,26.0183434962,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4736571849,0.0,33.0121,3.46155718492
 09/29  11:00:00,27.5144945303,2.35082401721,0.299850720698,0.0,3.71167865564,18.077,43.9779516259,0.0,40.51485,3.46310162586
 09/29  12:00:00,27.9594121419,2.35082401721,1.50307464683,0.0,3.71167865564,18.077,39.475295159,0.0,36.0132,3.46209515902
 09/29  13:00:00,28.0614379021,2.35082401721,1.85160311992,0.0,3.71167865564,18.077,34.3989795115,0.0,31.51155,2.88742951151
 09/29  14:00:00,22.0959611385,2.35082401721,0.904454390415,0.0,3.71167865564,13.077,23.3208636767,0.0,21.0077,2.31316367673
 09/29  15:00:00,21.6148505868,2.35082401721,0.457251291436,0.0,3.71167865564,13.077,22.3934118843,0.0,19.50715,2.88626188435
 09/29  16:00:00,21.8278005621,2.35082401721,0.744872055968,0.0,3.71167865564,13.077,24.8205440857,0.0,22.50825,2.31229408571
 09/29  17:00:00,27.2722206878,2.35082401721,1.1815228836,0.0,3.71167865564,18.077,28.9709990599,0.0,25.50935,3.46164905993
 09/29  18:00:00,27.4086754689,2.35082401721,0.701674845815,0.0,3.71167865564,18.077,30.1237782249,0.0,25.50935,4.61442822485
 09/29  19:00:00,28.7308497374,2.35082401721,0.152649998332,0.0,3.71167865564,18.077,30.1253919769,0.0,25.50935,4.61604197685
 09/29  20:00:00,23.5558026348,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5460176839,0.0,22.50825,4.03776768389
 09/29  21:00:00,23.4835077032,2.35082401721,0.0,0.0,3.71167865564,13.077,25.621172193,0.0,21.0077,4.61347219302
 09/29  22:00:00,23.4508958714,2.35082401721,0.0,0.0,3.71167865564,13.077,21.4998596539,0.0309348617582,18.0066,3.46232479214
 09/29  23:00:00,24.5722438911,2.35082401721,0.0,0.0,3.71167865564,13.077,5.34585281205,0.0326269599671,3.0011,2.31212585208
 09/29  24:00:00,14.1156180219,2.35082401721,0.0,0.0,1.85583932782,5.577,7.48063690008,2.74090845826,3.0011,1.73862844181
 09/30  01:00:00,9.67539746755,0.0,0.0,0.0,0.618613109274,5.0,3.59318683478,0.0,3.0011,0.59208683478
 09/30  02:00:00,9.7129628774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.73177145949,0.0,0.0,0.0,0.618613109274,5.0,3.59319273359,0.0,3.0011,0.592092733592
 09/30  04:00:00,9.88360132166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  05:00:00,14.0215803229,2.35082401721,0.0,0.0,1.85583932782,5.577,10.9074915993,5.81379472354,4.50165,0.592046875782
 09/30  06:00:00,28.4917427016,2.35082401721,0.0,0.0,3.71167865564,18.077,17.958690558,3.28856121261,13.50495,1.16517934537
 09/30  07:00:00,25.9330665854,2.35082401721,0.0,0.0,3.71167865564,18.077,23.1537065381,0.980981600915,21.0077,1.16502493721
 09/30  08:00:00,20.9404803756,2.35082401721,0.0,0.0,3.71167865564,13.077,17.8724877102,1.12909183438,15.0055,1.73789587578
 09/30  09:00:00,20.9489920885,2.35082401721,0.0,0.0,3.71167865564,13.077,20.2550260863,1.21192676871,15.0055,4.03759931759
 09/30  10:00:00,25.9386401505,2.35082401721,0.0,0.0,3.71167865564,18.077,38.2157862997,1.74134899015,33.0121,3.46233730951
 09/30  11:00:00,27.0296244075,2.35082401721,0.0,0.0,3.71167865564,18.077,45.6658820727,1.11294497072,40.51485,4.03808710198
 09/30  12:00:00,26.1560698047,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6819725411,0.0565285470773,36.0132,4.61224399406
 09/30  13:00:00,25.9606706483,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9743379036,0.0,31.51155,3.46278790361
 09/30  14:00:00,20.9681790882,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6814438425,1.21195401161,21.0077,3.46178983087
 09/30  15:00:00,20.9605230727,2.35082401721,0.0,0.0,3.71167865564,13.077,24.0471839003,1.07889452455,19.50715,3.4611393758
 09/30  16:00:00,20.888380564,2.35082401721,0.0,0.0,3.71167865564,13.077,25.975766315,0.580867421708,22.50825,2.88664889334
 09/30  17:00:00,25.901471796,2.35082401721,0.0,0.0,3.71167865564,18.077,28.3971842143,0.0,25.50935,2.88783421426
 09/30  18:00:00,26.5361819935,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1236770672,0.0,25.50935,4.61432706716
 09/30  19:00:00,28.5676490402,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1227492375,0.0,25.50935,4.6133992375
 09/30  20:00:00,23.5470509564,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8256219063,0.279394131383,22.50825,4.03797777496
 09/30  21:00:00,23.4774034029,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1472211153,0.526624157928,21.0077,4.61289695734
 09/30  22:00:00,23.3565223234,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9162769605,2.44850046964,18.0066,3.46117649084
 09/30  23:00:00,24.4817078301,2.35082401721,0.0,0.0,3.71167865564,13.077,10.3551657132,5.04218215755,3.0011,2.31188355565
 09/30  24:00:00,14.0287163993,2.35082401721,0.0,0.0,1.85583932782,5.577,16.1199868341,11.3807683159,3.0011,1.7381185182
 10/01  01:00:00,9.61664154558,0.0,0.0,0.0,0.618613109274,5.0,3.59317176828,0.0,3.0011,0.592071768283
 10/01  02:00:00,9.63154471383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  03:00:00,9.6279876583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,9.7643413577,0.0,0.0,0.0,0.618613109274,5.0,3.5931776827,0.0,3.0011,0.592077682699
 10/01  05:00:00,13.9132596173,2.35082401721,0.0,0.0,1.85583932782,5.577,28.861508924,24.339858924,4.50165,0.02
 10/01  06:00:00,28.3736798411,2.35082401721,0.0,0.0,3.71167865564,18.077,34.8464281247,19.6037788178,13.50495,1.73769930691
 10/01  07:00:00,26.428003138,2.35082401721,0.0,0.0,3.71167865564,18.077,39.5907528244,17.4177264505,21.0077,1.16532637392
 10/01  08:00:00,20.8132291184,2.35082401721,0.0,0.0,3.71167865564,13.077,32.1258222473,15.3822282939,15.0055,1.73809395334
 10/01  09:00:00,20.8602759325,2.35082401721,0.0,0.0,3.71167865564,13.077,23.6262378529,7.45535779305,15.0055,1.1653800598
 10/01  10:00:00,25.9038002074,2.35082401721,0.0,0.0,3.71167865564,18.077,39.1823544284,2.13119929261,33.0121,4.03905513575
 10/01  11:00:00,27.0574988204,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5536192009,0.0,40.51485,4.03876920095
 10/01  12:00:00,26.2309321558,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4752640075,0.0,36.0132,3.46206400749
 10/01  13:00:00,26.0373840548,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9736735768,0.0,31.51155,3.46212357676
 10/01  14:00:00,21.0569160405,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3391578757,0.0186528011854,21.0077,2.31280507454
 10/01  15:00:00,21.0449619409,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3934707122,0.0,19.50715,2.88632071223
 10/01  16:00:00,20.9572045582,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8212171047,0.0,22.50825,2.31296710466
 10/01  17:00:00,25.9475612957,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9713313418,0.0,25.50935,3.4619813418
 10/01  18:00:00,26.5410627571,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5481478668,0.0,25.50935,4.0387978668
 10/01  19:00:00,28.5545297565,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5475241518,0.0,25.50935,4.03817415181
 10/01  20:00:00,23.5026987491,2.35082401721,0.0,0.0,3.71167865564,13.077,26.4952340014,0.52529964407,22.50825,3.46168435732
 10/01  21:00:00,23.4103860566,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4376625625,2.39238968494,21.0077,4.0375728776
 10/01  22:00:00,23.2677228149,2.35082401721,0.0,0.0,3.71167865564,13.077,32.2264990319,10.7584174867,18.0066,3.4614815452
 10/01  23:00:00,24.4080480843,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9666174306,19.2269647379,3.0011,1.73855269269
 10/01  24:00:00,13.9329573448,2.35082401721,0.0,0.0,1.85583932782,5.577,30.6797136433,25.3670362379,3.0011,2.31157740539
 10/02  01:00:00,9.53539409903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.55614383862,0.0,0.0,0.0,0.618613109274,5.0,3.59318319907,0.0,3.0011,0.592083199068
 10/02  03:00:00,9.56469952587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,9.70827339203,0.0,0.0,0.0,0.618613109274,5.0,3.5931890953,0.0,3.0011,0.592089095302
 10/02  05:00:00,13.8740384208,2.35082401721,0.0,0.0,1.85583932782,5.577,37.046591078,32.524941078,4.50165,0.02
 10/02  06:00:00,28.3465521558,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9467305869,25.7041452866,13.50495,1.73763530035
 10/02  07:00:00,26.4074635258,2.35082401721,0.0,0.0,3.71167865564,18.077,47.3602499403,21.738475086,21.0077,4.61407485429
 10/02  08:00:00,20.7875916792,2.35082401721,0.0,0.0,3.71167865564,13.077,39.9295671387,20.3096580628,15.0055,4.61440907588
 10/02  09:00:00,20.8216357783,2.35082401721,0.0,0.0,3.71167865564,13.077,34.1509486887,15.6818873877,15.0055,3.46356130099
 10/02  10:00:00,25.8406878997,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0280862792,10.553688173,33.0121,3.46229810625
 10/02  11:00:00,26.9836651879,2.35082401721,0.0,0.0,3.71167865564,18.077,48.904763957,4.92646921032,40.51485,3.46344474664
 10/02  12:00:00,26.1081002694,2.35082401721,0.0,0.0,3.71167865564,18.077,39.5888933768,0.113490649265,36.0132,3.46220272753
 10/02  13:00:00,25.9267178279,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3987203132,0.0,31.51155,2.88717031316
 10/02  14:00:00,20.9339185997,2.35082401721,0.0,0.0,3.71167865564,13.077,24.0060401271,0.112524808754,21.0077,2.88581531834
 10/02  15:00:00,20.9336965841,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8452622334,0.0253437451283,19.50715,2.31276848823
 10/02  16:00:00,20.8554342226,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3945796359,0.0,22.50825,2.88632963591
 10/02  17:00:00,25.8635473007,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9714161809,0.0,25.50935,3.46206618092
 10/02  18:00:00,26.4826538608,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5496447709,0.0,25.50935,4.0402947709
 10/02  19:00:00,28.4902803317,2.35082401721,0.0,0.0,3.71167865564,18.077,32.375260621,1.67559200713,25.50935,5.19031861387
 10/02  20:00:00,23.4539735343,2.35082401721,0.0,0.0,3.71167865564,13.077,32.1153908136,5.56889927043,22.50825,4.03824154318
 10/02  21:00:00,23.3725456659,2.35082401721,0.0,0.0,3.71167865564,13.077,33.3409487474,7.72053385038,21.0077,4.61271489703
 10/02  22:00:00,23.2556880724,2.35082401721,0.0,0.0,3.71167865564,13.077,32.2101330076,10.7410387366,18.0066,3.46249427104
 10/02  23:00:00,24.4167203848,2.35082401721,0.0,0.0,3.71167865564,13.077,18.3936884715,13.0808272548,3.0011,2.31176121672
 10/02  24:00:00,13.9467799671,2.35082401721,0.0,0.0,1.85583932782,5.577,26.2343287318,21.4951592705,3.0011,1.73806946128
 10/03  01:00:00,9.5308831994,0.0,0.0,0.0,0.618613109274,5.0,3.59318173829,0.0,3.0011,0.592081738294
 10/03  02:00:00,9.57039762284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  03:00:00,9.582829434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.2364468199,0.0,0.0,0.0,0.618613109274,5.0,3.59316179031,0.0,3.0011,0.592061790306
 10/03  05:00:00,14.4080068408,2.35082401721,0.0,0.0,1.85583932782,5.577,31.2546525352,26.7330025352,4.50165,0.02
 10/03  06:00:00,28.5965537316,2.35082401721,0.0,0.0,3.71167865564,18.077,35.0541902699,19.8115787721,13.50495,1.73766149779
 10/03  07:00:00,26.4249019693,2.35082401721,0.0,0.0,3.71167865564,18.077,42.6012064006,16.9788628074,21.0077,4.61464359317
 10/03  08:00:00,20.8103687126,2.35082401721,0.0,0.0,3.71167865564,13.077,34.1801883019,14.5606225306,15.0055,4.61406577124
 10/03  09:00:00,20.8407486762,2.35082401721,0.0,0.0,3.71167865564,13.077,29.6963420898,10.6534838854,15.0055,4.03735820438
 10/03  10:00:00,25.8733366949,2.35082401721,0.0,0.0,3.71167865564,18.077,39.6090294959,3.70831626423,33.0121,2.88861323162
 10/03  11:00:00,27.0316286501,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5516658201,0.0,40.51485,4.03681582006
 10/03  12:00:00,26.2005706863,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4746572708,0.0,36.0132,3.46145727078
 10/03  13:00:00,26.0239393457,2.35082401721,0.0,0.0,3.71167865564,18.077,34.398785742,0.0,31.51155,2.88723574196
 10/03  14:00:00,21.0345694912,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3575475725,0.0371002217511,21.0077,2.31274735071
 10/03  15:00:00,21.0311492942,2.35082401721,0.0,0.0,3.71167865564,13.077,22.393343454,0.0,19.50715,2.88619345401
 10/03  16:00:00,20.9292630719,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8329001408,0.0115071244363,22.50825,2.31314301639
 10/03  17:00:00,25.9082247945,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9715457129,0.0,25.50935,3.46219571291
 10/03  18:00:00,26.5227678681,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1232079622,0.0,25.50935,4.61385796217
 10/03  19:00:00,28.4208742407,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1243718912,0.0,25.50935,4.61502189125
 10/03  20:00:00,23.4038899701,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5828482464,0.0370914867987,22.50825,4.03750675961
 10/03  21:00:00,23.3224849797,2.35082401721,0.0,0.0,3.71167865564,13.077,27.5169925333,1.89526818634,21.0077,4.61402434695
 10/03  22:00:00,23.2921874156,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1230493698,5.08036258599,18.0066,4.03608678382
 10/03  23:00:00,24.4278899291,2.35082401721,0.0,0.0,3.71167865564,13.077,14.6856960086,9.94546910636,3.0011,1.7391269022
 10/03  24:00:00,13.9668001239,2.35082401721,0.0,0.0,1.85583932782,5.577,23.0837811471,18.3442220499,3.0011,1.73845909715
 10/04  01:00:00,9.57597191891,0.0,0.0,0.0,0.618613109274,5.0,3.59319532585,0.0,3.0011,0.592095325853
 10/04  02:00:00,9.60382404344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,9.61076065554,0.0,0.0,0.0,0.618613109274,5.0,3.59319385997,0.0,3.0011,0.59209385997
 10/04  04:00:00,9.7648149155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,13.9219727888,2.35082401721,0.0,0.0,1.85583932782,5.577,28.3551670109,23.2614690029,4.50165,0.59204800796
 10/04  06:00:00,28.3748382361,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5487489226,20.8786753211,13.50495,1.1651236015
 10/04  07:00:00,26.4249206948,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7163882094,19.5186685331,21.0077,5.19001967628
 10/04  08:00:00,20.7907755802,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4268740045,20.3835342726,15.0055,4.03783973191
 10/04  09:00:00,20.8065020643,2.35082401721,0.0,0.0,3.71167865564,13.077,38.8160975948,19.7739185406,15.0055,4.03667905426
 10/04  10:00:00,25.8123286438,2.35082401721,0.0,0.0,3.71167865564,18.077,53.9769859348,17.5033311266,33.0121,3.46155480818
 10/04  11:00:00,26.9569795292,2.35082401721,0.0,0.0,3.71167865564,18.077,58.7142199885,14.7364833603,40.51485,3.46288662824
 10/04  12:00:00,26.0612348863,2.35082401721,0.0,0.0,3.71167865564,18.077,48.4729556966,8.99754641977,36.0132,3.46220927684
 10/04  13:00:00,25.8778674747,2.35082401721,0.0,0.0,3.71167865564,18.077,40.8733514572,6.47470410385,31.51155,2.88709735334
 10/04  14:00:00,20.8749320337,2.35082401721,0.0,0.0,3.71167865564,13.077,32.567871507,8.67414969184,21.0077,2.88602181513
 10/04  15:00:00,20.8580928858,2.35082401721,0.0,0.0,3.71167865564,13.077,31.4397163423,9.62039015707,19.50715,2.3121761852
 10/04  16:00:00,20.7681545682,2.35082401721,0.0,0.0,3.71167865564,13.077,36.5332379856,11.1390365111,22.50825,2.88595147453
 10/04  17:00:00,25.7722984572,2.35082401721,0.0,0.0,3.71167865564,18.077,38.2332468149,9.83579245458,25.50935,2.88810436037
 10/04  18:00:00,26.4034948644,2.35082401721,0.0,0.0,3.71167865564,18.077,41.1463262764,11.0229864889,25.50935,4.61398978743
 10/04  19:00:00,28.4398958472,2.35082401721,0.0,0.0,3.71167865564,18.077,42.670390792,11.9711900623,25.50935,5.18985072962
 10/04  20:00:00,23.4246954391,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7904268665,12.2446708129,22.50825,4.03750605354
 10/04  21:00:00,23.3497358989,2.35082401721,0.0,0.0,3.71167865564,13.077,38.6312383064,13.0110352503,21.0077,4.6125030561
 10/04  22:00:00,23.2410839932,2.35082401721,0.0,0.0,3.71167865564,13.077,36.0322037866,14.5633280719,18.0066,3.46227571467
 10/04  23:00:00,24.4096178865,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2828766505,16.9700036143,3.0011,2.31177303619
 10/04  24:00:00,13.9368563088,2.35082401721,0.0,0.0,1.85583932782,5.577,29.038120043,24.2989283069,3.0011,1.73809173611
 10/05  01:00:00,9.53088406942,0.0,0.0,0.0,0.618613109274,5.0,3.59316315213,0.0,3.0011,0.592063152128
 10/05  02:00:00,9.55683204807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.56919711823,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  04:00:00,9.72090452933,0.0,0.0,0.0,0.618613109274,5.0,3.5931690697,0.0,3.0011,0.592069069699
 10/05  05:00:00,13.8904358726,2.35082401721,0.0,0.0,1.85583932782,5.577,32.6426444393,28.1209944393,4.50165,0.02
 10/05  06:00:00,28.3604398828,2.35082401721,0.0,0.0,3.71167865564,18.077,36.8532187478,21.6105746154,13.50495,1.73769413245
 10/05  07:00:00,26.4194288717,2.35082401721,0.0,0.0,3.71167865564,18.077,43.2313780717,17.6087143591,21.0077,4.61496371258
 10/05  08:00:00,20.7899607915,2.35082401721,0.0,0.0,3.71167865564,13.077,37.5289454462,17.9093430137,15.0055,4.61410243253
 10/05  09:00:00,20.8106166782,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5748777426,15.5319408705,15.0055,4.03743687217
 10/05  10:00:00,25.82182587,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1647064176,11.2644715948,33.0121,2.88813482273
 10/05  11:00:00,26.9626537685,2.35082401721,0.0,0.0,3.71167865564,18.077,51.5019515136,6.94966460457,40.51485,4.03743690906
 10/05  12:00:00,26.069057795,2.35082401721,0.0,0.0,3.71167865564,18.077,41.8255005814,2.35005622422,36.0132,3.46224435719
 10/05  13:00:00,25.8781334349,2.35082401721,0.0,0.0,3.71167865564,18.077,35.3748495601,0.976034696927,31.51155,2.88726486317
 10/05  14:00:00,20.8807381751,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6756157061,2.35505142733,21.0077,2.3128642788
 10/05  15:00:00,20.8703041325,2.35082401721,0.0,0.0,3.71167865564,13.077,25.5521649598,3.15838828079,19.50715,2.88662667903
 10/05  16:00:00,20.7878016413,2.35082401721,0.0,0.0,3.71167865564,13.077,27.9038269388,3.08278777654,22.50825,2.31278916222
 10/05  17:00:00,25.7952674935,2.35082401721,0.0,0.0,3.71167865564,18.077,29.9000480611,0.928616878467,25.50935,3.46208118262
 10/05  18:00:00,26.4224275685,2.35082401721,0.0,0.0,3.71167865564,18.077,33.9202029426,3.79622196729,25.50935,4.61463097528
 10/05  19:00:00,28.4413403,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0827782061,9.95715432727,25.50935,4.61627387883
 10/05  20:00:00,23.4127752211,2.35082401721,0.0,0.0,3.71167865564,13.077,40.5205658361,13.3995878673,22.50825,4.61272796886
 10/05  21:00:00,23.3276955425,2.35082401721,0.0,0.0,3.71167865564,13.077,41.2536858784,16.2064270854,21.0077,4.03955879306
 10/05  22:00:00,23.2121244404,2.35082401721,0.0,0.0,3.71167865564,13.077,40.7864604495,18.7431680786,18.0066,4.0366923709
 10/05  23:00:00,24.3930166859,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5571313152,21.2446514125,3.0011,2.31137990266
 10/05  24:00:00,13.9138400897,2.35082401721,0.0,0.0,1.85583932782,5.577,33.5253852131,28.7861090251,3.0011,1.73817618793
 10/06  01:00:00,9.50290160612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.52828477045,0.0,0.0,0.0,0.618613109274,5.0,3.59317345012,0.0,3.0011,0.592073450122
 10/06  03:00:00,9.5349995566,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.2010341726,0.0,0.0,0.0,0.618613109274,5.0,3.59317934778,0.0,3.0011,0.592079347778
 10/06  05:00:00,14.3690561188,2.35082401721,0.0,0.0,1.85583932782,5.577,40.0964738227,35.5748238227,4.50165,0.02
 10/06  06:00:00,28.5565675915,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0474936587,29.8048370184,13.50495,1.73770664033
 10/06  07:00:00,26.3858708429,2.35082401721,0.0,0.0,3.71167865564,18.077,51.1332713436,25.5112285666,21.0077,4.61434277707
 10/06  08:00:00,20.7632955888,2.35082401721,0.0,0.0,3.71167865564,13.077,43.2719852674,23.6518909171,15.0055,4.61459435023
 10/06  09:00:00,20.8003569451,2.35082401721,0.0,0.0,3.71167865564,13.077,37.4810705764,19.0123300674,15.0055,3.46324050896
 10/06  10:00:00,25.8247621584,2.35082401721,0.0,0.0,3.71167865564,18.077,48.4591640887,11.9850161632,33.0121,3.46204792545
 10/06  11:00:00,26.9686470716,2.35082401721,0.0,0.0,3.71167865564,18.077,51.3558781748,6.80396410883,40.51485,4.03706406599
 10/06  12:00:00,26.0893724091,2.35082401721,0.0,0.0,3.71167865564,18.077,40.3786267719,0.902969961987,36.0132,3.46245680989
 10/06  13:00:00,25.9140850985,2.35082401721,0.0,0.0,3.71167865564,18.077,34.398920141,0.0,31.51155,2.88737014095
 10/06  14:00:00,20.920688735,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8916026904,0.570790903941,21.0077,2.31311178648
 10/06  15:00:00,20.9048699843,2.35082401721,0.0,0.0,3.71167865564,13.077,24.1314465882,1.7381106123,19.50715,2.88618597588
 10/06  16:00:00,20.8225615537,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5776343681,1.75622990465,22.50825,2.31315446346
 10/06  17:00:00,25.8312360488,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9712503466,0.0,25.50935,3.46190034662
 10/06  18:00:00,26.4630966545,2.35082401721,0.0,0.0,3.71167865564,18.077,30.4108122476,0.287242416703,25.50935,4.61421983087
 10/06  19:00:00,28.3335320569,2.35082401721,0.0,0.0,3.71167865564,18.077,33.7225123164,3.5972892476,25.50935,4.6158730688
 10/06  20:00:00,23.3063722352,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5948084699,7.47408545603,22.50825,4.61247301388
 10/06  21:00:00,23.2558167889,2.35082401721,0.0,0.0,3.71167865564,13.077,34.2525463022,9.20584552298,21.0077,4.03900077924
 10/06  22:00:00,23.249533031,2.35082401721,0.0,0.0,3.71167865564,13.077,32.9005878574,10.8573116351,18.0066,4.03667622229
 10/06  23:00:00,24.4040399514,2.35082401721,0.0,0.0,3.71167865564,13.077,20.6041716894,15.2916891633,3.0011,2.31138252615
 10/06  24:00:00,13.9559066605,2.35082401721,0.0,0.0,1.85583932782,5.577,24.3419973899,19.6027115089,3.0011,1.73818588099
 10/07  01:00:00,9.55429371663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  02:00:00,9.57723093615,0.0,0.0,0.0,0.618613109274,5.0,3.59317641058,0.0,3.0011,0.592076410584
 10/07  03:00:00,9.59364059863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.74112043608,0.0,0.0,0.0,0.618613109274,5.0,3.59318230708,0.0,3.0011,0.592082307081
 10/07  05:00:00,13.8990800945,2.35082401721,0.0,0.0,1.85583932782,5.577,30.4087145421,25.8870645421,4.50165,0.02
 10/07  06:00:00,28.3682427321,2.35082401721,0.0,0.0,3.71167865564,18.077,35.1836427528,19.9409710862,13.50495,1.73772166664
 10/07  07:00:00,26.4236948727,2.35082401721,0.0,0.0,3.71167865564,18.077,39.0176425165,16.8446253741,21.0077,1.16531714241
 10/07  08:00:00,20.7953848323,2.35082401721,0.0,0.0,3.71167865564,13.077,34.0870342394,17.3435060277,15.0055,1.73802821168
 10/07  09:00:00,20.8277938133,2.35082401721,0.0,0.0,3.71167865564,13.077,31.2363516391,12.1916604758,15.0055,4.03919116329
 10/07  10:00:00,25.8643690469,2.35082401721,0.0,0.0,3.71167865564,18.077,41.0478444116,4.57211055202,33.0121,3.46363385958
 10/07  11:00:00,27.0144446638,2.35082401721,0.0,0.0,3.71167865564,18.077,44.7981793314,0.244712803621,40.51485,4.03861652778
 10/07  12:00:00,26.1674510261,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6252507213,0.0,36.0132,4.61205072127
 10/07  13:00:00,25.9706599596,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9743982424,0.0,31.51155,3.46284824242
 10/07  14:00:00,20.9977549535,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4875076029,0.0184343889045,21.0077,3.46137321395
 10/07  15:00:00,20.9993851207,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9689926399,0.0,19.50715,3.46184263994
 10/07  16:00:00,20.9021435311,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3952680144,0.0,22.50825,2.88701801445
 10/07  17:00:00,25.8959205063,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9714346657,0.0,25.50935,3.46208466572
 10/07  18:00:00,27.1333174191,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1237440774,0.0,25.50935,4.61439407742
 10/07  19:00:00,28.4954771056,2.35082401721,0.0,0.0,3.71167865564,18.077,32.5236807833,2.40048538481,25.50935,4.61384539847
 10/07  20:00:00,23.4506500081,2.35082401721,0.0,0.0,3.71167865564,13.077,34.8086247616,8.26217435228,22.50825,4.03820040936
 10/07  21:00:00,23.3610135086,2.35082401721,0.0,0.0,3.71167865564,13.077,37.7027489253,12.0819926505,21.0077,4.61305627483
 10/07  22:00:00,23.2557330757,2.35082401721,0.0,0.0,3.71167865564,13.077,34.3517730746,13.4576513901,18.0066,2.88752168449
 10/07  23:00:00,24.4227742703,2.35082401721,0.0,0.0,3.71167865564,13.077,21.1030405612,15.2163957043,3.0011,2.88554485694
 10/07  24:00:00,13.9582146527,2.35082401721,0.0,0.0,1.85583932782,5.577,27.320732785,22.5811972281,3.0011,1.7384355569
 10/08  01:00:00,9.54343691308,0.0,0.0,0.0,0.618613109274,5.0,3.59318006411,0.0,3.0011,0.592080064108
 10/08  02:00:00,9.56099480941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.5692066143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  04:00:00,9.71470510191,0.0,0.0,0.0,0.618613109274,5.0,3.59316010708,0.0,3.0011,0.592060107078
 10/08  05:00:00,13.8748967345,2.35082401721,0.0,0.0,1.85583932782,5.577,36.5607848291,32.0391348291,4.50165,0.02
 10/08  06:00:00,28.3458003893,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9487355216,25.7061021958,13.50495,1.73768332586
 10/08  07:00:00,26.4070771839,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9939931773,21.8210949126,21.0077,1.16519826461
 10/08  08:00:00,20.7776004035,2.35082401721,0.0,0.0,3.71167865564,13.077,38.8026365391,22.0590427263,15.0055,1.73809381274
 10/08  09:00:00,20.8051820189,2.35082401721,0.0,0.0,3.71167865564,13.077,32.7728693333,16.601961129,15.0055,1.16540820426
 10/08  10:00:00,25.8352468414,2.35082401721,0.0,0.0,3.71167865564,18.077,45.4524964089,8.40143996017,33.0121,4.03895644872
 10/08  11:00:00,26.982876783,2.35082401721,0.0,0.0,3.71167865564,18.077,47.3048897777,2.17699796728,40.51485,4.61304181043
 10/08  12:00:00,26.1113958666,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9017199653,0.0,36.0132,2.88851996527
 10/08  13:00:00,25.9374060724,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9734292197,0.0,31.51155,3.46187921971
 10/08  14:00:00,20.9512612684,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9352108077,0.0413740556789,21.0077,2.88613675207
 10/08  15:00:00,20.9458304995,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8199585354,0.0,19.50715,2.31280853537
 10/08  16:00:00,20.8649845285,2.35082401721,0.0,0.0,3.71167865564,13.077,25.394654522,0.0,22.50825,2.88640452196
 10/08  17:00:00,25.8762424849,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9716674249,0.0,25.50935,3.46231742487
 10/08  18:00:00,27.1357121976,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5482733976,0.0,25.50935,4.03892339764
 10/08  19:00:00,28.5139596429,2.35082401721,0.0,0.0,3.71167865564,18.077,29.653290633,0.105173462445,25.50935,4.03876717052
 10/08  20:00:00,23.4571449661,2.35082401721,0.0,0.0,3.71167865564,13.077,30.8907419236,4.92067359024,22.50825,3.4618183334
 10/08  21:00:00,23.3750190288,2.35082401721,0.0,0.0,3.71167865564,13.077,32.4784490409,7.43283805219,21.0077,4.03791098871
 10/08  22:00:00,23.2584845901,2.35082401721,0.0,0.0,3.71167865564,13.077,30.4025582038,8.93490223909,18.0066,3.46105596472
 10/08  23:00:00,24.4151306283,2.35082401721,0.0,0.0,3.71167865564,13.077,15.5294377678,10.7901674828,3.0011,1.73817028491
 10/08  24:00:00,13.951155859,2.35082401721,0.0,0.0,1.85583932782,5.577,25.1553408508,19.8422038885,3.0011,2.31203696228
 10/09  01:00:00,9.54871707163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  02:00:00,9.58159789188,0.0,0.0,0.0,0.618613109274,5.0,3.59316209116,0.0,3.0011,0.592062091163
 10/09  03:00:00,9.58229643837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  04:00:00,9.73700296062,0.0,0.0,0.0,0.618613109274,5.0,3.59316800924,0.0,3.0011,0.592068009238
 10/09  05:00:00,13.9085169954,2.35082401721,0.0,0.0,1.85583932782,5.577,27.5090366608,22.9873866608,4.50165,0.02
 10/09  06:00:00,28.3707108947,2.35082401721,0.0,0.0,3.71167865564,18.077,33.6181374251,18.3753406013,13.50495,1.73784682385
 10/09  07:00:00,26.4294309517,2.35082401721,0.0,0.0,3.71167865564,18.077,37.3221465563,15.149329196,21.0077,1.16511736028
 10/09  08:00:00,20.806105766,2.35082401721,0.0,0.0,3.71167865564,13.077,31.010402801,14.2668874589,15.0055,1.73801534214
 10/09  09:00:00,20.8484359255,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3118515909,7.14093280282,15.0055,1.16541878812
 10/09  10:00:00,25.8959269512,2.35082401721,0.0,0.0,3.71167865564,18.077,38.3252465517,1.27407461675,33.0121,4.03907193496
 10/09  11:00:00,27.0649699915,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1277362736,0.0,40.51485,4.61288627362
 10/09  12:00:00,26.2288488695,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9014568669,0.0,36.0132,2.88825686693
 10/09  13:00:00,26.0259701267,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9733512924,0.0,31.51155,3.46180129236
 10/09  14:00:00,21.0475670118,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8935868292,0.0,21.0077,2.88588682915
 10/09  15:00:00,21.0412491328,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8196726534,0.0,19.50715,2.31252265336
 10/09  16:00:00,20.9657676367,2.35082401721,0.0,0.0,3.71167865564,13.077,25.394643702,0.0,22.50825,2.88639370195
 10/09  17:00:00,25.9560257059,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9716979909,0.0,25.50935,3.46234799095
 10/09  18:00:00,27.1650092188,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5769167844,0.0287270538953,25.50935,4.03883973047
 10/09  19:00:00,28.5305609241,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5478908635,0.0,25.50935,4.03854086348
 10/09  20:00:00,23.4910531002,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5708813216,0.601132630228,22.50825,3.46149869137
 10/09  21:00:00,23.4187947297,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1805782039,1.13491383739,21.0077,4.03796436649
 10/09  22:00:00,23.3042806183,2.35082401721,0.0,0.0,3.71167865564,13.077,24.2616135223,2.79375046678,18.0066,3.46126305553
 10/09  23:00:00,24.4275271752,2.35082401721,0.0,0.0,3.71167865564,13.077,11.1907261326,6.4509737099,3.0011,1.73865242269
 10/09  24:00:00,13.9682524706,2.35082401721,0.0,0.0,1.85583932782,5.577,20.4298929225,15.1168198894,3.0011,2.31197303314
 10/10  01:00:00,9.56242994048,0.0,0.0,0.0,0.618613109274,5.0,3.59314942748,0.0,3.0011,0.59204942748
 10/10  02:00:00,9.58058011936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  03:00:00,9.58990188261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.2576627981,0.0,0.0,0.0,0.618613109274,5.0,3.5931553608,0.0,3.0011,0.5920553608
 10/10  05:00:00,14.4192186221,2.35082401721,0.0,0.0,1.85583932782,5.577,27.5444327745,23.0227827745,4.50165,0.02
 10/10  06:00:00,28.6122188466,2.35082401721,0.0,0.0,3.71167865564,18.077,30.100961422,14.8583306557,13.50495,1.73768076624
 10/10  07:00:00,26.4434474687,2.35082401721,0.0,0.0,3.71167865564,18.077,37.4170278577,11.7940471025,21.0077,4.61528075513
 10/10  08:00:00,20.8128367485,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8587448668,12.2386617383,15.0055,4.61458312844
 10/10  09:00:00,20.8529949029,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2948830447,7.25182030144,15.0055,4.0375627433
 10/10  10:00:00,25.898435913,2.35082401721,0.0,0.0,3.71167865564,18.077,38.4280851946,1.95353375405,33.0121,3.46245144054
 10/10  11:00:00,27.0902212393,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9782983602,0.0,40.51485,3.46344836022
 10/10  12:00:00,26.2899279176,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4755373224,0.0,36.0132,3.46233732243
 10/10  13:00:00,26.9704228528,2.35082401721,0.845571520576,0.0,3.71167865564,18.077,34.3991711667,0.0,31.51155,2.88762116667
 10/10  14:00:00,22.3126425002,2.35082401721,1.14250729307,0.0,3.71167865564,13.077,23.8937186902,0.0,21.0077,2.88601869016
 10/10  15:00:00,22.3205007987,2.35082401721,1.15700699478,0.0,3.71167865564,13.077,21.8198984368,0.0,19.50715,2.3127484368
 10/10  16:00:00,21.8151700708,2.35082401721,0.749284179129,0.0,3.71167865564,13.077,25.3948215677,0.0,22.50825,2.88657156767
 10/10  17:00:00,26.8954220119,2.35082401721,0.839203551336,0.0,3.71167865564,18.077,28.971691941,0.0,25.50935,3.46234194097
 10/10  18:00:00,27.4780269481,2.35082401721,0.185107549553,0.0,3.71167865564,18.077,30.1239945216,0.0,25.50935,4.61464452165
 10/10  19:00:00,28.5237752999,2.35082401721,0.0,0.0,3.71167865564,18.077,30.125282653,0.0,25.50935,4.61593265296
 10/10  20:00:00,23.4976018424,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5461453756,0.0,22.50825,4.03789537556
 10/10  21:00:00,23.4014761658,2.35082401721,0.0,0.0,3.71167865564,13.077,25.7473035461,0.124719224244,21.0077,4.61488432184
 10/10  22:00:00,23.3658624141,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0742913803,0.0308370902416,18.0066,4.03685429001
 10/10  23:00:00,24.5470924759,2.35082401721,0.0,0.0,3.71167865564,13.077,5.3126851287,0.0,3.0011,2.3115851287
 10/10  24:00:00,14.0884320484,2.35082401721,0.0,0.0,1.85583932782,5.577,8.52641959505,3.78686931481,3.0011,1.73845028025
 10/11  01:00:00,9.62595228289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  02:00:00,9.64068516439,0.0,0.0,0.0,0.618613109274,5.0,3.59318039399,0.0,3.0011,0.59208039399
 10/11  03:00:00,9.63939796564,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  04:00:00,9.79748919982,0.0,0.0,0.0,0.618613109274,5.0,3.59318629825,0.0,3.0011,0.592086298246
 10/11  05:00:00,13.9585552057,2.35082401721,0.0,0.0,1.85583932782,5.577,17.1402543988,12.6186043988,4.50165,0.02
 10/11  06:00:00,28.4360858379,2.35082401721,0.0,0.0,3.71167865564,18.077,20.7096062689,5.46689765048,13.50495,1.73775861847
 10/11  07:00:00,26.4833711627,2.35082401721,0.0,0.0,3.71167865564,18.077,30.9619379589,5.33950153868,21.0077,4.61473642025
 10/11  08:00:00,20.8556259082,2.35082401721,0.0,0.0,3.71167865564,13.077,24.5326913283,4.91285557736,15.0055,4.61433575092
 10/11  09:00:00,20.8990663245,2.35082401721,0.0,0.0,3.71167865564,13.077,21.383652769,2.34054358449,15.0055,4.03760918452
 10/11  10:00:00,25.9545772311,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4745744595,0.0,33.0121,3.46247445951
 10/11  11:00:00,27.1750086611,2.35082401721,0.00911291627579,0.0,3.71167865564,18.077,43.9784258627,0.0,40.51485,3.46357586272
 10/11  12:00:00,27.9637683047,2.35082401721,1.54084881029,0.0,3.71167865564,18.077,39.4753804403,0.0,36.0132,3.46218044026
 10/11  13:00:00,28.6554359864,2.35082401721,2.44903014183,0.0,3.71167865564,18.077,34.3988505301,0.0,31.51155,2.88730053013
 10/11  14:00:00,23.3353954959,2.35082401721,2.12660879839,0.0,3.71167865564,13.077,23.8938695994,0.0,21.0077,2.88616959937
 10/11  15:00:00,23.4369994051,2.35082401721,2.22613091395,0.0,3.71167865564,13.077,21.8196408087,0.0,19.50715,2.31249080873
 10/11  16:00:00,23.7586732984,2.35082401721,2.61549941486,0.0,3.71167865564,13.077,25.3946481218,0.0,22.50825,2.8863981218
 10/11  17:00:00,28.9030806655,2.35082401721,2.77499423206,0.0,3.71167865564,18.077,28.9714966641,0.0,25.50935,3.46214666411
 10/11  18:00:00,29.1868704554,2.35082401721,1.82070196593,0.0,3.71167865564,18.077,30.1239794479,0.0,25.50935,4.61462944789
 10/11  19:00:00,29.5278319186,2.35082401721,0.761354236276,0.0,3.71167865564,18.077,30.1252460267,0.0,25.50935,4.61589602673
 10/11  20:00:00,23.7176848499,2.35082401721,0.0117642795025,0.0,3.71167865564,13.077,26.5462290194,0.0,22.50825,4.03797901944
 10/11  21:00:00,23.6032388447,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6228995303,0.0,21.0077,4.61519953033
 10/11  22:00:00,23.4838226223,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0434959458,0.0,18.0066,4.0368959458
 10/11  23:00:00,24.6501488618,2.35082401721,0.0,0.0,3.71167865564,13.077,5.31257075712,0.0,3.0011,2.31147075712
 10/11  24:00:00,14.2142621412,2.35082401721,0.0,0.0,1.85583932782,5.577,4.86272596798,0.123053592603,3.0011,1.73857237538
 10/12  01:00:00,9.732079016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  02:00:00,9.77073762114,0.0,0.0,0.0,0.618613109274,5.0,3.59315812268,0.0,3.0011,0.592058122679
 10/12  03:00:00,9.78176071707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  04:00:00,9.9453493876,0.0,0.0,0.0,0.618613109274,5.0,3.59316404581,0.0,3.0011,0.592064045809
 10/12  05:00:00,14.1046061634,2.35082401721,0.0,0.0,1.85583932782,5.577,4.59330154458,0.071651544577,4.50165,0.02
 10/12  06:00:00,28.585384272,2.35082401721,0.0,0.0,3.71167865564,18.077,15.2428780751,0.0,13.50495,1.73792807506
 10/12  07:00:00,26.652718252,2.35082401721,0.0,0.0,3.71167865564,18.077,25.623307274,0.0,21.0077,4.61560727403
 10/12  08:00:00,21.0373860883,2.35082401721,0.0,0.0,3.71167865564,13.077,19.6197113649,0.0,15.0055,4.61421136486
 10/12  09:00:00,21.0510185832,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0428431135,0.0,15.0055,4.03734311348
 10/12  10:00:00,26.0488648933,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4745100383,0.0,33.0121,3.4624100383
 10/12  11:00:00,27.1669346439,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9782153953,0.0,40.51485,3.46336539532
 10/12  12:00:00,26.384625116,2.35082401721,0.058784918725,0.0,3.71167865564,18.077,39.4749260609,0.0,36.0132,3.46172606086
 10/12  13:00:00,26.0536661784,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3987984833,0.0,31.51155,2.88724848332
 10/12  14:00:00,21.0231543002,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8939039883,0.0,21.0077,2.88620398829
 10/12  15:00:00,20.9677033673,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8385289803,0.0181822906482,19.50715,2.31319668966
 10/12  16:00:00,20.8485995917,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3948997412,0.0,22.50825,2.88664974123
 10/12  17:00:00,25.8300629533,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9716987013,0.0,25.50935,3.46234870134
 10/12  18:00:00,27.0627457282,2.35082401721,0.0,0.0,3.71167865564,18.077,31.9561725582,1.83195728498,25.50935,4.61486527317
 10/12  19:00:00,28.4499035468,2.35082401721,0.0,0.0,3.71167865564,18.077,35.9768632481,5.85160499069,25.50935,4.61590825739
 10/12  20:00:00,23.4139412084,2.35082401721,0.0,0.0,3.71167865564,13.077,37.4125779419,10.2916578904,22.50825,4.61267005144
 10/12  21:00:00,23.3353843717,2.35082401721,0.0,0.0,3.71167865564,13.077,37.9432099554,12.3231290924,21.0077,4.61238086306
 10/12  22:00:00,23.2210413686,2.35082401721,0.0,0.0,3.71167865564,13.077,36.4869758143,15.0172927623,18.0066,3.46308305199
 10/12  23:00:00,24.3885934071,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8769104365,18.563807691,3.0011,2.3120027455
 10/12  24:00:00,13.9086083584,2.35082401721,0.0,0.0,1.85583932782,5.577,31.8211480514,27.0817264057,3.0011,1.73832164579
 10/13  01:00:00,9.5049042593,0.0,0.0,0.0,0.618613109274,5.0,3.59318651128,0.0,3.0011,0.592086511279
 10/13  02:00:00,9.53100126868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.54350395051,0.0,0.0,0.0,0.618613109274,5.0,3.59319239175,0.0,3.0011,0.592092391747
 10/13  04:00:00,10.2092593525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.3646681231,2.35082401721,0.0,0.0,1.85583932782,5.577,38.5189457521,33.42524922,4.50165,0.592046532184
 10/13  06:00:00,28.5485081831,2.35082401721,0.0,0.0,3.71167865564,18.077,43.2802529178,28.6100682002,13.50495,1.16523471762
 10/13  07:00:00,26.3783246451,2.35082401721,0.0,0.0,3.71167865564,18.077,53.4563575293,27.2582321154,21.0077,5.19042541389
 10/13  08:00:00,20.751081958,2.35082401721,0.0,0.0,3.71167865564,13.077,43.8377178006,24.2177940591,15.0055,4.61442374149
 10/13  09:00:00,20.7918513275,2.35082401721,0.0,0.0,3.71167865564,13.077,34.8727470465,16.4035512378,15.0055,3.46369580865
 10/13  10:00:00,25.8174559439,2.35082401721,0.0,0.0,3.71167865564,18.077,45.5296028877,9.054983772,33.0121,3.46251911567
 10/13  11:00:00,26.9597015188,2.35082401721,0.0,0.0,3.71167865564,18.077,47.893762425,3.34128066218,40.51485,4.03763176279
 10/13  12:00:00,26.0784253153,2.35082401721,0.0,0.0,3.71167865564,18.077,39.5365535648,0.0610369768496,36.0132,3.46231658799
 10/13  13:00:00,25.8929523536,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3991862638,0.0,31.51155,2.88763626382
 10/13  14:00:00,20.9062113688,2.35082401721,0.0,0.0,3.71167865564,13.077,23.4553452971,0.134572883306,21.0077,2.31307241377
 10/13  15:00:00,20.8925680461,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9431060585,0.549639844868,19.50715,2.88631621365
 10/13  16:00:00,20.811685205,2.35082401721,0.0,0.0,3.71167865564,13.077,25.1975404191,0.376130194884,22.50825,2.31316022423
 10/13  17:00:00,25.8266535104,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9718354047,0.0,25.50935,3.46248540469
 10/13  18:00:00,27.063067319,2.35082401721,0.0,0.0,3.71167865564,18.077,32.2018633213,2.07769524583,25.50935,4.61481807543
 10/13  19:00:00,28.3065811791,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4621746992,5.76216263162,25.50935,5.19066206763
 10/13  20:00:00,23.282483056,2.35082401721,0.0,0.0,3.71167865564,13.077,36.2022469848,9.65570484954,22.50825,4.03829213528
 10/13  21:00:00,23.2345454625,2.35082401721,0.0,0.0,3.71167865564,13.077,37.9935742879,12.3712513413,21.0077,4.6146229466
 10/13  22:00:00,23.2253203317,2.35082401721,0.0,0.0,3.71167865564,13.077,36.1134881328,14.0701171915,18.0066,4.03677094125
 10/13  23:00:00,24.3835621083,2.35082401721,0.0,0.0,3.71167865564,13.077,25.1749845122,19.8619184672,3.0011,2.311966045
 10/13  24:00:00,13.9158637467,2.35082401721,0.0,0.0,1.85583932782,5.577,31.3599483234,26.6204790955,3.0011,1.73836922793
 10/14  01:00:00,9.50031187733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.53094696699,0.0,0.0,0.0,0.618613109274,5.0,3.59316424638,0.0,3.0011,0.592064246384
 10/14  03:00:00,9.54189745194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,9.6970287877,0.0,0.0,0.0,0.618613109274,5.0,3.59317016221,0.0,3.0011,0.592070162215
 10/14  05:00:00,13.8759524304,2.35082401721,0.0,0.0,1.85583932782,5.577,33.0097221125,28.4880721125,4.50165,0.02
 10/14  06:00:00,28.3290042522,2.35082401721,0.0,0.0,3.71167865564,18.077,42.1120045583,26.8694822257,13.50495,1.73757233261
 10/14  07:00:00,27.0148890458,2.35082401721,0.0,0.0,3.71167865564,18.077,46.3906609836,24.2177119579,21.0077,1.16524902568
 10/14  08:00:00,20.7634909491,2.35082401721,0.0,0.0,3.71167865564,13.077,38.6533471808,21.9096913043,15.0055,1.73815587652
 10/14  09:00:00,20.8088075019,2.35082401721,0.0,0.0,3.71167865564,13.077,32.929789228,13.8851674787,15.0055,4.03912174929
 10/14  10:00:00,25.8587110034,2.35082401721,0.0,0.0,3.71167865564,18.077,40.2926533316,3.8168187521,33.0121,3.46373457948
 10/14  11:00:00,27.0518034583,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1282637872,0.0,40.51485,4.61341378718
 10/14  12:00:00,26.2553889122,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0521554254,0.0,36.0132,4.03895542539
 10/14  13:00:00,26.0661813942,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5485192047,0.0,31.51155,4.03696920472
 10/14  14:00:00,21.1135958355,2.35082401721,0.0186743851979,0.0,3.71167865564,13.077,23.8953881277,0.0,21.0077,2.88768812768
 10/14  15:00:00,21.0819402296,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9696976946,0.0,19.50715,3.4625476946
 10/14  16:00:00,21.0045806542,2.35082401721,0.0,0.0,3.71167865564,13.077,25.969285937,0.0,22.50825,3.46103593696
 10/14  17:00:00,26.021689486,2.35082401721,0.00943032840884,0.0,3.71167865564,18.077,28.971763165,0.0,25.50935,3.46241316497
 10/14  18:00:00,27.2424331172,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1238835154,0.0,25.50935,4.61453351542
 10/14  19:00:00,28.6083324383,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5491415694,0.0,25.50935,4.03979156944
 10/14  20:00:00,23.5303411998,2.35082401721,0.0,0.0,3.71167865564,13.077,27.2185167762,0.0976161532029,22.50825,4.61265062297
