Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  21:00:00,23.4467850408,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6705320171,0.0495895193732,21.0077,4.61324249771
 10/14  22:00:00,23.3281701555,2.35082401721,0.0,0.0,3.71167865564,13.077,23.2679789452,1.79962847105,18.0066,3.46175047417
 10/14  23:00:00,24.433179005,2.35082401721,0.0,0.0,3.71167865564,13.077,12.5485717388,7.23426050808,3.0011,2.31321123068
 10/14  24:00:00,13.9782548881,2.35082401721,0.0,0.0,1.85583932782,5.577,18.9310653419,14.1916156384,3.0011,1.73834970351
 10/15  01:00:00,9.58514653947,0.0,0.0,0.0,0.618613109274,5.0,3.59319081217,0.0,3.0011,0.592090812174
 10/15  02:00:00,9.62428598831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  03:00:00,9.61657791634,0.0,0.0,0.0,0.618613109274,5.0,3.59315979925,0.0,3.0011,0.592059799253
 10/15  04:00:00,9.77881132706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  05:00:00,13.9252213392,2.35082401721,0.0,0.0,1.85583932782,5.577,23.8051366915,18.7113951318,4.50165,0.592091559768
 10/15  06:00:00,28.3749382323,2.35082401721,0.0,0.0,3.71167865564,18.077,31.6280264952,16.9578311736,13.50495,1.16524532167
 10/15  07:00:00,27.0704131748,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5803724624,12.8348665972,21.0077,1.73780586519
 10/15  08:00:00,20.8192217681,2.35082401721,0.0,0.0,3.71167865564,13.077,26.7757150124,10.6047821047,15.0055,1.1654329077
 10/15  09:00:00,20.8828200171,2.35082401721,0.0,0.0,3.71167865564,13.077,19.40613616,2.66250973915,15.0055,1.73812642083
 10/15  10:00:00,25.9677728435,2.35082401721,0.0,0.0,3.71167865564,18.077,37.0513636862,0.0,33.0121,4.03926368616
 10/15  11:00:00,27.147484883,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5539899371,0.0,40.51485,4.03913993708
 10/15  12:00:00,26.6483702762,2.35082401721,0.303743745104,0.0,3.71167865564,18.077,39.4754755831,0.0,36.0132,3.46227558315
 10/15  13:00:00,26.9193456881,2.35082401721,0.792952978039,0.0,3.71167865564,18.077,34.9732942749,0.0,31.51155,3.46174427487
 10/15  14:00:00,22.1727701636,2.35082401721,1.01973146822,0.0,3.71167865564,13.077,23.8938363416,0.0,21.0077,2.88613634162
 10/15  15:00:00,22.3773797471,2.35082401721,1.22476314871,0.0,3.71167865564,13.077,21.8199009718,0.0,19.50715,2.3127509718
 10/15  16:00:00,21.8856798158,2.35082401721,0.821769573939,0.0,3.71167865564,13.077,25.3948144636,0.0,22.50825,2.88656446362
 10/15  17:00:00,26.8377557684,2.35082401721,0.77126222365,0.0,3.71167865564,18.077,28.9717010622,0.0,25.50935,3.46235106225
 10/15  18:00:00,27.5855913248,2.35082401721,0.284686597228,0.0,3.71167865564,18.077,29.548281791,0.0,25.50935,4.03893179096
 10/15  19:00:00,28.684645304,2.35082401721,0.0,0.0,3.71167865564,18.077,29.5482850825,0.0,25.50935,4.03893508252
 10/15  20:00:00,23.6292504057,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9704211381,0.0,22.50825,3.46217113806
 10/15  21:00:00,23.5106860815,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6439198921,0.0242335268695,21.0077,4.61198636527
 10/15  22:00:00,23.3440497386,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2095172836,0.741175434364,18.0066,3.4617418492
 10/15  23:00:00,24.4618331128,2.35082401721,0.0,0.0,3.71167865564,13.077,7.94413325001,3.20469845655,3.0011,1.73833479347
 10/15  24:00:00,14.0356134765,2.35082401721,0.0,0.0,1.85583932782,5.577,10.5236668635,5.21121772235,3.0011,2.31134914114
 10/16  01:00:00,9.62007898174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.62807289158,0.0,0.0,0.0,0.618613109274,5.0,3.59314958045,0.0,3.0011,0.592049580445
 10/16  03:00:00,9.63338524931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.79359324853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  05:00:00,13.9421961675,2.35082401721,0.0,0.0,1.85583932782,5.577,18.7229018136,13.6291575136,4.50165,0.592094300009
 10/16  06:00:00,28.4003324923,2.35082401721,0.0,0.0,3.71167865564,18.077,23.6947218629,9.02447900013,13.50495,1.16529286279
 10/16  07:00:00,27.0723844122,2.35082401721,0.0,0.0,3.71167865564,18.077,37.6377222881,11.4402852378,21.0077,5.18973705028
 10/16  08:00:00,20.8166722242,2.35082401721,0.0,0.0,3.71167865564,13.077,29.3921093341,9.77216515325,15.0055,4.61444418086
 10/16  09:00:00,20.8758076198,2.35082401721,0.0,0.0,3.71167865564,13.077,22.0310716345,2.98784224793,15.0055,4.03772938657
 10/16  10:00:00,25.9236877396,2.35082401721,0.0,0.0,3.71167865564,18.077,36.647129314,0.172769953888,33.0121,3.46225936013
 10/16  11:00:00,27.0936796722,2.35082401721,0.0,0.0,3.71167865564,18.077,43.9786010402,0.0,40.51485,3.46375104023
 10/16  12:00:00,27.1870693542,2.35082401721,0.837339691393,0.0,3.71167865564,18.077,39.4756350604,0.0,36.0132,3.46243506035
 10/16  13:00:00,27.9353298919,2.35082401721,1.77522284997,0.0,3.71167865564,18.077,34.3981184456,0.0,31.51155,2.88656844561
 10/16  14:00:00,21.9974355448,2.35082401721,0.851419381929,0.0,3.71167865564,13.077,23.8940056733,0.0,21.0077,2.88630567333
 10/16  15:00:00,21.8535989069,2.35082401721,0.719814263708,0.0,3.71167865564,13.077,22.3938636314,0.0,19.50715,2.88671363144
 10/16  16:00:00,22.0933829709,2.35082401721,1.02572144381,0.0,3.71167865564,13.077,24.8204805754,0.0,22.50825,2.31223057538
 10/16  17:00:00,26.8102392408,2.35082401721,0.763171273068,0.0,3.71167865564,18.077,28.9716153532,0.0,25.50935,3.46226535315
 10/16  18:00:00,27.9516841033,2.35082401721,0.047913168935,0.0,3.71167865564,18.077,30.123835929,0.0,25.50935,4.61448592903
 10/16  19:00:00,28.6800281215,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6994788347,0.0,25.50935,5.1901288347
 10/16  20:00:00,23.634026272,2.35082401721,0.0,0.0,3.71167865564,13.077,26.546613498,0.0,22.50825,4.03836349802
 10/16  21:00:00,23.5267322861,2.35082401721,0.0,0.0,3.71167865564,13.077,25.6218424762,0.0,21.0077,4.61414247624
 10/16  22:00:00,23.3697713108,2.35082401721,0.0,0.0,3.71167865564,13.077,22.2827050964,0.239252760141,18.0066,4.03685233628
 10/16  23:00:00,24.4622412408,2.35082401721,0.0,0.0,3.71167865564,13.077,8.39870174351,3.085550113,3.0011,2.31205163051
 10/16  24:00:00,13.9954760997,2.35082401721,0.0,0.0,1.85583932782,5.577,14.5222873641,9.78254143388,3.0011,1.73864593023
 10/17  01:00:00,9.60249314212,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  02:00:00,9.62927109171,0.0,0.0,0.0,0.618613109274,5.0,3.59319180792,0.0,3.0011,0.592091807925
 10/17  03:00:00,9.62595893849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  04:00:00,10.2902709308,0.0,0.0,0.0,0.618613109274,5.0,3.59314594471,0.0,3.0011,0.592045944711
 10/17  05:00:00,14.4381640383,2.35082401721,0.0,0.0,1.85583932782,5.577,23.2699432222,18.7482932222,4.50165,0.02
 10/17  06:00:00,28.6065553635,2.35082401721,0.0,0.0,3.71167865564,18.077,30.4623391104,15.2195639301,13.50495,1.73782518028
 10/17  07:00:00,27.0625024285,2.35082401721,0.0,0.0,3.71167865564,18.077,40.5192388308,14.8965275334,21.0077,4.61501129737
 10/17  08:00:00,20.8187280328,2.35082401721,0.0,0.0,3.71167865564,13.077,30.1460344909,10.5258084906,15.0055,4.61472600026
 10/17  09:00:00,20.852635811,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8743270322,5.83105469157,15.0055,4.03777234063
 10/17  10:00:00,25.8937625914,2.35082401721,0.0,0.0,3.71167865564,18.077,38.09067456,1.61592870184,33.0121,3.46264585815
 10/17  11:00:00,27.0690874321,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5524975725,0.0,40.51485,4.03764757251
 10/17  12:00:00,26.2444876257,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9018353307,0.0,36.0132,2.88863533069
 10/17  13:00:00,26.0370287176,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9727265795,0.0,31.51155,3.46117657947
 10/17  14:00:00,21.0526414019,2.35082401721,0.0,0.0,3.71167865564,13.077,23.320790763,0.0,21.0077,2.31309076297
 10/17  15:00:00,21.0460499924,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3936844656,0.0,19.50715,2.88653446556
 10/17  16:00:00,20.9727083961,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3947096756,0.0,22.50825,2.88645967564
 10/17  17:00:00,25.9670773776,2.35082401721,0.0,0.0,3.71167865564,18.077,28.3981052577,0.0,25.50935,2.88875525771
 10/17  18:00:00,27.8334331868,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1245341285,0.0,25.50935,4.61518412846
 10/17  19:00:00,28.4617312871,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6998937266,0.0,25.50935,5.19054372659
 10/17  20:00:00,23.4693189956,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5461172035,0.0,22.50825,4.03786720351
 10/17  21:00:00,23.4153901431,2.35082401721,0.0,0.0,3.71167865564,13.077,26.1951629145,0.0,21.0077,5.18746291452
 10/17  22:00:00,23.3870558899,2.35082401721,0.0,0.0,3.71167865564,13.077,21.5058684504,0.0357986599622,18.0066,3.46346979047
 10/17  23:00:00,24.4804883056,2.35082401721,0.0,0.0,3.71167865564,13.077,7.42992784182,2.1168768069,3.0011,2.31195103492
 10/17  24:00:00,14.0203767883,2.35082401721,0.0,0.0,1.85583932782,5.577,11.5837624839,6.84396252689,3.0011,1.73869995697
 10/18  01:00:00,9.61718504501,0.0,0.0,0.0,0.618613109274,5.0,3.59318675668,0.0,3.0011,0.592086756679
 10/18  02:00:00,9.64976978383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  03:00:00,9.70601260348,0.0,0.0,0.0,0.618613109274,5.0,3.59319263402,0.0,3.0011,0.592092634022
 10/18  04:00:00,9.87351676608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  05:00:00,13.9944189403,2.35082401721,0.0,0.0,1.85583932782,5.577,11.7945413955,6.70084459254,4.50165,0.592046802996
 10/18  06:00:00,28.4328270095,2.35082401721,0.0,0.0,3.71167865564,18.077,20.1348263921,5.46446944662,13.50495,1.16540694546
 10/18  07:00:00,27.1195443449,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1391629948,3.94103907932,21.0077,5.19042391553
 10/18  08:00:00,20.8867320804,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8650715221,2.24478402812,15.0055,4.61478749394
 10/18  09:00:00,20.9307604311,2.35082401721,0.0,0.0,3.71167865564,13.077,19.0463283766,0.576991869615,15.0055,3.46383650698
 10/18  10:00:00,25.9771759851,2.35082401721,0.0,0.0,3.71167865564,18.077,36.4746786902,0.0,33.0121,3.46257869016
 10/18  11:00:00,27.1358084402,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5524950313,0.0,40.51485,4.03764503126
 10/18  12:00:00,26.3041716429,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4749044793,0.0,36.0132,3.46170447931
 10/18  13:00:00,26.0661979289,2.35082401721,0.0,0.0,3.71167865564,18.077,34.398528549,0.0,31.51155,2.88697854898
 10/18  14:00:00,21.0631552159,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8936927294,0.0,21.0077,2.88599272944
 10/18  15:00:00,21.0509596864,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8202307435,0.0,19.50715,2.31308074347
 10/18  16:00:00,20.9689808345,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3946594763,0.0,22.50825,2.88640947629
 10/18  17:00:00,25.9421800165,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9715494878,0.0,25.50935,3.46219948778
 10/18  18:00:00,27.8057659032,2.35082401721,0.0,0.0,3.71167865564,18.077,30.12424208,0.0,25.50935,4.61489208002
 10/18  19:00:00,28.5488649986,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7001487659,0.0,25.50935,5.19079876591
 10/18  20:00:00,23.4563705705,2.35082401721,0.0,0.0,3.71167865564,13.077,30.3915308012,3.84432710184,22.50825,4.03895369939
 10/18  21:00:00,23.365369581,2.35082401721,0.0,0.0,3.71167865564,13.077,34.1268948576,8.50451663311,21.0077,4.61467822446
 10/18  22:00:00,23.2554740725,2.35082401721,0.0,0.0,3.71167865564,13.077,32.6437597266,10.6001598173,18.0066,4.03699990933
 10/18  23:00:00,24.4121839239,2.35082401721,0.0,0.0,3.71167865564,13.077,17.6474731855,12.3350597153,3.0011,2.31131347014
 10/18  24:00:00,13.9447932397,2.35082401721,0.0,0.0,1.85583932782,5.577,23.7920442231,19.0527076459,3.0011,1.73823657718
 10/19  01:00:00,9.53062899686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,9.54536705746,0.0,0.0,0.0,0.618613109274,5.0,3.59319047274,0.0,3.0011,0.592090472744
 10/19  03:00:00,9.55228787903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,9.69578025389,0.0,0.0,0.0,0.618613109274,5.0,3.59319636455,0.0,3.0011,0.592096364553
 10/19  05:00:00,13.8604869195,2.35082401721,0.0,0.0,1.85583932782,5.577,35.5234065932,31.0017565932,4.50165,0.02
 10/19  06:00:00,28.3199329072,2.35082401721,0.0,0.0,3.71167865564,18.077,42.3236399033,27.0806981951,13.50495,1.73799170818
 10/19  07:00:00,27.006378252,2.35082401721,0.0,0.0,3.71167865564,18.077,50.0282869582,24.405065642,21.0077,4.61552131628
 10/19  08:00:00,20.7423377918,2.35082401721,0.0,0.0,3.71167865564,13.077,44.1336289304,24.5129416909,15.0055,4.61518723948
 10/19  09:00:00,20.7721242417,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7639739664,19.7205641735,15.0055,4.03790979287
 10/19  10:00:00,25.8035332819,2.35082401721,0.0,0.0,3.71167865564,18.077,48.1607072749,11.685981649,33.0121,3.46262562584
 10/19  11:00:00,26.9494442222,2.35082401721,0.0,0.0,3.71167865564,18.077,50.7220794228,6.16931323744,40.51485,4.0379161854
 10/19  12:00:00,26.0628058086,2.35082401721,0.0,0.0,3.71167865564,18.077,40.3665262064,0.890842213865,36.0132,3.46248399254
 10/19  13:00:00,25.8809468621,2.35082401721,0.0,0.0,3.71167865564,18.077,34.39867816,0.0,31.51155,2.88712816003
 10/19  14:00:00,20.8959312795,2.35082401721,0.0,0.0,3.71167865564,13.077,24.0588555669,0.164843976546,21.0077,2.88631159037
 10/19  15:00:00,20.886310001,2.35082401721,0.0,0.0,3.71167865564,13.077,22.497724916,0.678149880096,19.50715,2.31242503586
 10/19  16:00:00,20.8094191438,2.35082401721,0.0,0.0,3.71167865564,13.077,25.4663244278,0.0714770073737,22.50825,2.88659742047
 10/19  17:00:00,25.8147853701,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9719108432,0.0,25.50935,3.46256084321
 10/19  18:00:00,27.666353276,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9270723079,4.80254968407,25.50935,4.6151726238
 10/19  19:00:00,28.4201602358,2.35082401721,0.0,0.0,3.71167865564,18.077,40.2788663526,9.57849877596,25.50935,5.19101757669
 10/19  20:00:00,23.3936175705,2.35082401721,0.0,0.0,3.71167865564,13.077,38.9179439845,12.3709501905,22.50825,4.038743794
 10/19  21:00:00,23.3222692979,2.35082401721,0.0,0.0,3.71167865564,13.077,38.8869410378,13.2653040243,21.0077,4.61393701348
 10/19  22:00:00,23.213681854,2.35082401721,0.0,0.0,3.71167865564,13.077,36.8056303433,14.7621134335,18.0066,4.03691690979
 10/19  23:00:00,24.3856322579,2.35082401721,0.0,0.0,3.71167865564,13.077,23.5094670932,18.1972249601,3.0011,2.3111421331
 10/19  24:00:00,13.9144098561,2.35082401721,0.0,0.0,1.85583932782,5.577,31.5208124096,26.781024676,3.0011,1.73868773359
 10/20  01:00:00,9.48563743805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  02:00:00,9.50916418686,0.0,0.0,0.0,0.618613109274,5.0,3.59317796033,0.0,3.0011,0.592077960334
 10/20  03:00:00,9.52302433011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.1904407033,0.0,0.0,0.0,0.618613109274,5.0,3.59315800202,0.0,3.0011,0.592058002021
 10/20  05:00:00,14.3605908405,2.35082401721,0.0,0.0,1.85583932782,5.577,40.4051459304,35.8834959304,4.50165,0.02
 10/20  06:00:00,28.5472253774,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0765609433,31.8338768788,13.50495,1.73773406451
 10/20  07:00:00,27.0049638516,2.35082401721,0.0,0.0,3.71167865564,18.077,52.4710552022,26.8479679901,21.0077,4.61538721209
 10/20  08:00:00,20.7462378377,2.35082401721,0.0,0.0,3.71167865564,13.077,43.1857197353,23.5649559006,15.0055,4.61526383471
 10/20  09:00:00,20.769595774,2.35082401721,0.0,0.0,3.71167865564,13.077,39.6741435447,20.6308537991,15.0055,4.03778974564
 10/20  10:00:00,25.8013624551,2.35082401721,0.0,0.0,3.71167865564,18.077,48.6959226349,12.2211277099,33.0121,3.46269492498
 10/20  11:00:00,26.9829169582,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9186460985,1.36596251066,40.51485,4.0378335878
 10/20  12:00:00,26.166683162,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4757837784,0.0,36.0132,3.46258377842
 10/20  13:00:00,25.9952423586,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3994155222,0.0,31.51155,2.88786552221
 10/20  14:00:00,21.0223993548,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9262074375,0.0323908456999,21.0077,2.88611659176
 10/20  15:00:00,21.0015176034,2.35082401721,0.0,0.0,3.71167865564,13.077,21.8471455786,0.0267616352605,19.50715,2.31323394331
 10/20  16:00:00,20.886722912,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3949638041,0.0,22.50825,2.88671380414
 10/20  17:00:00,25.8888216175,2.35082401721,0.0,0.0,3.71167865564,18.077,28.971886399,0.0,25.50935,3.462536399
 10/20  18:00:00,27.7751136239,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1249887569,0.0,25.50935,4.61563875686
 10/20  19:00:00,28.3840780639,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6992793008,0.0,25.50935,5.18992930078
 10/20  20:00:00,23.3451370098,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4242022328,0.877831949159,22.50825,4.03812028367
 10/20  21:00:00,23.3006759422,2.35082401721,0.0,0.0,3.71167865564,13.077,27.0477470019,1.42560219977,21.0077,4.61444480217
 10/20  22:00:00,23.2861077305,2.35082401721,0.0,0.0,3.71167865564,13.077,25.4418049234,3.39858727307,18.0066,4.03661765029
 10/20  23:00:00,24.4203966331,2.35082401721,0.0,0.0,3.71167865564,13.077,11.033819839,5.72127994592,3.0011,2.31143989311
 10/20  24:00:00,13.9897348003,2.35082401721,0.0,0.0,1.85583932782,5.577,14.3027466237,9.56329804905,3.0011,1.73834857469
 10/21  01:00:00,9.56645920887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.59293597976,0.0,0.0,0.0,0.618613109274,5.0,3.59317472826,0.0,3.0011,0.592074728264
 10/21  03:00:00,9.61089243509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.74003791901,0.0,0.0,0.0,0.618613109274,5.0,3.59318062626,0.0,3.0011,0.59208062626
 10/21  05:00:00,13.9067618683,2.35082401721,0.0,0.0,1.85583932782,5.577,25.6940365922,21.1723865922,4.50165,0.02
 10/21  06:00:00,28.3680190266,2.35082401721,0.0,0.0,3.71167865564,18.077,31.9263913177,16.6836232291,13.50495,1.73781808863
 10/21  07:00:00,27.0679945031,2.35082401721,0.0,0.0,3.71167865564,18.077,33.5908397704,11.4177445576,21.0077,1.16539521283
 10/21  08:00:00,20.8138780055,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5815981789,9.83790925788,15.0055,1.73818892106
 10/21  09:00:00,20.8394848445,2.35082401721,0.0,0.0,3.71167865564,13.077,25.1920093902,6.14718870976,15.0055,4.0393206804
 10/21  10:00:00,25.9220643074,2.35082401721,0.0,0.0,3.71167865564,18.077,37.6388682786,0.58901815304,33.0121,4.03775012555
 10/21  11:00:00,27.1236050435,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5541426776,0.0,40.51485,4.03929267756
 10/21  12:00:00,26.3156362174,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6266697173,0.0,36.0132,4.61346971728
 10/21  13:00:00,26.0850605775,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9746218374,0.0,31.51155,3.46307183739
 10/21  14:00:00,21.0953510675,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4700120616,0.0,21.0077,3.4623120616
 10/21  15:00:00,21.0551496745,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9812776247,0.0117401110947,19.50715,3.46238751362
 10/21  16:00:00,20.9386406431,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9697313896,0.0,22.50825,3.4614813896
 10/21  17:00:00,25.9021074765,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9921895117,0.0202618570563,25.50935,3.46257765467
 10/21  18:00:00,27.7495429335,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1244562379,0.0,25.50935,4.61510623794
 10/21  19:00:00,28.4777195935,2.35082401721,0.0,0.0,3.71167865564,18.077,33.6747148795,3.55122502284,25.50935,4.6141398567
 10/21  20:00:00,23.4247148313,2.35082401721,0.0,0.0,3.71167865564,13.077,38.1887049865,11.6416658766,22.50825,4.03878910995
 10/21  21:00:00,23.3371746224,2.35082401721,0.0,0.0,3.71167865564,13.077,41.9136588315,16.2906724979,21.0077,4.61528633355
 10/21  22:00:00,23.2165793202,2.35082401721,0.0,0.0,3.71167865564,13.077,42.1994456288,20.7306409175,18.0066,3.46220471139
 10/21  23:00:00,24.3965725511,2.35082401721,0.0,0.0,3.71167865564,13.077,30.1644871584,24.2778290016,3.0011,2.88555815678
 10/21  24:00:00,13.9129625874,2.35082401721,0.0,0.0,1.85583932782,5.577,35.7896491834,31.0502338123,3.0011,1.73831537114
 10/22  01:00:00,9.50446307584,0.0,0.0,0.0,0.618613109274,5.0,3.59318467992,0.0,3.0011,0.59208467992
 10/22  02:00:00,9.533164868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.54564867227,0.0,0.0,0.0,0.618613109274,5.0,3.59319056207,0.0,3.0011,0.592090562066
 10/22  04:00:00,9.69614301932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  05:00:00,13.8675575381,2.35082401721,0.0,0.0,1.85583932782,5.577,40.4893601201,35.6216649165,4.50165,0.36604520363
 10/22  06:00:00,28.3405431266,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1992343103,29.3028425097,13.50495,1.39144180058
 10/22  07:00:00,27.0322195754,2.35082401721,0.0,0.0,3.71167865564,18.077,48.7645915564,26.0192196414,21.0077,1.73767191505
 10/22  08:00:00,20.7662457445,2.35082401721,0.0,0.0,3.71167865564,13.077,43.7774340512,27.6065817178,15.0055,1.16535233332
 10/22  09:00:00,20.7741689598,2.35082401721,0.0,0.0,3.71167865564,13.077,44.9773148863,28.2340252396,15.0055,1.73778964671
 10/22  10:00:00,25.7696764721,2.35082401721,0.0,0.0,3.71167865564,18.077,63.4591135292,26.4087770754,33.0121,4.03823645382
 10/22  11:00:00,26.9300154907,2.35082401721,0.0,0.0,3.71167865564,18.077,69.8226824361,25.270002649,40.51485,4.03782978705
 10/22  12:00:00,25.9958522523,2.35082401721,0.0,0.0,3.71167865564,18.077,63.9727066686,24.4970244435,36.0132,3.46248222512
 10/22  13:00:00,25.7962005438,2.35082401721,0.0,0.0,3.71167865564,18.077,59.7895957412,24.2426213775,31.51155,4.03542436369
 10/22  14:00:00,20.7928466998,2.35082401721,0.0,0.0,3.71167865564,13.077,48.4469714747,25.1268200891,21.0077,2.31245138556
 10/22  15:00:00,20.7728266171,2.35082401721,0.0,0.0,3.71167865564,13.077,46.8481497566,24.4547240365,19.50715,2.88627572005
 10/22  16:00:00,20.6889553156,2.35082401721,0.0,0.0,3.71167865564,13.077,49.6701618314,24.8492415028,22.50825,2.31267032862
 10/22  17:00:00,25.6951600499,2.35082401721,0.0,0.0,3.71167865564,18.077,52.5693791679,23.5977554863,25.50935,3.46227368158
 10/22  18:00:00,27.5975839203,2.35082401721,0.0,0.0,3.71167865564,18.077,52.9323298553,22.8100729984,25.50935,4.61290685688
 10/22  19:00:00,28.3741784112,2.35082401721,0.0,0.0,3.71167865564,18.077,53.1191588789,23.5719089092,25.50935,4.03789996975
 10/22  20:00:00,23.3556595901,2.35082401721,0.0,0.0,3.71167865564,13.077,50.5078215558,24.5377799435,22.50825,3.4617916123
 10/22  21:00:00,23.2867642831,2.35082401721,0.0,0.0,3.71167865564,13.077,50.5779794038,24.957904896,21.0077,4.61237450785
 10/22  22:00:00,23.1798301149,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8807852841,27.4123636746,18.0066,3.46182160947
 10/22  23:00:00,24.3756235801,2.35082401721,0.0,0.0,3.71167865564,13.077,34.7072978573,29.9675948302,3.0011,1.73860302708
 10/22  24:00:00,13.892779862,2.35082401721,0.0,0.0,1.85583932782,5.577,41.8123837909,36.4997099124,3.0011,2.31157387848
 10/23  01:00:00,9.48000730572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.50456409538,0.0,0.0,0.0,0.618613109274,5.0,3.59315430111,0.0,3.0011,0.592054301107
 10/23  03:00:00,9.51724181082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.66792450871,0.0,0.0,0.0,0.618613109274,5.0,3.5931602303,0.0,3.0011,0.592060230304
 10/23  05:00:00,13.8473461259,2.35082401721,0.0,0.0,1.85583932782,5.577,53.1647887527,48.6431387527,4.50165,0.02
 10/23  06:00:00,28.3191343062,2.35082401721,0.0,0.0,3.71167865564,18.077,57.3646356234,42.1219218105,13.50495,1.73776381284
 10/23  07:00:00,27.0058372162,2.35082401721,0.0,0.0,3.71167865564,18.077,64.2914407679,38.6681352501,21.0077,4.61560551775
 10/23  08:00:00,20.7416443328,2.35082401721,0.0,0.0,3.71167865564,13.077,61.5110310542,41.3164755207,15.0055,5.18905553354
 10/23  09:00:00,20.7537572201,2.35082401721,0.0,0.0,3.71167865564,13.077,56.7425421968,38.2730245571,15.0055,3.46401763975
 10/23  10:00:00,25.7523257975,2.35082401721,0.0,0.0,3.71167865564,18.077,67.3415573169,30.8667571618,33.0121,3.46270015515
 10/23  11:00:00,26.9183913723,2.35082401721,0.0,0.0,3.71167865564,18.077,67.7158415655,23.1629004332,40.51485,4.03809113227
 10/23  12:00:00,25.9908636769,2.35082401721,0.0,0.0,3.71167865564,18.077,59.2706345888,19.7949578971,36.0132,3.46247669177
 10/23  13:00:00,25.7907324271,2.35082401721,0.0,0.0,3.71167865564,18.077,53.8743803565,19.4752789352,31.51155,2.88755142128
 10/23  14:00:00,20.7851082542,2.35082401721,0.0,0.0,3.71167865564,13.077,46.0769548388,22.1830388777,21.0077,2.88621596111
 10/23  15:00:00,20.7663858646,2.35082401721,0.0,0.0,3.71167865564,13.077,46.2892362242,23.895712323,19.50715,2.88637390126
 10/23  16:00:00,20.6864832117,2.35082401721,0.0,0.0,3.71167865564,13.077,48.7306957512,23.9090920092,22.50825,2.31335374204
 10/23  17:00:00,25.6973724962,2.35082401721,0.0,0.0,3.71167865564,18.077,52.895159191,23.9231815316,25.50935,3.46262765944
 10/23  18:00:00,27.6017105539,2.35082401721,0.0,0.0,3.71167865564,18.077,57.7861004638,27.6612408542,25.50935,4.61550960964
 10/23  19:00:00,28.377027959,2.35082401721,0.0,0.0,3.71167865564,18.077,61.5288319333,30.8282135921,25.50935,5.19126834121
 10/23  20:00:00,23.3569818003,2.35082401721,0.0,0.0,3.71167865564,13.077,59.3981258246,32.2773846253,22.50825,4.61249119936
 10/23  21:00:00,23.285932437,2.35082401721,0.0,0.0,3.71167865564,13.077,57.3170349807,31.6961471307,21.0077,4.61318784997
 10/23  22:00:00,23.1759479933,2.35082401721,0.0,0.0,3.71167865564,13.077,55.2391892351,33.1961319751,18.0066,4.03645726
 10/23  23:00:00,24.3729558456,2.35082401721,0.0,0.0,3.71167865564,13.077,42.9053692011,37.5923935368,3.0011,2.31187566436
 10/23  24:00:00,13.8929940081,2.35082401721,0.0,0.0,1.85583932782,5.577,51.2120590411,46.472381631,3.0011,1.73857741012
 10/24  01:00:00,9.47749944251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  02:00:00,9.50130030057,0.0,0.0,0.0,0.618613109274,5.0,3.59316520439,0.0,3.0011,0.59206520439
 10/24  03:00:00,9.51427178947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  04:00:00,10.1809954915,0.0,0.0,0.0,0.618613109274,5.0,3.5931711187,0.0,3.0011,0.592071118697
 10/24  05:00:00,14.3587941647,2.35082401721,0.0,0.0,1.85583932782,5.577,49.7027515147,45.1811015147,4.50165,0.02
 10/24  06:00:00,28.5495686816,2.35082401721,0.0,0.0,3.71167865564,18.077,54.3404405446,39.0978444905,13.50495,1.73764605405
 10/24  07:00:00,27.0100205348,2.35082401721,0.0,0.0,3.71167865564,18.077,61.9452585275,36.322196092,21.0077,4.61536243545
 10/24  08:00:00,20.7453417183,2.35082401721,0.0,0.0,3.71167865564,13.077,58.0399899382,37.8449796013,15.0055,5.18951033688
 10/24  09:00:00,20.7567905373,2.35082401721,0.0,0.0,3.71167865564,13.077,55.3959795807,36.9268045796,15.0055,3.46367500112
 10/24  10:00:00,25.7531830225,2.35082401721,0.0,0.0,3.71167865564,18.077,66.942377837,30.4678337803,33.0121,3.4624440567
 10/24  11:00:00,26.9175671055,2.35082401721,0.0,0.0,3.71167865564,18.077,67.8309701352,23.2785499364,40.51485,4.03757019886
 10/24  12:00:00,26.0163726168,2.35082401721,0.0,0.0,3.71167865564,18.077,53.0849556975,13.609058201,36.0132,3.46269749647
 10/24  13:00:00,25.8326766542,2.35082401721,0.0,0.0,3.71167865564,18.077,45.436748593,11.0372611543,31.51155,2.88793743876
 10/24  14:00:00,20.8372075041,2.35082401721,0.0,0.0,3.71167865564,13.077,35.5254365716,11.6313161011,21.0077,2.88642047048
 10/24  15:00:00,20.8177017058,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5562334896,12.1628743331,19.50715,2.88620915645
 10/24  16:00:00,20.7421462893,2.35082401721,0.0,0.0,3.71167865564,13.077,34.798465618,9.97756226137,22.50825,2.31265335659
 10/24  17:00:00,25.740907574,2.35082401721,0.0,0.0,3.71167865564,18.077,39.5698642409,10.5979660016,25.50935,3.46254823927
 10/24  18:00:00,27.6205665197,2.35082401721,0.0,0.0,3.71167865564,18.077,48.3563793847,17.6573193333,25.50935,5.18971005132
 10/24  19:00:00,28.2435007704,2.35082401721,0.0,0.0,3.71167865564,18.077,50.624311039,20.4980944971,25.50935,4.61686654188
 10/24  20:00:00,23.2310433206,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8826064282,21.7615613774,22.50825,4.61279505083
 10/24  21:00:00,23.1893242979,2.35082401721,0.0,0.0,3.71167865564,13.077,48.7529123823,23.1315166121,21.0077,4.61369577017
 10/24  22:00:00,23.1824070106,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8369633116,26.793562038,18.0066,4.03680127358
 10/24  23:00:00,24.3798082438,2.35082401721,0.0,0.0,3.71167865564,13.077,36.4213712722,31.1083355746,3.0011,2.31193569757
 10/24  24:00:00,13.8965988679,2.35082401721,0.0,0.0,1.85583932782,5.577,44.2134683024,39.4737522124,3.0011,1.73861609
 10/25  01:00:00,9.4858159538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.51209791414,0.0,0.0,0.0,0.618613109274,5.0,3.59318789673,0.0,3.0011,0.592087896728
 10/25  03:00:00,9.52542841091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,9.67638458328,0.0,0.0,0.0,0.618613109274,5.0,3.593193775,0.0,3.0011,0.592093774999
 10/25  05:00:00,13.8521520071,2.35082401721,0.0,0.0,1.85583932782,5.577,42.3191749977,37.7975249977,4.50165,0.02
 10/25  06:00:00,28.326233358,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0838741337,31.841044498,13.50495,1.73787963575
 10/25  07:00:00,27.0179064647,2.35082401721,0.0,0.0,3.71167865564,18.077,55.4368813109,29.2384541807,21.0077,5.19072713024
 10/25  08:00:00,20.7529781122,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0060122338,27.3867657879,15.0055,4.61374644593
 10/25  09:00:00,20.7716066936,2.35082401721,0.0,0.0,3.71167865564,13.077,42.8806522915,24.4111757607,15.0055,3.4639765308
 10/25  10:00:00,25.7706470882,2.35082401721,0.0,0.0,3.71167865564,18.077,59.3701000061,22.3219838138,33.0121,4.03601619229
 10/25  11:00:00,26.9368327459,2.35082401721,0.0,0.0,3.71167865564,18.077,62.1003104531,18.1215776229,40.51485,3.46388283024
 10/25  12:00:00,26.0336068294,2.35082401721,0.0,0.0,3.71167865564,18.077,51.0260256133,11.5502427626,36.0132,3.46258285068
 10/25  13:00:00,25.8436505178,2.35082401721,0.0,0.0,3.71167865564,18.077,44.2956001882,9.3231275127,31.51155,3.46092267554
 10/25  14:00:00,20.8500515199,2.35082401721,0.0,0.0,3.71167865564,13.077,32.6307605425,9.30988903209,21.0077,2.31317151043
 10/25  15:00:00,20.8313349773,2.35082401721,0.0,0.0,3.71167865564,13.077,32.765940031,10.3729147701,19.50715,2.88587526092
 10/25  16:00:00,20.7538544436,2.35082401721,0.0,0.0,3.71167865564,13.077,34.9087500234,9.51409249539,22.50825,2.88640752798
 10/25  17:00:00,25.763383204,2.35082401721,0.0,0.0,3.71167865564,18.077,36.6899979262,7.71802229599,25.50935,3.46262563022
 10/25  18:00:00,28.2960162695,2.35082401721,0.0,0.0,3.71167865564,18.077,38.9319932426,8.80723898212,25.50935,4.61540426046
 10/25  19:00:00,28.4267400615,2.35082401721,0.0,0.0,3.71167865564,18.077,41.967793475,11.2676823644,25.50935,5.19076111065
 10/25  20:00:00,23.3907364774,2.35082401721,0.0,0.0,3.71167865564,13.077,43.1119896767,16.5646753583,22.50825,4.03906431847
 10/25  21:00:00,23.3466100842,2.35082401721,0.0,0.0,3.71167865564,13.077,36.762103511,11.1392277737,21.0077,4.61517573721
 10/25  22:00:00,23.2374964038,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2338180332,11.1898120935,18.0066,4.03740593975
 10/25  23:00:00,24.3874888972,2.35082401721,0.0,0.0,3.71167865564,13.077,24.7788243889,19.4657130674,3.0011,2.31201132141
 10/25  24:00:00,13.9360543522,2.35082401721,0.0,0.0,1.85583932782,5.577,27.9678193127,23.2286667492,3.0011,1.73805256357
 10/26  01:00:00,9.52432120088,0.0,0.0,0.0,0.618613109274,5.0,3.59317303294,0.0,3.0011,0.592073032936
 10/26  02:00:00,9.53610758241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  03:00:00,9.55656119816,0.0,0.0,0.0,0.618613109274,5.0,3.59317895495,0.0,3.0011,0.592078954953
 10/26  04:00:00,9.69806803913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,13.8692115633,2.35082401721,0.0,0.0,1.85583932782,5.577,36.0657686507,30.9720338051,4.50165,0.592084845629
 10/26  06:00:00,28.3783574625,2.35082401721,0.0,0.0,3.71167865564,18.077,31.5057390621,16.8355572981,13.50495,1.16523176403
 10/26  07:00:00,27.7128156604,2.35082401721,0.0,0.0,3.71167865564,18.077,37.920444436,11.7222602093,21.0077,5.1904842267
 10/26  08:00:00,20.7950814436,2.35082401721,0.0,0.0,3.71167865564,13.077,36.1982076153,16.5781754806,15.0055,4.61453213467
 10/26  09:00:00,20.8196467566,2.35082401721,0.0,0.0,3.71167865564,13.077,33.0304495886,13.9872293885,15.0055,4.03772020014
 10/26  10:00:00,25.848816011,2.35082401721,0.0,0.0,3.71167865564,18.077,42.9764590334,6.50162920833,33.0121,3.46272982509
 10/26  11:00:00,27.0054387569,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1077703146,0.554838117249,40.51485,4.03808219732
 10/26  12:00:00,26.1642813753,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4754222723,0.0,36.0132,3.46222227226
 10/26  13:00:00,25.9510515966,2.35082401721,0.0,0.0,3.71167865564,18.077,34.4215046012,0.0230941134256,31.51155,2.8868604878
 10/26  14:00:00,20.9476726198,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9550583569,0.0613001445651,21.0077,2.88605821229
 10/26  15:00:00,20.9472859582,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3938088119,0.0,19.50715,2.88665881186
 10/26  16:00:00,20.8519230575,2.35082401721,0.0,0.0,3.71167865564,13.077,24.9053634025,0.0840461937805,22.50825,2.31306720874
 10/26  17:00:00,25.8238749832,2.35082401721,0.0,0.0,3.71167865564,18.077,29.1924193237,0.220488312409,25.50935,3.46258101126
 10/26  18:00:00,28.3320181367,2.35082401721,0.0,0.0,3.71167865564,18.077,32.1634756346,2.03861864217,25.50935,4.61550699242
 10/26  19:00:00,28.4716214601,2.35082401721,0.0,0.0,3.71167865564,18.077,33.1939405915,2.49386626651,25.50935,5.19072432502
 10/26  20:00:00,23.4512021353,2.35082401721,0.0,0.0,3.71167865564,13.077,31.2043229626,4.08314900331,22.50825,4.6129239593
 10/26  21:00:00,23.3703428179,2.35082401721,0.0,0.0,3.71167865564,13.077,32.1460505542,6.52451017665,21.0077,4.61384037757
 10/26  22:00:00,23.2606029325,2.35082401721,0.0,0.0,3.71167865564,13.077,29.8427865629,7.79911267498,18.0066,4.03707388788
 10/26  23:00:00,24.4046104192,2.35082401721,0.0,0.0,3.71167865564,13.077,17.7919081318,12.478963429,3.0011,2.31184470278
 10/26  24:00:00,13.9418376451,2.35082401721,0.0,0.0,1.85583932782,5.577,25.5557254939,20.8160746409,3.0011,1.73855085295
 10/27  01:00:00,9.53393413813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  02:00:00,9.55488998174,0.0,0.0,0.0,0.618613109274,5.0,3.59317613064,0.0,3.0011,0.592076130639
 10/27  03:00:00,9.56155440898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  04:00:00,10.2200891384,0.0,0.0,0.0,0.618613109274,5.0,3.59318202758,0.0,3.0011,0.592082027581
 10/27  05:00:00,14.3829738274,2.35082401721,0.0,0.0,1.85583932782,5.577,34.0591414918,29.5374914918,4.50165,0.02
 10/27  06:00:00,28.5647343852,2.35082401721,0.0,0.0,3.71167865564,18.077,39.3864166291,24.1437510988,13.50495,1.73771553024
 10/27  07:00:00,27.6516877798,2.35082401721,0.0,0.0,3.71167865564,18.077,47.8417903802,21.6427697227,21.0077,5.19132065752
 10/27  08:00:00,20.7589821991,2.35082401721,0.0,0.0,3.71167865564,13.077,40.88724645,21.2668466514,15.0055,4.6148997986
 10/27  09:00:00,20.7925482281,2.35082401721,0.0,0.0,3.71167865564,13.077,36.0794777435,17.0358901693,15.0055,4.03808757421
 10/27  10:00:00,25.8081822654,2.35082401721,0.0,0.0,3.71167865564,18.077,48.8806765,12.40595836,33.0121,3.46261814008
 10/27  11:00:00,26.9601576138,2.35082401721,0.0,0.0,3.71167865564,18.077,51.0850155676,6.53208244259,40.51485,4.03808312496
 10/27  12:00:00,26.0656041807,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9028396673,1.42709669814,36.0132,3.46254296915
 10/27  13:00:00,25.872539713,2.35082401721,0.0,0.0,3.71167865564,18.077,34.7333814811,0.334796264899,31.51155,2.88703521623
 10/27  14:00:00,20.8793310878,2.35082401721,0.0,0.0,3.71167865564,13.077,25.2077216359,1.31362546505,21.0077,2.88639617086
 10/27  15:00:00,20.8656641607,2.35082401721,0.0,0.0,3.71167865564,13.077,23.8472200078,2.02679024944,19.50715,2.31327975833
 10/27  16:00:00,20.7846682265,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4181945299,2.02326650641,22.50825,2.8866780235
 10/27  17:00:00,25.781878444,2.35082401721,0.0,0.0,3.71167865564,18.077,30.7775900603,1.80553042945,25.50935,3.46270963082
 10/27  18:00:00,28.2965541772,2.35082401721,0.0,0.0,3.71167865564,18.077,36.6691895961,6.54456111483,25.50935,4.61527848129
 10/27  19:00:00,28.2713078911,2.35082401721,0.0,0.0,3.71167865564,18.077,42.8776690548,12.1768497331,25.50935,5.19146932164
 10/27  20:00:00,23.2539635923,2.35082401721,0.0,0.0,3.71167865564,13.077,42.1285570662,15.0075330119,22.50825,4.61277405425
 10/27  21:00:00,23.2085979427,2.35082401721,0.0,0.0,3.71167865564,13.077,42.295826961,16.6746587044,21.0077,4.61346825661
 10/27  22:00:00,23.1911679313,2.35082401721,0.0,0.0,3.71167865564,13.077,42.7715712317,20.727914075,18.0066,4.03705715672
 10/27  23:00:00,24.382803894,2.35082401721,0.0,0.0,3.71167865564,13.077,27.1275773411,21.8150097434,3.0011,2.31146759772
 10/27  24:00:00,13.904614193,2.35082401721,0.0,0.0,1.85583932782,5.577,33.793875128,29.0541270492,3.0011,1.73864807873
 10/28  01:00:00,9.4857232383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  02:00:00,9.51265773164,0.0,0.0,0.0,0.618613109274,5.0,3.59314506097,0.0,3.0011,0.59204506097
 10/28  03:00:00,9.53003419858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  04:00:00,9.67678068677,0.0,0.0,0.0,0.618613109274,5.0,3.59315100736,0.0,3.0011,0.592051007359
 10/28  05:00:00,13.849921989,2.35082401721,0.0,0.0,1.85583932782,5.577,42.7077290813,38.1860790813,4.50165,0.02
 10/28  06:00:00,28.320933066,2.35082401721,0.0,0.0,3.71167865564,18.077,46.7430255019,31.5001461079,13.50495,1.73792939409
 10/28  07:00:00,27.6420942638,2.35082401721,0.0,0.0,3.71167865564,18.077,53.7435445444,31.570592526,21.0077,1.16525201846
 10/28  08:00:00,20.7445762249,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6149852233,29.8713947767,15.0055,1.73809044659
 10/28  09:00:00,20.7566587079,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4897852249,25.444667635,15.0055,4.03961758991
 10/28  10:00:00,25.7756316747,2.35082401721,0.0,0.0,3.71167865564,18.077,56.739359002,19.6895511957,33.0121,4.03770780624
 10/28  11:00:00,26.9437699153,2.35082401721,0.0,0.0,3.71167865564,18.077,58.294152499,13.1654120256,40.51485,4.6138904733
 10/28  12:00:00,26.0531027857,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0303392248,6.97787772967,36.0132,4.03926149515
 10/28  13:00:00,25.8824466922,2.35082401721,0.0,0.0,3.71167865564,18.077,37.3947105421,1.84520414209,31.51155,4.03795640001
 10/28  14:00:00,20.8946286468,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5106259107,2.04113131033,21.0077,3.46179460037
 10/28  15:00:00,20.8826038609,2.35082401721,0.0,0.0,3.71167865564,13.077,24.8500269867,1.88068734174,19.50715,3.46218964495
 10/28  16:00:00,20.8110240838,2.35082401721,0.0,0.0,3.71167865564,13.077,27.6821082394,1.71274126877,22.50825,3.4611169706
 10/28  17:00:00,25.8076338233,2.35082401721,0.0,0.0,3.71167865564,18.077,31.4328601735,2.4606610808,25.50935,3.46284909273
 10/28  18:00:00,28.3216369801,2.35082401721,0.0,0.0,3.71167865564,18.077,34.539698629,4.41470048538,25.50935,4.6156481436
 10/28  19:00:00,28.4527852171,2.35082401721,0.0,0.0,3.71167865564,18.077,37.4112452234,7.28676199576,25.50935,4.61513322768
 10/28  20:00:00,23.4199279956,2.35082401721,0.0,0.0,3.71167865564,13.077,38.4763000164,11.3558754075,22.50825,4.61217460885
 10/28  21:00:00,23.3502849065,2.35082401721,0.0,0.0,3.71167865564,13.077,37.3367746587,11.7158637038,21.0077,4.61321095486
 10/28  22:00:00,23.2289435544,2.35082401721,0.0,0.0,3.71167865564,13.077,36.9863740363,15.5176475312,18.0066,3.46212650513
 10/28  23:00:00,24.3928684454,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4995093802,21.6121028364,3.0011,2.88630654383
 10/28  24:00:00,13.9184952035,2.35082401721,0.0,0.0,1.85583932782,5.577,32.6406378906,27.9009334712,3.0011,1.73860441943
 10/29  01:00:00,9.49880069499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  02:00:00,9.52244521086,0.0,0.0,0.0,0.618613109274,5.0,3.59318187816,0.0,3.0011,0.592081878158
 10/29  03:00:00,9.53485641109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  04:00:00,9.68342624623,0.0,0.0,0.0,0.618613109274,5.0,3.59318776598,0.0,3.0011,0.592087765976
 10/29  05:00:00,13.8548080263,2.35082401721,0.0,0.0,1.85583932782,5.577,41.010152268,36.488502268,4.50165,0.02
 10/29  06:00:00,28.3265946443,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5856556189,29.3428134089,13.50495,1.73789220995
 10/29  07:00:00,27.6489749309,2.35082401721,0.0,0.0,3.71167865564,18.077,49.0184880591,26.8455560294,21.0077,1.16523202972
 10/29  08:00:00,20.75159198,2.35082401721,0.0,0.0,3.71167865564,13.077,44.381588765,27.637960672,15.0055,1.73812809298
 10/29  09:00:00,20.7640354261,2.35082401721,0.0,0.0,3.71167865564,13.077,40.7152557517,24.5442782229,15.0055,1.16547752879
 10/29  10:00:00,25.7777329914,2.35082401721,0.0,0.0,3.71167865564,18.077,57.4341487087,19.8081167361,33.0121,4.61393197262
 10/29  11:00:00,26.9419008263,2.35082401721,0.0,0.0,3.71167865564,18.077,61.1740405911,16.045379382,40.51485,4.61381120907
 10/29  12:00:00,26.0311119354,2.35082401721,0.0,0.0,3.71167865564,18.077,51.3894162648,11.9135578893,36.0132,3.46265837547
 10/29  13:00:00,25.8434208032,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5409731852,9.56693786681,31.51155,3.46248531841
 10/29  14:00:00,20.8534397425,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8369398869,8.51624059558,21.0077,2.31299929128
 10/29  15:00:00,20.8399133587,2.35082401721,0.0,0.0,3.71167865564,13.077,29.9199238711,7.52630068908,19.50715,2.88647318199
 10/29  16:00:00,20.7561868226,2.35082401721,0.0,0.0,3.71167865564,13.077,34.3049718559,8.91000165332,22.50825,2.88672020258
 10/29  17:00:00,25.7517542975,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9430856962,11.9709302512,25.50935,3.46280544498
 10/29  18:00:00,28.2748356232,2.35082401721,0.0,0.0,3.71167865564,18.077,43.3116150783,13.7629351619,25.50935,4.03932991642
 10/29  19:00:00,28.4107903559,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7068802602,15.5843112518,25.50935,4.61321900843
 10/29  20:00:00,23.386980693,2.35082401721,0.0,0.0,3.71167865564,13.077,43.8224430968,17.852344087,22.50825,3.46184900979
 10/29  21:00:00,23.3152383832,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4032766544,18.7833334798,21.0077,4.61224317461
 10/29  22:00:00,23.204480554,2.35082401721,0.0,0.0,3.71167865564,13.077,42.1609697744,20.6926113433,18.0066,3.46175843111
 10/29  23:00:00,24.3925947282,2.35082401721,0.0,0.0,3.71167865564,13.077,28.0249652277,23.2854944499,3.0011,1.73837077782
 10/29  24:00:00,13.9152496396,2.35082401721,0.0,0.0,1.85583932782,5.577,34.8016776204,29.4886959403,3.0011,2.31188168004
 10/30  01:00:00,9.49981402499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  02:00:00,9.52273330262,0.0,0.0,0.0,0.618613109274,5.0,3.59317614514,0.0,3.0011,0.592076145144
 10/30  03:00:00,9.53679990989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,9.68840952124,0.0,0.0,0.0,0.618613109274,5.0,3.59318204206,0.0,3.0011,0.592082042063
 10/30  05:00:00,13.8626739575,2.35082401721,0.0,0.0,1.85583932782,5.577,38.8093521181,34.2877021181,4.50165,0.02
 10/30  06:00:00,28.3365153541,2.35082401721,0.0,0.0,3.71167865564,18.077,42.903690892,27.6610031767,13.50495,1.73773771534
 10/30  07:00:00,27.6615609945,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7340577273,23.5357497611,21.0077,5.19060796614
 10/30  08:00:00,20.7614840068,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4916925334,24.8722590482,15.0055,4.61393348519
 10/30  09:00:00,20.7761318189,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9352130775,24.8923288712,15.0055,4.0373842063
 10/30  10:00:00,25.7806535,2.35082401721,0.0,0.0,3.71167865564,18.077,58.6240258593,22.1489255875,33.0121,3.46300027179
 10/30  11:00:00,26.9453900604,2.35082401721,0.0,0.0,3.71167865564,18.077,61.9164425545,17.3642137856,40.51485,4.03737876888
 10/30  12:00:00,26.0332898432,2.35082401721,0.0,0.0,3.71167865564,18.077,51.8468880948,12.3715281422,36.0132,3.46215995265
 10/30  13:00:00,25.8384602595,2.35082401721,0.0,0.0,3.71167865564,18.077,46.2920802429,11.8932063303,31.51155,2.88732391252
 10/30  14:00:00,20.8338861914,2.35082401721,0.0,0.0,3.71167865564,13.077,37.4813583285,13.5870292277,21.0077,2.88662910075
 10/30  15:00:00,20.8195215701,2.35082401721,0.0,0.0,3.71167865564,13.077,37.6326674828,15.2386840129,19.50715,2.88683346993
 10/30  16:00:00,20.734762516,2.35082401721,0.0,0.0,3.71167865564,13.077,41.0477896133,16.2260730855,22.50825,2.31346652778
 10/30  17:00:00,25.7338690463,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9621358121,16.4162351722,25.50935,4.0365506399
 10/30  18:00:00,28.250414843,2.35082401721,0.0,0.0,3.71167865564,18.077,49.6654681864,19.5408072758,25.50935,4.61531091058
 10/30  19:00:00,28.3838377901,2.35082401721,0.0,0.0,3.71167865564,18.077,52.3961992384,21.695823222,25.50935,5.19102601638
 10/30  20:00:00,23.3648231718,2.35082401721,0.0,0.0,3.71167865564,13.077,50.4165253616,23.8700045983,22.50825,4.03827076324
 10/30  21:00:00,23.2923938447,2.35082401721,0.0,0.0,3.71167865564,13.077,51.7059700904,25.5086107746,21.0077,5.1896593158
 10/30  22:00:00,23.18537466,2.35082401721,0.0,0.0,3.71167865564,13.077,49.9360914247,28.4663826207,18.0066,3.46310880401
 10/30  23:00:00,24.3813166534,2.35082401721,0.0,0.0,3.71167865564,13.077,36.9193937837,31.6056053755,3.0011,2.31268840819
 10/30  24:00:00,13.8976825557,2.35082401721,0.0,0.0,1.85583932782,5.577,43.9838835375,38.6714815308,3.0011,2.31130200675
 10/31  01:00:00,9.4855922706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.51141563967,0.0,0.0,0.0,0.618613109274,5.0,3.59315046352,0.0,3.0011,0.592050463516
 10/31  03:00:00,9.52532946083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  04:00:00,10.1940496448,0.0,0.0,0.0,0.618613109274,5.0,3.59315640129,0.0,3.0011,0.592056401292
 10/31  05:00:00,14.370145543,2.35082401721,0.0,0.0,1.85583932782,5.577,44.0616877709,39.5400377709,4.50165,0.02
 10/31  06:00:00,28.5611407552,2.35082401721,0.0,0.0,3.71167865564,18.077,47.8796247622,32.6370196201,13.50495,1.73765514203
 10/31  07:00:00,27.656546303,2.35082401721,0.0,0.0,3.71167865564,18.077,54.6494456224,28.4511429672,21.0077,5.19060265516
 10/31  08:00:00,20.759604622,2.35082401721,0.0,0.0,3.71167865564,13.077,48.6572222749,29.0386561105,15.0055,4.61306616437
 10/31  09:00:00,20.7709786094,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0710324421,28.0277713801,15.0055,4.03776106207
 10/31  10:00:00,25.7708235631,2.35082401721,0.0,0.0,3.71167865564,18.077,60.6267584934,24.1521197229,33.0121,3.46253877048
 10/31  11:00:00,26.9302238385,2.35082401721,0.0,0.0,3.71167865564,18.077,66.69730258,22.1454094225,40.51485,4.03704315749
 10/31  12:00:00,25.9980272517,2.35082401721,0.0,0.0,3.71167865564,18.077,59.1375693598,19.6624713097,36.0132,3.46189805017
 10/31  13:00:00,25.801917702,2.35082401721,0.0,0.0,3.71167865564,18.077,53.3728609528,18.9738899672,31.51155,2.88742098557
 10/31  14:00:00,20.8088025136,2.35082401721,0.0,0.0,3.71167865564,13.077,43.8604781865,19.9663142367,21.0077,2.8864639498
 10/31  15:00:00,20.8021807419,2.35082401721,0.0,0.0,3.71167865564,13.077,41.1529719673,18.7590814267,19.50715,2.88674054062
 10/31  16:00:00,20.7133183649,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4205399017,19.5993988883,22.50825,2.31289101336
 10/31  17:00:00,25.7169134135,2.35082401721,0.0,0.0,3.71167865564,18.077,48.744557189,19.1988435097,25.50935,4.03636367934
