Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  18:00:00,28.2441839957,2.35082401721,0.0,0.0,3.71167865564,18.077,51.7723120863,21.6479912461,25.50935,4.61497084016
 10/31  19:00:00,28.237942169,2.35082401721,0.0,0.0,3.71167865564,18.077,55.9138818005,25.2136216789,25.50935,5.19091012162
 10/31  20:00:00,23.2245288192,2.35082401721,0.0,0.0,3.71167865564,13.077,54.8061692515,28.2594058112,22.50825,4.03851344035
 10/31  21:00:00,23.182209397,2.35082401721,0.0,0.0,3.71167865564,13.077,56.7658572846,30.5681597555,21.0077,5.18999752909
 10/31  22:00:00,23.1743734176,2.35082401721,0.0,0.0,3.71167865564,13.077,54.1400519831,32.6704035664,18.0066,3.46304841663
 10/31  23:00:00,24.3729988372,2.35082401721,0.0,0.0,3.71167865564,13.077,40.9497019845,35.6359373544,3.0011,2.31266463017
 10/31  24:00:00,13.8936357592,2.35082401721,0.0,0.0,1.85583932782,5.577,47.9947441703,42.682353117,3.0011,2.31129105323
 11/01  01:00:00,9.48117033728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.50366764429,0.0,0.0,0.0,0.618613109274,5.0,3.59314766552,0.0,3.0011,0.592047665525
 11/01  03:00:00,9.51537144646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.6653371313,0.0,0.0,0.0,0.618613109274,5.0,3.59315360776,0.0,3.0011,0.59205360776
 11/01  05:00:00,13.8476285667,2.35082401721,0.0,0.0,1.85583932782,5.577,51.3899860448,46.8683360448,4.50165,0.02
 11/01  06:00:00,28.3209746724,2.35082401721,0.0,0.0,3.71167865564,18.077,54.8842751574,39.6416705344,13.50495,1.73765462305
 11/01  07:00:00,27.6403241601,2.35082401721,0.0,0.0,3.71167865564,18.077,64.0326720845,37.8342770792,21.0077,5.19069500534
 11/01  08:00:00,20.7432256176,2.35082401721,0.0,0.0,3.71167865564,13.077,54.1014533679,34.4812232089,15.0055,4.61473015895
 11/01  09:00:00,20.7603410405,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2569033413,26.2130954405,15.0055,4.03830790077
 11/01  10:00:00,25.7763108179,2.35082401721,0.0,0.0,3.71167865564,18.077,55.2459797732,18.7710033366,33.0121,3.4628764366
 11/01  11:00:00,26.9422699263,2.35082401721,0.0,0.0,3.71167865564,18.077,56.5199220196,11.9669554259,40.51485,4.03811659365
 11/01  12:00:00,26.0360287796,2.35082401721,0.0,0.0,3.71167865564,18.077,47.0220908237,7.54609915323,36.0132,3.46279167051
 11/01  13:00:00,25.8382444835,2.35082401721,0.0,0.0,3.71167865564,18.077,41.2983115768,6.89923486523,31.51155,2.88752671161
 11/01  14:00:00,20.8411551627,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8239758025,7.92990126925,21.0077,2.88637453327
 11/01  15:00:00,20.8193057461,2.35082401721,0.0,0.0,3.71167865564,13.077,31.7614029985,9.3676781662,19.50715,2.88657483226
 11/01  16:00:00,20.7319823113,2.35082401721,0.0,0.0,3.71167865564,13.077,36.6822782599,11.2872958428,22.50825,2.88673241704
 11/01  17:00:00,25.7378789519,2.35082401721,0.0,0.0,3.71167865564,18.077,39.8040260228,10.8318621847,25.50935,3.46281383809
 11/01  18:00:00,28.264870554,2.35082401721,0.0,0.0,3.71167865564,18.077,42.9090922874,12.7842422466,25.50935,4.61550004077
 11/01  19:00:00,28.4028368917,2.35082401721,0.0,0.0,3.71167865564,18.077,45.2287124007,14.5283397453,25.50935,5.19102265536
 11/01  20:00:00,23.382881634,2.35082401721,0.0,0.0,3.71167865564,13.077,43.2366090695,16.1165862941,22.50825,4.61177277546
 11/01  21:00:00,23.3038832503,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4326244844,18.8118251172,21.0077,4.61309936716
 11/01  22:00:00,23.1881825827,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9474812374,21.9037494696,18.0066,4.03713176774
 11/01  23:00:00,24.3780677585,2.35082401721,0.0,0.0,3.71167865564,13.077,30.6498553058,25.3374925225,3.0011,2.31126278332
 11/01  24:00:00,13.8969922509,2.35082401721,0.0,0.0,1.85583932782,5.577,36.8587226265,32.11928624,3.0011,1.73833638647
 11/02  01:00:00,9.49580014169,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  02:00:00,9.51519513113,0.0,0.0,0.0,0.618613109274,5.0,3.59316817436,0.0,3.0011,0.592068174363
 11/02  03:00:00,9.52575049652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  04:00:00,9.6758762581,0.0,0.0,0.0,0.618613109274,5.0,3.59317408395,0.0,3.0011,0.592074083947
 11/02  05:00:00,13.8499460324,2.35082401721,0.0,0.0,1.85583932782,5.577,41.5571904613,37.0355404613,4.50165,0.02
 11/02  06:00:00,28.3337031657,2.35082401721,0.0,0.0,3.71167865564,18.077,41.728121698,26.4854372378,13.50495,1.73773446023
 11/02  07:00:00,27.6555157803,2.35082401721,0.0,0.0,3.71167865564,18.077,49.6296071809,23.4310332473,21.0077,5.19087393359
 11/02  08:00:00,20.7556897951,2.35082401721,0.0,0.0,3.71167865564,13.077,44.0217564232,24.4014850655,15.0055,4.61477135769
 11/02  09:00:00,20.8129723156,2.35082401721,0.0,0.0,3.71167865564,13.077,34.1728318263,15.1291334521,15.0055,4.03819837418
 11/02  10:00:00,25.8798701411,2.35082401721,0.0,0.0,3.71167865564,18.077,39.1603052339,2.68524432093,33.0121,3.46296091294
 11/02  11:00:00,27.0564864389,2.35082401721,0.0,0.0,3.71167865564,18.077,44.5528953945,0.0,40.51485,4.03804539451
 11/02  12:00:00,26.23328188,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4760643289,0.0,36.0132,3.46286432891
 11/02  13:00:00,26.0195528346,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9727567116,0.0,31.51155,3.46120671165
 11/02  14:00:00,21.0047676541,2.35082401721,0.0,0.0,3.71167865564,13.077,23.3616179795,0.0408004391816,21.0077,2.31311754034
 11/02  15:00:00,20.9704050289,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4299490755,0.0362993535769,19.50715,2.88649972191
 11/02  16:00:00,20.8690484506,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3949340013,0.0,22.50825,2.88668400126
 11/02  17:00:00,25.8561644688,2.35082401721,0.0,0.0,3.71167865564,18.077,28.972214124,0.0,25.50935,3.46286412396
 11/02  18:00:00,28.3573031661,2.35082401721,0.0,0.0,3.71167865564,18.077,30.6149343758,0.490023196762,25.50935,4.61556117907
 11/02  19:00:00,28.4762132886,2.35082401721,0.0,0.0,3.71167865564,18.077,33.1534345727,2.45242841031,25.50935,5.19165616237
 11/02  20:00:00,23.4461321901,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0758055056,4.95397887585,22.50825,4.6135766297
 11/02  21:00:00,23.375788668,2.35082401721,0.0,0.0,3.71167865564,13.077,31.6488043532,6.02614441308,21.0077,4.61495994012
 11/02  22:00:00,23.2665531051,2.35082401721,0.0,0.0,3.71167865564,13.077,29.3099622243,7.26569551951,18.0066,4.03766670483
 11/02  23:00:00,24.416522469,2.35082401721,0.0,0.0,3.71167865564,13.077,15.5627590301,10.2494150105,3.0011,2.31224401961
 11/02  24:00:00,13.9593009226,2.35082401721,0.0,0.0,1.85583932782,5.577,23.333349353,18.0213529666,3.0011,2.31089638637
 11/03  01:00:00,9.53996798053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  02:00:00,9.5518307063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.54946580885,0.0,0.0,0.0,0.618613109274,5.0,3.59318146498,0.0,3.0011,0.592081464979
 11/03  04:00:00,10.2064478325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.3699336995,2.35082401721,0.0,0.0,1.85583932782,5.577,42.5691420475,37.4754046781,4.50165,0.592087369378
 11/03  06:00:00,28.5577475347,2.35082401721,0.0,0.0,3.71167865564,18.077,46.6941028773,32.0236914104,13.50495,1.16546146694
 11/03  07:00:00,27.6542988147,2.35082401721,0.0,0.0,3.71167865564,18.077,53.1407005399,26.9419074437,21.0077,5.19109309619
 11/03  08:00:00,20.7576586873,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9753840751,28.7810953967,15.0055,5.1887886784
 11/03  09:00:00,20.7708887732,2.35082401721,0.0,0.0,3.71167865564,13.077,45.4031406903,26.3599057033,15.0055,4.03773498702
 11/03  10:00:00,25.7878024301,2.35082401721,0.0,0.0,3.71167865564,18.077,56.599977656,20.1248512681,33.0121,3.46302638795
 11/03  11:00:00,26.9504807351,2.35082401721,0.0,0.0,3.71167865564,18.077,58.9851377111,14.4323673967,40.51485,4.03792031436
 11/03  12:00:00,26.053022546,2.35082401721,0.0,0.0,3.71167865564,18.077,47.7709823327,8.29493921918,36.0132,3.46284311347
 11/03  13:00:00,25.8681888407,2.35082401721,0.0,0.0,3.71167865564,18.077,39.5215298433,5.12225942496,31.51155,2.88772041838
 11/03  14:00:00,20.8662632428,2.35082401721,0.0,0.0,3.71167865564,13.077,31.6274651689,7.73318891346,21.0077,2.8865762554
 11/03  15:00:00,20.8492692608,2.35082401721,0.0,0.0,3.71167865564,13.077,31.1971450303,8.80353483102,19.50715,2.88646019925
 11/03  16:00:00,20.7736937006,2.35082401721,0.0,0.0,3.71167865564,13.077,32.0828407555,6.68825288839,22.50825,2.88633786711
 11/03  17:00:00,25.782020826,2.35082401721,0.0,0.0,3.71167865564,18.077,34.5227051513,5.55056504323,25.50935,3.46279010805
 11/03  18:00:00,28.2982619854,2.35082401721,0.0,0.0,3.71167865564,18.077,39.8161915844,9.69148766018,25.50935,4.61535392418
 11/03  19:00:00,28.2728198202,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7735495431,15.0723487712,25.50935,5.19185077188
 11/03  20:00:00,23.2553243462,2.35082401721,0.0,0.0,3.71167865564,13.077,44.8167534594,17.6949703321,22.50825,4.61353312735
 11/03  21:00:00,23.2147854868,2.35082401721,0.0,0.0,3.71167865564,13.077,44.1495613689,18.5277565986,21.0077,4.61410477029
 11/03  22:00:00,23.2033697041,2.35082401721,0.0,0.0,3.71167865564,13.077,42.8757503396,20.8319112833,18.0066,4.03723905633
 11/03  23:00:00,24.3912936551,2.35082401721,0.0,0.0,3.71167865564,13.077,28.7332779233,23.4198450504,3.0011,2.31233287283
 11/03  24:00:00,13.9023266891,2.35082401721,0.0,0.0,1.85583932782,5.577,37.3720917186,32.6325860354,3.0011,1.73840568322
 11/04  01:00:00,9.4929670094,0.0,0.0,0.0,0.618613109274,5.0,3.59318867937,0.0,3.0011,0.592088679371
 11/04  02:00:00,9.51857522642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.53088235674,0.0,0.0,0.0,0.618613109274,5.0,3.59316874359,0.0,3.0011,0.592068743588
 11/04  04:00:00,9.68175368235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.8563037286,2.35082401721,0.0,0.0,1.85583932782,5.577,41.7566735494,36.6629489002,4.50165,0.592074649283
 11/04  06:00:00,28.3293980023,2.35082401721,0.0,0.0,3.71167865564,18.077,43.916567297,29.2465131288,13.50495,1.16510416826
 11/04  07:00:00,27.6525746299,2.35082401721,0.0,0.0,3.71167865564,18.077,49.1981349517,26.4524738126,21.0077,1.73796113915
 11/04  08:00:00,20.7544158131,2.35082401721,0.0,0.0,3.71167865564,13.077,43.180480566,27.0095716268,15.0055,1.16540893912
 11/04  09:00:00,20.7831813069,2.35082401721,0.0,0.0,3.71167865564,13.077,41.1490780655,21.5294869721,15.0055,4.61409109346
 11/04  10:00:00,25.8149397946,2.35082401721,0.0,0.0,3.71167865564,18.077,50.0540546381,13.0034559753,33.0121,4.03849866284
 11/04  11:00:00,26.9708054221,2.35082401721,0.0,0.0,3.71167865564,18.077,50.6380096985,5.50923058994,40.51485,4.61392910855
 11/04  12:00:00,26.1451407402,2.35082401721,0.0,0.0,3.71167865564,18.077,40.1310898251,0.0781496717575,36.0132,4.03974015338
 11/04  13:00:00,26.0590775464,2.35082401721,0.0,0.0,3.71167865564,18.077,35.549641484,0.0,31.51155,4.03809148401
 11/04  14:00:00,21.0989040258,2.35082401721,0.0,0.0,3.71167865564,13.077,24.4694676066,0.0,21.0077,3.46176760663
 11/04  15:00:00,21.089391379,2.35082401721,0.0,0.0,3.71167865564,13.077,22.9695813736,0.0,19.50715,3.46243137365
 11/04  16:00:00,20.9855511954,2.35082401721,0.0,0.0,3.71167865564,13.077,25.9694003915,0.0,22.50825,3.46115039148
 11/04  17:00:00,25.9603519141,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9721130648,0.0,25.50935,3.4627630648
 11/04  18:00:00,28.4534355398,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1403887875,0.0154391643178,25.50935,4.61559962314
 11/04  19:00:00,28.5390909572,2.35082401721,0.0,0.0,3.71167865564,18.077,30.8232957852,0.124147125451,25.50935,5.1897986597
 11/04  20:00:00,23.4909271204,2.35082401721,0.0,0.0,3.71167865564,13.077,27.7049444611,1.1589961571,22.50825,4.03769830404
 11/04  21:00:00,23.4155688102,2.35082401721,0.0,0.0,3.71167865564,13.077,28.3020008111,2.10614091465,21.0077,5.1881598965
 11/04  22:00:00,23.3028136315,2.35082401721,0.0,0.0,3.71167865564,13.077,25.1080172721,3.63887891719,18.0066,3.46253835491
 11/04  23:00:00,24.4384303936,2.35082401721,0.0,0.0,3.71167865564,13.077,11.5669250475,5.67946787629,3.0011,2.88635717116
 11/04  24:00:00,13.9856869216,2.35082401721,0.0,0.0,1.85583932782,5.577,18.2401887893,13.5004153413,3.0011,1.73867344808
 11/05  01:00:00,9.5787065388,0.0,0.0,0.0,0.618613109274,5.0,3.59316109564,0.0,3.0011,0.592061095642
 11/05  02:00:00,9.6012969545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  03:00:00,9.60423591781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,9.74604797304,0.0,0.0,0.0,0.618613109274,5.0,3.59316701649,0.0,3.0011,0.592067016486
 11/05  05:00:00,13.9065063644,2.35082401721,0.0,0.0,1.85583932782,5.577,28.7472107766,24.2255607766,4.50165,0.02
 11/05  06:00:00,28.3701030926,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9385750679,19.6957327951,13.50495,1.73789227279
 11/05  07:00:00,27.68334202,2.35082401721,0.0,0.0,3.71167865564,18.077,41.3953573849,18.6500039721,21.0077,1.73765341273
 11/05  08:00:00,20.7849177019,2.35082401721,0.0,0.0,3.71167865564,13.077,36.2624600763,20.0916474177,15.0055,1.16531265858
 11/05  09:00:00,20.8032081453,2.35082401721,0.0,0.0,3.71167865564,13.077,34.6584675701,17.9147679837,15.0055,1.7381995864
 11/05  10:00:00,25.8309881932,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9075274874,10.8556670347,33.0121,4.03976045275
 11/05  11:00:00,26.9927535313,2.35082401721,0.0,0.0,3.71167865564,18.077,47.2577443286,2.12860880862,40.51485,4.61428551995
 11/05  12:00:00,26.1480700932,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4759800271,0.0,36.0132,3.46278002711
 11/05  13:00:00,25.9805213793,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9743103643,0.0,31.51155,3.46276036426
 11/05  14:00:00,21.0130416854,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9246710221,0.0308224951187,21.0077,2.88614852695
 11/05  15:00:00,21.0181509433,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3938911985,0.0,19.50715,2.8867411985
 11/05  16:00:00,20.9284950501,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3950215837,0.0,22.50825,2.88677158366
 11/05  17:00:00,26.5353896256,2.35082401721,0.0,0.0,3.71167865564,18.077,28.9721976074,0.0,25.50935,3.46284760737
 11/05  18:00:00,28.4219790421,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1233043331,0.0,25.50935,4.61395433313
 11/05  19:00:00,28.5213613858,2.35082401721,0.0,0.0,3.71167865564,18.077,30.1553279136,0.606499485648,25.50935,4.03947842791
 11/05  20:00:00,23.4800353108,2.35082401721,0.0,0.0,3.71167865564,13.077,28.379954248,1.83569894164,22.50825,4.03600530637
 11/05  21:00:00,23.3916240677,2.35082401721,0.0,0.0,3.71167865564,13.077,29.1281136892,4.08051602089,21.0077,4.03989766829
 11/05  22:00:00,23.3052533921,2.35082401721,0.0,0.0,3.71167865564,13.077,24.5899094982,3.1211717689,18.0066,3.46213772929
 11/05  23:00:00,24.4482986236,2.35082401721,0.0,0.0,3.71167865564,13.077,10.2015520639,4.88918151534,3.0011,2.3112705486
 11/05  24:00:00,13.9849774895,2.35082401721,0.0,0.0,1.85583932782,5.577,18.2116135731,12.8990942599,3.0011,2.31141931323
 11/06  01:00:00,13.7636602261,2.35082401721,0.0,0.0,1.85583932782,5.577,23.6478268259,18.908031381,3.0011,1.73869544492
 11/06  02:00:00,9.56514203895,0.0,0.0,0.0,0.618613109274,5.0,3.59316781101,0.0,3.0011,0.592067811006
 11/06  03:00:00,9.60453351345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  04:00:00,9.61040216151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.75105642728,0.0,0.0,0.0,0.618613109274,5.0,3.59317372117,0.0,3.0011,0.592073721168
 11/06  06:00:00,13.9029874865,2.35082401721,0.0,0.0,1.85583932782,5.577,29.9270185348,25.4053685348,4.50165,0.02
 11/06  07:00:00,27.738308456,2.35082401721,0.0,0.0,3.71167865564,18.077,34.8411273637,19.5982544573,13.50495,1.7379229064
 11/06  08:00:00,25.8160157983,2.35082401721,0.0,0.0,3.71167865564,18.077,38.6239278841,12.4249702002,21.0077,5.1912576839
 11/06  09:00:00,20.8286482428,2.35082401721,0.0,0.0,3.71167865564,13.077,30.4772847355,10.8561880421,15.0055,4.61559669343
 11/06  10:00:00,20.8488480991,2.35082401721,0.0,0.0,3.71167865564,13.077,28.6695564126,9.62579046013,15.0055,4.03826595245
 11/06  11:00:00,25.8526865404,2.35082401721,0.0,0.0,3.71167865564,18.077,44.7272980676,7.67907443401,33.0121,4.03612363356
 11/06  12:00:00,26.9813995377,2.35082401721,0.0,0.0,3.71167865564,18.077,48.472561613,3.91967283499,40.51485,4.03803877798
 11/06  13:00:00,26.0975558237,2.35082401721,0.0,0.0,3.71167865564,18.077,39.8422772562,0.366896406981,36.0132,3.46218084918
 11/06  14:00:00,25.9012683399,2.35082401721,0.0,0.0,3.71167865564,18.077,35.0269651059,0.628458245355,31.51155,2.88695686055
 11/06  15:00:00,20.9022891905,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4701425518,3.57601779342,21.0077,2.88642475842
 11/06  16:00:00,20.8733075031,2.35082401721,0.0,0.0,3.71167865564,13.077,28.2027277516,5.80881539719,19.50715,2.88676235444
 11/06  17:00:00,21.4091748926,2.35082401721,0.0,0.0,3.71167865564,13.077,33.9741270743,8.57905969167,22.50825,2.88681738258
 11/06  18:00:00,28.300009131,2.35082401721,0.0,0.0,3.71167865564,18.077,38.3104048779,9.33825866874,25.50935,3.4627962092
 11/06  19:00:00,28.2915309867,2.35082401721,0.0,0.0,3.71167865564,18.077,42.2029826916,12.0783226079,25.50935,4.61531008375
 11/06  20:00:00,28.4223722545,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0943933445,14.3938914658,25.50935,5.19115187876
 11/06  21:00:00,23.3933248016,2.35082401721,0.0,0.0,3.71167865564,13.077,44.829287454,17.7074203458,22.50825,4.61361710816
 11/06  22:00:00,23.3252438786,2.35082401721,0.0,0.0,3.71167865564,13.077,43.2729640423,17.6500194735,21.0077,4.61524456882
 11/06  23:00:00,23.2129513959,2.35082401721,0.0,0.0,3.71167865564,13.077,42.1301617775,20.0862352489,18.0066,4.03732652858
 11/06  24:00:00,24.3928809245,2.35082401721,0.0,0.0,3.71167865564,13.077,29.4083990985,24.0947110434,3.0011,2.31258805507
 11/07  01:00:00,13.9072165273,2.35082401721,0.0,0.0,1.85583932782,5.577,36.8743018574,31.5615078979,3.0011,2.31169395944
 11/07  02:00:00,9.49785116942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  03:00:00,9.52357543885,0.0,0.0,0.0,0.618613109274,5.0,3.59314929401,0.0,3.0011,0.592049294007
 11/07  04:00:00,9.53528793128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  05:00:00,10.2008225157,0.0,0.0,0.0,0.618613109274,5.0,3.59315523365,0.0,3.0011,0.592055233647
 11/07  06:00:00,14.3716601286,2.35082401721,0.0,0.0,1.85583932782,5.577,43.5688845721,39.0472345721,4.50165,0.02
 11/07  07:00:00,28.5571226173,2.35082401721,0.0,0.0,3.71167865564,18.077,49.3911427713,34.1484820877,13.50495,1.73771068361
 11/07  08:00:00,25.7572533084,2.35082401721,0.0,0.0,3.71167865564,18.077,54.5296797293,28.3308616584,21.0077,5.19111807087
 11/07  09:00:00,20.7623010542,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2384535736,25.6170851894,15.0055,4.61586838421
 11/07  10:00:00,20.7880367707,2.35082401721,0.0,0.0,3.71167865564,13.077,40.3037749244,21.2598782586,15.0055,4.03839666583
 11/07  11:00:00,25.8104356978,2.35082401721,0.0,0.0,3.71167865564,18.077,50.7062888515,14.2310714325,33.0121,3.46311741906
 11/07  12:00:00,26.9734459782,2.35082401721,0.0,0.0,3.71167865564,18.077,50.9620010182,6.40959490199,40.51485,4.03755611621
 11/07  13:00:00,26.0841103721,2.35082401721,0.0,0.0,3.71167865564,18.077,41.5544066376,1.50502604988,36.0132,4.03618058772
 11/07  14:00:00,25.903855296,2.35082401721,0.0,0.0,3.71167865564,18.077,34.5167774027,0.118215354684,31.51155,2.887012048
 11/07  15:00:00,20.9165073441,2.35082401721,0.0,0.0,3.71167865564,13.077,25.1766251752,1.28221691663,21.0077,2.88670825852
 11/07  16:00:00,20.907059934,2.35082401721,0.0,0.0,3.71167865564,13.077,24.2562053423,1.86236250116,19.50715,2.88669284111
 11/07  17:00:00,21.4311135068,2.35082401721,0.0,0.0,3.71167865564,13.077,30.0196019118,5.19774351532,22.50825,2.31360839652
 11/07  18:00:00,28.2941115531,2.35082401721,0.0,0.0,3.71167865564,18.077,39.7966668168,10.2504256478,25.50935,4.03689116907
 11/07  19:00:00,28.276547766,2.35082401721,0.0,0.0,3.71167865564,18.077,44.120621447,13.9958305824,25.50935,4.6154408645
 11/07  20:00:00,28.2662868811,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7339004591,15.0332619995,25.50935,5.19128845959
 11/07  21:00:00,23.2486644321,2.35082401721,0.0,0.0,3.71167865564,13.077,44.0575504132,16.9361944281,22.50825,4.61310598511
 11/07  22:00:00,23.2060105429,2.35082401721,0.0,0.0,3.71167865564,13.077,44.2101825737,18.5877149302,21.0077,4.61476764352
 11/07  23:00:00,23.1881714776,2.35082401721,0.0,0.0,3.71167865564,13.077,45.7001542627,23.6558254005,18.0066,4.03772886226
 11/07  24:00:00,24.3797634733,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5952117953,29.2817128,3.0011,2.31239899535
 11/08  01:00:00,13.8960933484,2.35082401721,0.0,0.0,1.85583932782,5.577,43.3426789285,38.0304535583,3.0011,2.3111253702
 11/08  02:00:00,9.48663991171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  03:00:00,9.51207837255,0.0,0.0,0.0,0.618613109274,5.0,3.59315850963,0.0,3.0011,0.592058509633
 11/08  04:00:00,9.52492017703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  05:00:00,9.67503718657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,13.8515740223,2.35082401721,0.0,0.0,1.85583932782,5.577,50.6912971027,45.5975568211,4.50165,0.592090281628
 11/08  07:00:00,28.3243395454,2.35082401721,0.0,0.0,3.71167865564,18.077,54.8375805827,39.5950410084,13.50495,1.73758957429
 11/08  08:00:00,25.7500680286,2.35082401721,0.0,0.0,3.71167865564,18.077,61.5586359683,35.3601636577,21.0077,5.19077231059
 11/08  09:00:00,20.7496674415,2.35082401721,0.0,0.0,3.71167865564,13.077,55.547653121,35.9279439369,15.0055,4.61420918407
 11/08  10:00:00,20.7574303471,2.35082401721,0.0,0.0,3.71167865564,13.077,54.4996694103,35.4566637179,15.0055,4.03750569243
 11/08  11:00:00,25.7543873425,2.35082401721,0.0,0.0,3.71167865564,18.077,67.2409304005,30.7662909174,33.0121,3.46253948313
 11/08  12:00:00,26.9198511568,2.35082401721,0.0,0.0,3.71167865564,18.077,71.1623375097,26.6092413601,40.51485,4.03824614958
 11/08  13:00:00,25.9855909539,2.35082401721,0.0,0.0,3.71167865564,18.077,62.5485712281,22.4985729121,36.0132,4.03679831606
 11/08  14:00:00,25.7837590905,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3867398836,20.9877737622,31.51155,2.88741612135
 11/08  15:00:00,20.7795364042,2.35082401721,0.0,0.0,3.71167865564,13.077,49.1325969828,25.2382779523,21.0077,2.88661903048
 11/08  16:00:00,20.7582014377,2.35082401721,0.0,0.0,3.71167865564,13.077,50.4596745358,28.0655620025,19.50715,2.88696253328
 11/08  17:00:00,21.3077550029,2.35082401721,0.0,0.0,3.71167865564,13.077,56.0443760443,31.2225269603,22.50825,2.31359908395
 11/08  18:00:00,28.2121033512,2.35082401721,0.0,0.0,3.71167865564,18.077,64.0998831792,34.5538316205,25.50935,4.03670155868
 11/08  19:00:00,28.2186017586,2.35082401721,0.0,0.0,3.71167865564,18.077,66.7210763357,36.5964041597,25.50935,4.615322176
 11/08  20:00:00,28.3596742475,2.35082401721,0.0,0.0,3.71167865564,18.077,67.5289402979,36.8281481655,25.50935,5.19144213242
 11/08  21:00:00,23.3421304458,2.35082401721,0.0,0.0,3.71167865564,13.077,66.4475985051,39.325757363,22.50825,4.61359114216
 11/08  22:00:00,23.2736538441,2.35082401721,0.0,0.0,3.71167865564,13.077,65.5420751357,39.9189897561,21.0077,4.61538537957
 11/08  23:00:00,23.1660894264,2.35082401721,0.0,0.0,3.71167865564,13.077,64.3085758303,42.2644488215,18.0066,4.03752700881
 11/08  24:00:00,24.3691884559,2.35082401721,0.0,0.0,3.71167865564,13.077,52.5890030136,47.2751652757,3.0011,2.31273773789
 11/09  01:00:00,13.8930278249,2.35082401721,0.0,0.0,1.85583932782,5.577,59.4362110384,54.1236349217,3.0011,2.31147611669
 11/09  02:00:00,9.46496608782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.4839077999,0.0,0.0,0.0,0.618613109274,5.0,3.59319175928,0.0,3.0011,0.592091759284
 11/09  04:00:00,9.4966463783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,9.64670291786,0.0,0.0,0.0,0.618613109274,5.0,3.59314589705,0.0,3.0011,0.592045897045
 11/09  06:00:00,13.8418180532,2.35082401721,0.0,0.0,1.85583932782,5.577,64.8004844887,60.2788344887,4.50165,0.02
 11/09  07:00:00,28.3182664305,2.35082401721,0.0,0.0,3.71167865564,18.077,69.8795328465,54.6367263728,13.50495,1.73785647375
 11/09  08:00:00,25.738645423,2.35082401721,0.0,0.0,3.71167865564,18.077,73.8503850707,47.6511904187,21.0077,5.191494652
 11/09  09:00:00,20.7409170197,2.35082401721,0.0,0.0,3.71167865564,13.077,63.8269702687,44.2053195727,15.0055,4.61615069601
 11/09  10:00:00,20.7510653887,2.35082401721,0.0,0.0,3.71167865564,13.077,57.1426157392,38.0987917957,15.0055,4.03832394357
 11/09  11:00:00,25.7484072145,2.35082401721,0.0,0.0,3.71167865564,18.077,66.1798527635,29.1308105697,33.0121,4.0369421938
 11/09  12:00:00,26.9152638544,2.35082401721,0.0,0.0,3.71167865564,18.077,66.7684637333,22.2152691865,40.51485,4.03834454679
 11/09  13:00:00,25.9897625497,2.35082401721,0.0,0.0,3.71167865564,18.077,56.4599141618,16.9845199199,36.0132,3.46219424188
 11/09  14:00:00,25.8013698755,2.35082401721,0.0,0.0,3.71167865564,18.077,48.8117055835,14.4130073933,31.51155,2.88714819018
 11/09  15:00:00,20.8099731358,2.35082401721,0.0,0.0,3.71167865564,13.077,38.4650354562,14.5713996656,21.0077,2.88593579055
 11/09  16:00:00,20.7967260874,2.35082401721,0.0,0.0,3.71167865564,13.077,37.802825623,15.4088429394,19.50715,2.88683268358
 11/09  17:00:00,21.3318724438,2.35082401721,0.0,0.0,3.71167865564,13.077,45.430507352,20.0352800234,22.50825,2.8869773286
 11/09  18:00:00,28.2267328639,2.35082401721,0.0,0.0,3.71167865564,18.077,50.4832607327,21.5110074203,25.50935,3.46290331239
 11/09  19:00:00,28.233495681,2.35082401721,0.0,0.0,3.71167865564,18.077,53.2837179734,22.5838881891,25.50935,5.19047978421
 11/09  20:00:00,28.3737845437,2.35082401721,0.0,0.0,3.71167865564,18.077,55.251884667,24.5513836031,25.50935,5.19115106388
 11/09  21:00:00,23.3521396276,2.35082401721,0.0,0.0,3.71167865564,13.077,53.064104962,26.5174280308,22.50825,4.03842693115
 11/09  22:00:00,23.2818078252,2.35082401721,0.0,0.0,3.71167865564,13.077,54.0163751098,27.8199890755,21.0077,5.18868603429
 11/09  23:00:00,23.1740403911,2.35082401721,0.0,0.0,3.71167865564,13.077,53.518201159,31.4743654025,18.0066,4.03723575656
 11/09  24:00:00,24.3733170622,2.35082401721,0.0,0.0,3.71167865564,13.077,37.1969207152,31.8838676646,3.0011,2.31195305063
 11/10  01:00:00,13.8941270821,2.35082401721,0.0,0.0,1.85583932782,5.577,43.0382664099,38.2988066631,3.0011,1.73835974681
 11/10  02:00:00,9.47921661596,0.0,0.0,0.0,0.618613109274,5.0,3.59317406565,0.0,3.0011,0.592074065647
 11/10  03:00:00,9.50387379998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  04:00:00,9.51700010215,0.0,0.0,0.0,0.618613109274,5.0,3.59317998359,0.0,3.0011,0.59207998359
 11/10  05:00:00,10.1832012543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  06:00:00,14.3599007175,2.35082401721,0.0,0.0,1.85583932782,5.577,46.9549590465,41.861223155,4.50165,0.592085891547
 11/10  07:00:00,28.5509847926,2.35082401721,0.0,0.0,3.71167865564,18.077,51.1090875166,36.4390304555,13.50495,1.16510706113
 11/10  08:00:00,25.7469675065,2.35082401721,0.0,0.0,3.71167865564,18.077,58.9727166814,32.7732835257,21.0077,5.19173315574
 11/10  09:00:00,20.7520660319,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8284250069,27.6322957855,15.0055,5.19062922139
 11/10  10:00:00,20.7840888433,2.35082401721,0.0,0.0,3.71167865564,13.077,39.2414686445,20.1975544119,15.0055,4.03841423259
 11/10  11:00:00,25.8261577043,2.35082401721,0.0,0.0,3.71167865564,18.077,46.3685056984,9.89322426365,33.0121,3.46318143473
 11/10  12:00:00,26.9731972839,2.35082401721,0.0,0.0,3.71167865564,18.077,46.3683410839,1.81493265764,40.51485,4.03855842623
 11/10  13:00:00,26.1053467766,2.35082401721,0.0,0.0,3.71167865564,18.077,39.4758360217,0.0,36.0132,3.46263602171
 11/10  14:00:00,25.9378162759,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9726606704,0.0,31.51155,3.46111067044
 11/10  15:00:00,20.9535303432,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9338392836,0.0393114580354,21.0077,2.88682782555
 11/10  16:00:00,20.9341928718,2.35082401721,0.0,0.0,3.71167865564,13.077,22.4146202837,0.0205292028371,19.50715,2.8869410809
 11/10  17:00:00,21.4312240078,2.35082401721,0.0,0.0,3.71167865564,13.077,28.5367075606,3.71483163654,22.50825,2.31362592408
 11/10  18:00:00,28.299347769,2.35082401721,0.0,0.0,3.71167865564,18.077,36.5196034679,6.9735624637,25.50935,4.03669100421
 11/10  19:00:00,28.2956709091,2.35082401721,0.0,0.0,3.71167865564,18.077,39.376279679,9.2510249753,25.50935,4.61590470373
 11/10  20:00:00,28.2818078514,2.35082401721,0.0,0.0,3.71167865564,18.077,42.4699311472,11.7689853539,25.50935,5.19159579324
 11/10  21:00:00,23.26382353,2.35082401721,0.0,0.0,3.71167865564,13.077,41.6950107327,14.5727936633,22.50825,4.61396706938
 11/10  22:00:00,23.2108874689,2.35082401721,0.0,0.0,3.71167865564,13.077,44.572645755,18.3743677334,21.0077,5.19057802157
 11/10  23:00:00,23.2026412952,2.35082401721,0.0,0.0,3.71167865564,13.077,42.50012859,20.4559239215,18.0066,4.03760466846
 11/10  24:00:00,24.3857066113,2.35082401721,0.0,0.0,3.71167865564,13.077,28.8169571226,23.5046668406,3.0011,2.31119028202
 11/11  01:00:00,13.9142135074,2.35082401721,0.0,0.0,1.85583932782,5.577,33.8926246505,28.5801334554,3.0011,2.3113911951
 11/11  02:00:00,9.49303896227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  03:00:00,9.51633817596,0.0,0.0,0.0,0.618613109274,5.0,3.59316040208,0.0,3.0011,0.592060402082
 11/11  04:00:00,9.5304613321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  05:00:00,9.67880997934,0.0,0.0,0.0,0.618613109274,5.0,3.59319216387,0.0,3.0011,0.592092163865
 11/11  06:00:00,13.8509904087,2.35082401721,0.0,0.0,1.85583932782,5.577,42.4195987639,37.8979487639,4.50165,0.02
 11/11  07:00:00,28.3214715402,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9961244455,32.7533967524,13.50495,1.73777769307
 11/11  08:00:00,25.7467471375,2.35082401721,0.0,0.0,3.71167865564,18.077,49.764143581,27.5910168816,21.0077,1.16542669944
 11/11  09:00:00,20.755882883,2.35082401721,0.0,0.0,3.71167865564,13.077,40.6944911889,23.9507483903,15.0055,1.73824279859
 11/11  10:00:00,20.7854663811,2.35082401721,0.0,0.0,3.71167865564,13.077,36.5435673965,19.7998047993,15.0055,1.73826259721
 11/11  11:00:00,25.8043044845,2.35082401721,0.0,0.0,3.71167865564,18.077,50.9774651511,13.9251414707,33.0121,4.04022368048
 11/11  12:00:00,26.9668298861,2.35082401721,0.0,0.0,3.71167865564,18.077,50.8997802581,5.77067741444,40.51485,4.61425284361
 11/11  13:00:00,26.0799515543,2.35082401721,0.0,0.0,3.71167865564,18.077,41.7061946582,2.23092872614,36.0132,3.46206593206
 11/11  14:00:00,25.8809644744,2.35082401721,0.0,0.0,3.71167865564,18.077,38.7956364258,3.24751961921,31.51155,4.03656680657
 11/11  15:00:00,20.8802692055,2.35082401721,0.0,0.0,3.71167865564,13.077,29.4711434092,5.57678204169,21.0077,2.88666136754
 11/11  16:00:00,20.8514242543,2.35082401721,0.0,0.0,3.71167865564,13.077,29.3923484051,7.57202959238,19.50715,2.31316881277
 11/11  17:00:00,21.392949522,2.35082401721,0.0,0.0,3.71167865564,13.077,34.7636609318,9.36862682928,22.50825,2.88678410255
 11/11  18:00:00,28.2858778063,2.35082401721,0.0,0.0,3.71167865564,18.077,40.1421922724,11.1697698194,25.50935,3.46307245298
 11/11  19:00:00,28.2822454161,2.35082401721,0.0,0.0,3.71167865564,18.077,42.3577842924,12.2340097873,25.50935,4.61442450508
 11/11  20:00:00,28.4202085415,2.35082401721,0.0,0.0,3.71167865564,18.077,43.2267099395,13.1037195558,25.50935,4.61364038367
 11/11  21:00:00,23.3956828593,2.35082401721,0.0,0.0,3.71167865564,13.077,41.5161697386,15.5454931219,22.50825,3.46242661666
 11/11  22:00:00,23.3268217565,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8278986542,16.2063700846,21.0077,4.61382856959
 11/11  23:00:00,23.2165600416,2.35082401721,0.0,0.0,3.71167865564,13.077,39.0378755212,17.569263028,18.0066,3.46201249316
 11/11  24:00:00,24.3947769302,2.35082401721,0.0,0.0,3.71167865564,13.077,26.207830071,20.8954581212,3.0011,2.31127194972
 11/12  01:00:00,13.9148602854,2.35082401721,0.0,0.0,1.85583932782,5.577,34.1997048397,28.8868287928,3.0011,2.31177604692
 11/12  02:00:00,9.5061517907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  03:00:00,9.52591822093,0.0,0.0,0.0,0.618613109274,5.0,3.59319394212,0.0,3.0011,0.592093942116
 11/12  04:00:00,9.5404163244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  05:00:00,9.69814234295,0.0,0.0,0.0,0.618613109274,5.0,3.5931480923,0.0,3.0011,0.592048092301
 11/12  06:00:00,13.8607206034,2.35082401721,0.0,0.0,1.85583932782,5.577,38.6008147797,34.0791647797,4.50165,0.02
 11/12  07:00:00,28.3287584848,2.35082401721,0.0,0.0,3.71167865564,18.077,46.1380731895,30.8952344559,13.50495,1.7378887336
 11/12  08:00:00,25.7543373194,2.35082401721,0.0,0.0,3.71167865564,18.077,48.7456707763,26.5724658336,21.0077,1.16550494273
 11/12  09:00:00,20.7715361195,2.35082401721,0.0,0.0,3.71167865564,13.077,38.1029992692,21.3592346964,15.0055,1.73826457287
 11/12  10:00:00,20.8049797305,2.35082401721,0.0,0.0,3.71167865564,13.077,32.2583035773,15.5145105992,15.0055,1.73829297808
 11/12  11:00:00,25.8193168315,2.35082401721,0.0,0.0,3.71167865564,18.077,47.8897139262,10.8378663063,33.0121,4.03974761988
 11/12  12:00:00,26.9657440559,2.35082401721,0.0,0.0,3.71167865564,18.077,51.2765542327,6.14717237146,40.51485,4.61453186124
 11/12  13:00:00,26.0788279243,2.35082401721,0.0,0.0,3.71167865564,18.077,41.9949870628,1.94516099259,36.0132,4.03662607018
 11/12  14:00:00,25.9146177772,2.35082401721,0.0,0.0,3.71167865564,18.077,35.0871847878,0.112888584189,31.51155,3.46274620358
 11/12  15:00:00,20.9463904423,2.35082401721,0.0,0.0,3.71167865564,13.077,23.9302973882,0.035822097306,21.0077,2.88677529088
 11/12  16:00:00,20.9224852456,2.35082401721,0.0,0.0,3.71167865564,13.077,22.3941216728,0.0,19.50715,2.88697167278
 11/12  17:00:00,21.4373199795,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4067387389,2.58482897311,22.50825,2.31365976577
 11/12  18:00:00,28.3014402001,2.35082401721,0.0,0.0,3.71167865564,18.077,36.7679981076,7.22177266751,25.50935,4.03687544008
 11/12  19:00:00,28.3112418773,2.35082401721,0.0,0.0,3.71167865564,18.077,34.7983506321,5.24988844746,25.50935,4.03911218466
 11/12  20:00:00,28.4387748088,2.35082401721,0.0,0.0,3.71167865564,18.077,37.3118255346,7.18792271001,25.50935,4.61455282456
 11/12  21:00:00,23.4118940558,2.35082401721,0.0,0.0,3.71167865564,13.077,36.9421472227,10.3977151885,22.50825,4.03618203421
 11/12  22:00:00,23.3259864012,2.35082401721,0.0,0.0,3.71167865564,13.077,39.509239073,14.4615534054,21.0077,4.03998566763
 11/12  23:00:00,23.2098276294,2.35082401721,0.0,0.0,3.71167865564,13.077,39.7774401264,17.7344993901,18.0066,4.03634073634
 11/12  24:00:00,24.3904941225,2.35082401721,0.0,0.0,3.71167865564,13.077,24.5175105297,19.7776486065,3.0011,1.73876192326
 11/13  01:00:00,13.9141500482,2.35082401721,0.0,0.0,1.85583932782,5.577,32.168100209,27.4288882261,3.0011,1.73811198286
 11/13  02:00:00,9.49122148322,0.0,0.0,0.0,0.618613109274,5.0,3.59318534603,0.0,3.0011,0.592085346033
 11/13  03:00:00,9.51254537464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  04:00:00,9.52632208026,0.0,0.0,0.0,0.618613109274,5.0,3.59315245673,0.0,3.0011,0.592052456731
 11/13  05:00:00,9.68394858587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  06:00:00,13.8524549656,2.35082401721,0.0,0.0,1.85583932782,5.577,40.178130279,35.0844218895,4.50165,0.592058389549
 11/13  07:00:00,28.3247310583,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1272652358,29.4570877142,13.50495,1.16522752155
 11/13  08:00:00,25.751241786,2.35082401721,0.0,0.0,3.71167865564,18.077,50.792887562,24.0185072533,21.0077,5.76668030866
 11/13  09:00:00,20.7520487227,2.35082401721,0.0,0.0,3.71167865564,13.077,44.8960832757,25.2746092417,15.0055,4.61597403398
 11/13  10:00:00,20.7628171769,2.35082401721,0.0,0.0,3.71167865564,13.077,44.587302048,25.5435547389,15.0055,4.03824730916
 11/13  11:00:00,25.7630342027,2.35082401721,0.0,0.0,3.71167865564,18.077,59.0818093006,22.6070676846,33.0121,3.46264161598
 11/13  12:00:00,26.9259901123,2.35082401721,0.0,0.0,3.71167865564,18.077,64.3998981092,19.3275590884,40.51485,4.55748902085
 11/13  13:00:00,26.0216255913,2.35082401721,0.0,0.0,3.71167865564,18.077,51.8619333013,12.3316134371,36.0132,3.51711986415
 11/13  14:00:00,25.8411286549,2.35082401721,0.0,0.0,3.71167865564,18.077,42.6974134786,8.2980359679,31.51155,2.88782751073
 11/13  15:00:00,20.8540277661,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3906576911,7.49678760471,21.0077,2.88617008643
 11/13  16:00:00,20.8568075234,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4787813305,5.08473948056,19.50715,2.88689184996
 11/13  17:00:00,21.4355412574,2.35082401721,0.0,0.0,3.71167865564,13.077,28.3709931623,2.97618118886,22.50825,2.88656197347
 11/13  18:00:00,28.3157357278,2.35082401721,0.0,0.0,3.71167865564,18.077,33.1163688042,4.14447152104,25.50935,3.46254728312
 11/13  19:00:00,28.2978728527,2.35082401721,0.0,0.0,3.71167865564,18.077,37.9159675885,7.21737482178,25.50935,5.18924276667
 11/13  20:00:00,28.4431854055,2.35082401721,0.0,0.0,3.71167865564,18.077,36.6199121185,5.91851253337,25.50935,5.19204958516
 11/13  21:00:00,23.4279943192,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2831284806,6.16161317329,22.50825,4.61326530728
 11/13  22:00:00,23.3609767056,2.35082401721,0.0,0.0,3.71167865564,13.077,33.0361849299,7.41314088557,21.0077,4.61534404437
 11/13  23:00:00,23.2623145,2.35082401721,0.0,0.0,3.71167865564,13.077,30.271536118,8.22716871296,18.0066,4.03776740508
 11/13  24:00:00,24.4112276498,2.35082401721,0.0,0.0,3.71167865564,13.077,18.3157707821,12.4294191487,3.0011,2.88525163339
 11/14  01:00:00,13.9495632449,2.35082401721,0.0,0.0,1.85583932782,5.577,24.9219715257,20.1821466715,3.0011,1.73872485424
 11/14  02:00:00,9.53488774198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  03:00:00,9.5396162455,0.0,0.0,0.0,0.618613109274,5.0,3.593186513,0.0,3.0011,0.592086512996
 11/14  04:00:00,9.54049630443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.2008177791,0.0,0.0,0.0,0.618613109274,5.0,3.59316656376,0.0,3.0011,0.592066563757
 11/14  06:00:00,14.3642091347,2.35082401721,0.0,0.0,1.85583932782,5.577,41.0943720697,36.5727220697,4.50165,0.02
 11/14  07:00:00,28.5523578124,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1340829354,31.8913274647,13.50495,1.73780547067
 11/14  08:00:00,25.7496331975,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3229337973,29.1239266722,21.0077,5.1913071251
 11/14  09:00:00,20.7610915613,2.35082401721,0.0,0.0,3.71167865564,13.077,43.3093103501,23.1132946091,15.0055,5.19051574095
 11/14  10:00:00,20.796533799,2.35082401721,0.0,0.0,3.71167865564,13.077,36.6134136591,17.5692284937,15.0055,4.0386851654
 11/14  11:00:00,25.8105772014,2.35082401721,0.0,0.0,3.71167865564,18.077,48.9140929573,12.4391263209,33.0121,3.46286663641
 11/14  12:00:00,26.9509733713,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2275916739,7.67436886521,40.51485,4.03837280868
 11/14  13:00:00,26.0446373609,2.35082401721,0.0,0.0,3.71167865564,18.077,45.8943545544,5.84494435706,36.0132,4.03621019737
 11/14  14:00:00,25.8497173917,2.35082401721,0.0,0.0,3.71167865564,18.077,40.4023548156,6.00356295798,31.51155,2.88724185763
 11/14  15:00:00,20.858715754,2.35082401721,0.0,0.0,3.71167865564,13.077,31.0260487861,7.13209420269,21.0077,2.88625458341
 11/14  16:00:00,20.8425552918,2.35082401721,0.0,0.0,3.71167865564,13.077,30.9822897822,8.58841510489,19.50715,2.88672467727
 11/14  17:00:00,21.3827446105,2.35082401721,0.0,0.0,3.71167865564,13.077,36.5719141978,11.1766692901,22.50825,2.88699490769
 11/14  18:00:00,28.281236398,2.35082401721,0.0,0.0,3.71167865564,18.077,40.4483300708,11.4759538992,25.50935,3.46302617159
 11/14  19:00:00,28.2799620481,2.35082401721,0.0,0.0,3.71167865564,18.077,42.0054109024,11.3051835955,25.50935,5.19087730692
 11/14  20:00:00,28.2743436217,2.35082401721,0.0,0.0,3.71167865564,18.077,42.9938710344,12.2932167952,25.50935,5.19130423924
 11/14  21:00:00,23.2499340921,2.35082401721,0.0,0.0,3.71167865564,13.077,44.079450133,16.958704375,22.50825,4.61249575807
 11/14  22:00:00,23.2053775378,2.35082401721,0.0,0.0,3.71167865564,13.077,44.7059121826,19.0833850766,21.0077,4.61482710598
 11/14  23:00:00,23.1902996657,2.35082401721,0.0,0.0,3.71167865564,13.077,44.3800220418,22.3362694754,18.0066,4.03715256644
 11/14  24:00:00,24.3894740987,2.35082401721,0.0,0.0,3.71167865564,13.077,27.6110014049,22.2972034146,3.0011,2.31269799033
 11/15  01:00:00,13.9235946444,2.35082401721,0.0,0.0,1.85583932782,5.577,31.6809976418,26.368380008,3.0011,2.31151763386
 11/15  02:00:00,9.50060259476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.52630144988,0.0,0.0,0.0,0.618613109274,5.0,3.59314933265,0.0,3.0011,0.59204933265
 11/15  04:00:00,9.53805885856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.69470862591,0.0,0.0,0.0,0.618613109274,5.0,3.59315527223,0.0,3.0011,0.592055272228
 11/15  06:00:00,13.8575247128,2.35082401721,0.0,0.0,1.85583932782,5.577,39.7037093739,35.1820593739,4.50165,0.02
 11/15  07:00:00,28.3265656141,2.35082401721,0.0,0.0,3.71167865564,18.077,45.9043205329,30.6611231396,13.50495,1.73824739334
 11/15  08:00:00,25.7530531925,2.35082401721,0.0,0.0,3.71167865564,18.077,51.9222588028,25.7227967063,21.0077,5.19176209649
 11/15  09:00:00,20.7682305557,2.35082401721,0.0,0.0,3.71167865564,13.077,42.1428025486,21.9465798074,15.0055,5.19072274122
 11/15  10:00:00,20.7943821857,2.35082401721,0.0,0.0,3.71167865564,13.077,38.4132829917,19.3692432592,15.0055,4.03853973251
 11/15  11:00:00,25.8127556735,2.35082401721,0.0,0.0,3.71167865564,18.077,50.189562247,13.714362797,33.0121,3.46309944999
 11/15  12:00:00,26.9571479861,2.35082401721,0.0,0.0,3.71167865564,18.077,53.2877004731,8.73539271955,40.51485,4.03745775358
 11/15  13:00:00,26.0929584648,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6706022829,1.19512560358,36.0132,3.46227667935
 11/15  14:00:00,25.938084664,2.35082401721,0.0,0.0,3.71167865564,18.077,34.9729435306,0.0,31.51155,3.46139353064
 11/15  15:00:00,20.9212705686,2.35082401721,0.0,0.0,3.71167865564,13.077,25.2981113447,1.40415992071,21.0077,2.88625142394
 11/15  16:00:00,20.8732455709,2.35082401721,0.0,0.0,3.71167865564,13.077,26.4358983259,4.04199819605,19.50715,2.88675012981
 11/15  17:00:00,21.404955475,2.35082401721,0.0,0.0,3.71167865564,13.077,31.7623266431,6.3673032912,22.50825,2.88677335192
 11/15  18:00:00,28.3055178138,2.35082401721,0.0,0.0,3.71167865564,18.077,34.0595957307,5.08736309881,25.50935,3.46288263185
 11/15  19:00:00,28.3052537265,2.35082401721,0.0,0.0,3.71167865564,18.077,36.3537512697,5.65426095312,25.50935,5.19014031658
 11/15  20:00:00,28.4449938498,2.35082401721,0.0,0.0,3.71167865564,18.077,37.5799443542,6.87917455461,25.50935,5.19141979959
 11/15  21:00:00,23.4320721567,2.35082401721,0.0,0.0,3.71167865564,13.077,33.4658013554,6.34463875048,22.50825,4.61291260491
 11/15  22:00:00,23.3503465418,2.35082401721,0.0,0.0,3.71167865564,13.077,34.6388967911,9.01601839301,21.0077,4.61517839809
 11/15  23:00:00,23.2389122113,2.35082401721,0.0,0.0,3.71167865564,13.077,34.2164686192,12.172222909,18.0066,4.03764571023
 11/15  24:00:00,24.4026162601,2.35082401721,0.0,0.0,3.71167865564,13.077,22.1576847248,16.2713363402,3.0011,2.88524838467
 11/16  01:00:00,13.9524880033,2.35082401721,0.0,0.0,1.85583932782,5.577,24.8677057502,20.1278586991,3.0011,1.73874705105
 11/16  02:00:00,9.56140920504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.59249021785,0.0,0.0,0.0,0.618613109274,5.0,3.59316693425,0.0,3.0011,0.592066934253
 11/16  04:00:00,9.59777977065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.74164712945,0.0,0.0,0.0,0.618613109274,5.0,3.59317284581,0.0,3.0011,0.592072845809
 11/16  06:00:00,13.90256236,2.35082401721,0.0,0.0,1.85583932782,5.577,27.7437980528,23.2221480528,4.50165,0.02
 11/16  07:00:00,28.3684640338,2.35082401721,0.0,0.0,3.71167865564,18.077,32.4852435724,17.2424545633,13.50495,1.73783900909
 11/16  08:00:00,25.7931884103,2.35082401721,0.0,0.0,3.71167865564,18.077,39.0181464314,12.8188416856,21.0077,5.19160474577
 11/16  09:00:00,20.7995107862,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8537892302,11.6581734078,15.0055,5.1901158224
 11/16  10:00:00,20.8199248118,2.35082401721,0.0,0.0,3.71167865564,13.077,28.6200022283,9.57596407435,15.0055,4.03853815396
 11/16  11:00:00,25.8231029072,2.35082401721,0.0,0.0,3.71167865564,18.077,43.7550053489,7.27958819683,33.0121,3.46331715207
 11/16  12:00:00,26.9507569615,2.35082401721,0.0,0.0,3.71167865564,18.077,49.1078995248,4.55455675914,40.51485,4.03849276569
 11/16  13:00:00,26.0474527964,2.35082401721,0.0,0.0,3.71167865564,18.077,42.1121780688,2.06284934407,36.0132,4.03612872477
 11/16  14:00:00,25.8472308148,2.35082401721,0.0,0.0,3.71167865564,18.077,36.9081717921,2.50909935704,31.51155,2.88752243511
 11/16  15:00:00,20.8436139978,2.35082401721,0.0,0.0,3.71167865564,13.077,29.9507344882,6.05611102031,21.0077,2.88692346785
 11/16  16:00:00,20.8164921053,2.35082401721,0.0,0.0,3.71167865564,13.077,31.9710724543,9.57691514127,19.50715,2.88700731301
 11/16  17:00:00,21.3506089244,2.35082401721,0.0,0.0,3.71167865564,13.077,38.4829470805,13.0876638023,22.50825,2.88703327818
 11/16  18:00:00,28.2400157681,2.35082401721,0.0,0.0,3.71167865564,18.077,43.6991977085,14.7265666131,25.50935,3.46328109543
 11/16  19:00:00,28.2385098495,2.35082401721,0.0,0.0,3.71167865564,18.077,47.2768105543,16.5778466175,25.50935,5.1896139368
 11/16  20:00:00,28.3757411663,2.35082401721,0.0,0.0,3.71167865564,18.077,48.636196723,17.9346058413,25.50935,5.19224088165
 11/16  21:00:00,23.3514169215,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8330100399,21.7104607298,22.50825,4.61429931006
 11/16  22:00:00,23.2828144299,2.35082401721,0.0,0.0,3.71167865564,13.077,50.3664012176,24.1683685759,21.0077,5.19033264176
 11/16  23:00:00,23.172005446,2.35082401721,0.0,0.0,3.71167865564,13.077,49.1210295922,27.0770122581,18.0066,4.03741733417
 11/16  24:00:00,24.3703473432,2.35082401721,0.0,0.0,3.71167865564,13.077,36.311948646,30.9989882214,3.0011,2.31186042469
 11/17  01:00:00,13.8945285186,2.35082401721,0.0,0.0,1.85583932782,5.577,42.6861566457,37.946717806,3.0011,1.73833883967
 11/17  02:00:00,9.47974310181,0.0,0.0,0.0,0.618613109274,5.0,3.59318960505,0.0,3.0011,0.592089605048
 11/17  03:00:00,9.50340820034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.51600064632,0.0,0.0,0.0,0.618613109274,5.0,3.59316104748,0.0,3.0011,0.592061047479
 11/17  05:00:00,10.1834466859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.3590222907,2.35082401721,0.0,0.0,1.85583932782,5.577,48.8657361556,43.7720191889,4.50165,0.592066966622
 11/17  07:00:00,28.5476720869,2.35082401721,0.0,0.0,3.71167865564,18.077,52.3971950979,37.7269777861,13.50495,1.1652673118
 11/17  08:00:00,25.741943088,2.35082401721,0.0,0.0,3.71167865564,18.077,61.1917636117,34.4172935688,21.0077,5.76677004292
 11/17  09:00:00,20.7441671173,2.35082401721,0.0,0.0,3.71167865564,13.077,53.0516121248,33.4302936563,15.0055,4.61581846852
 11/17  10:00:00,20.7572881223,2.35082401721,0.0,0.0,3.71167865564,13.077,46.7198052517,27.6755518677,15.0055,4.038753384
 11/17  11:00:00,25.7602512687,2.35082401721,0.0,0.0,3.71167865564,18.077,58.6926101608,21.6435283856,33.0121,4.03698177529
 11/17  12:00:00,26.9250451316,2.35082401721,0.0,0.0,3.71167865564,18.077,61.6800893769,17.1264817356,40.51485,4.03875764125
