Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  13:00:00,25.9957597834,2.35082401721,0.0,0.0,3.71167865564,18.077,54.9000736271,15.4241765177,36.0132,3.46269710939
 11/17  14:00:00,25.7947188273,2.35082401721,0.0,0.0,3.71167865564,18.077,50.8201508684,15.8477207904,31.51155,3.46088007801
 11/17  15:00:00,20.8044526347,2.35082401721,0.0,0.0,3.71167865564,13.077,39.9558746556,16.0616086525,21.0077,2.88656600308
 11/17  16:00:00,20.7838117089,2.35082401721,0.0,0.0,3.71167865564,13.077,39.5781839844,17.1840206707,19.50715,2.88701331374
 11/17  17:00:00,21.3171239037,2.35082401721,0.0,0.0,3.71167865564,13.077,46.2877094968,20.892308041,22.50825,2.88715145584
 11/17  18:00:00,28.2167506058,2.35082401721,0.0,0.0,3.71167865564,18.077,51.832319276,22.8598277315,25.50935,3.46314154446
 11/17  19:00:00,28.2245878831,2.35082401721,0.0,0.0,3.71167865564,18.077,54.0065877218,23.3068957107,25.50935,5.19034201114
 11/17  20:00:00,28.2233827079,2.35082401721,0.0,0.0,3.71167865564,18.077,55.139759706,24.4385880443,25.50935,5.1918216617
 11/17  21:00:00,23.2150408083,2.35082401721,0.0,0.0,3.71167865564,13.077,53.5245452564,26.4032537104,22.50825,4.61304154598
 11/17  22:00:00,23.17886827,2.35082401721,0.0,0.0,3.71167865564,13.077,51.9503616054,26.3271896073,21.0077,4.61547199808
 11/17  23:00:00,23.177312307,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9688515018,26.350369241,18.0066,4.6118822608
 11/17  24:00:00,24.3734946525,2.35082401721,0.0,0.0,3.71167865564,13.077,34.4463161625,29.1339100424,3.0011,2.31130612004
 11/18  01:00:00,13.8948072635,2.35082401721,0.0,0.0,1.85583932782,5.577,42.7638467192,38.0242036758,3.0011,1.73854304338
 11/18  02:00:00,9.48196107607,0.0,0.0,0.0,0.618613109274,5.0,3.59317974684,0.0,3.0011,0.592079746842
 11/18  03:00:00,9.50624237771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.51787168728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.66685889782,0.0,0.0,0.0,0.618613109274,5.0,3.59318563804,0.0,3.0011,0.592085638042
 11/18  06:00:00,13.8469707044,2.35082401721,0.0,0.0,1.85583932782,5.577,55.6501984055,51.1285484055,4.50165,0.02
 11/18  07:00:00,28.3199139801,2.35082401721,0.0,0.0,3.71167865564,18.077,58.0298785668,42.7868784941,13.50495,1.73805007271
 11/18  08:00:00,25.74499452,2.35082401721,0.0,0.0,3.71167865564,18.077,61.7345624011,38.9886277887,21.0077,1.73823461239
 11/18  09:00:00,20.744549741,2.35082401721,0.0,0.0,3.71167865564,13.077,51.5642096865,35.3932038776,15.0055,1.16550580884
 11/18  10:00:00,20.756076415,2.35082401721,0.0,0.0,3.71167865564,13.077,49.5878422102,29.9675626852,15.0055,4.61477952503
 11/18  11:00:00,25.7511210914,2.35082401721,0.0,0.0,3.71167865564,18.077,63.1699730906,26.1193136987,33.0121,4.03855939187
 11/18  12:00:00,26.9149003909,2.35082401721,0.0,0.0,3.71167865564,18.077,67.7161763073,22.5863943924,40.51485,4.61493191488
 11/18  13:00:00,25.9818132359,2.35082401721,0.0,0.0,3.71167865564,18.077,60.7392083543,20.111839504,36.0132,4.61416885031
 11/18  14:00:00,25.779208658,2.35082401721,0.0,0.0,3.71167865564,18.077,56.5053313604,20.9552815452,31.51155,4.03849981518
 11/18  15:00:00,20.7786934542,2.35082401721,0.0,0.0,3.71167865564,13.077,49.2684492062,24.2238995828,21.0077,4.03684962343
 11/18  16:00:00,20.7616999597,2.35082401721,0.0,0.0,3.71167865564,13.077,49.8571401103,26.8871480065,19.50715,3.46284210376
 11/18  17:00:00,21.3118391742,2.35082401721,0.0,0.0,3.71167865564,13.077,55.4484163656,29.4783969892,22.50825,3.46176937639
 11/18  18:00:00,28.217807066,2.35082401721,0.0,0.0,3.71167865564,18.077,59.9634095357,30.9911308921,25.50935,3.46292864368
 11/18  19:00:00,28.2247924129,2.35082401721,0.0,0.0,3.71167865564,18.077,60.9170338008,30.2174023945,25.50935,5.19028140629
 11/18  20:00:00,28.3697949391,2.35082401721,0.0,0.0,3.71167865564,18.077,60.3497496397,30.2249382944,25.50935,4.61546134522
 11/18  21:00:00,23.3526150135,2.35082401721,0.0,0.0,3.71167865564,13.077,58.3518718007,31.2287369682,22.50825,4.61488483251
 11/18  22:00:00,23.2838806693,2.35082401721,0.0,0.0,3.71167865564,13.077,59.3888692845,33.1911092872,21.0077,5.19005999722
 11/18  23:00:00,23.1762740201,2.35082401721,0.0,0.0,3.71167865564,13.077,57.5050259405,36.0364602318,18.0066,3.46196570873
 11/18  24:00:00,24.374192413,2.35082401721,0.0,0.0,3.71167865564,13.077,45.5873666512,39.7000325656,3.0011,2.88623408556
 11/19  01:00:00,13.8941780359,2.35082401721,0.0,0.0,1.85583932782,5.577,52.5983498795,47.2846043697,3.0011,2.31264550981
 11/19  02:00:00,9.47516096712,0.0,0.0,0.0,0.618613109274,5.0,3.59318657537,0.0,3.0011,0.592086575365
 11/19  03:00:00,9.49819284421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  04:00:00,9.51108848187,0.0,0.0,0.0,0.618613109274,5.0,3.59315920701,0.0,3.0011,0.592059207006
 11/19  05:00:00,9.66146553298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  06:00:00,13.8460390097,2.35082401721,0.0,0.0,1.85583932782,5.577,57.8223058952,52.7285907661,4.50165,0.592065129078
 11/19  07:00:00,28.3203413687,2.35082401721,0.0,0.0,3.71167865564,18.077,60.925571507,46.2553474874,13.50495,1.16527401957
 11/19  08:00:00,26.3756712177,2.35082401721,0.0,0.0,3.71167865564,18.077,67.6270397166,44.8813185599,21.0077,1.73802115666
 11/19  09:00:00,20.739970231,2.35082401721,0.0,0.0,3.71167865564,13.077,65.0484801551,48.3049215402,15.0055,1.73805861496
 11/19  10:00:00,20.7484803804,2.35082401721,0.0,0.0,3.71167865564,13.077,64.8320742056,48.6610758114,15.0055,1.16549839421
 11/19  11:00:00,25.7438776209,2.35082401721,0.0,0.0,3.71167865564,18.077,83.5649697888,45.9379536238,33.0121,4.614916165
 11/19  12:00:00,26.9067525913,2.35082401721,0.0,0.0,3.71167865564,18.077,89.5058026777,44.3764327467,40.51485,4.61451993098
 11/19  13:00:00,25.9692883034,2.35082401721,0.0,0.0,3.71167865564,18.077,84.9491523125,44.8993900484,36.0132,4.0365622641
 11/19  14:00:00,25.7677370281,2.35082401721,0.0,0.0,3.71167865564,18.077,81.2287031933,46.2544737106,31.51155,3.46267948268
 11/19  15:00:00,20.7649265482,2.35082401721,0.0,0.0,3.71167865564,13.077,72.1578531968,48.2634012474,21.0077,2.88675194945
 11/19  16:00:00,20.748194031,2.35082401721,0.0,0.0,3.71167865564,13.077,72.4195224877,50.0255896708,19.50715,2.88678281691
 11/19  17:00:00,21.9314580885,2.35082401721,0.0,0.0,3.71167865564,13.077,76.8272288569,51.4320796485,22.50825,2.88689920837
 11/19  18:00:00,28.2008986386,2.35082401721,0.0,0.0,3.71167865564,18.077,80.0637973386,51.0914210756,25.50935,3.46302626302
 11/19  19:00:00,28.2045418919,2.35082401721,0.0,0.0,3.71167865564,18.077,80.6455775717,50.5220649698,25.50935,4.61416260193
 11/19  20:00:00,28.3481035255,2.35082401721,0.0,0.0,3.71167865564,18.077,80.9681693113,50.8450269759,25.50935,4.61379233541
 11/19  21:00:00,23.3323072202,2.35082401721,0.0,0.0,3.71167865564,13.077,79.5813828324,53.6108542082,22.50825,3.46227862419
 11/19  22:00:00,23.2677717,2.35082401721,0.0,0.0,3.71167865564,13.077,80.7964865633,55.1738235227,21.0077,4.61496304065
 11/19  23:00:00,23.1648108965,2.35082401721,0.0,0.0,3.71167865564,13.077,78.8309002228,56.7881292641,18.0066,4.03617095869
 11/19  24:00:00,24.3691993889,2.35082401721,0.0,0.0,3.71167865564,13.077,64.0849057369,59.3452057283,3.0011,1.73860000863
 11/20  01:00:00,13.8938415181,2.35082401721,0.0,0.0,1.85583932782,5.577,72.7995548315,67.4873720161,3.0011,2.31108281544
 11/20  02:00:00,9.45387506108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  03:00:00,9.46849981112,0.0,0.0,0.0,0.618613109274,5.0,3.59314692045,0.0,3.0011,0.592046920448
 11/20  04:00:00,9.48022436156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.6297364666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  06:00:00,13.8371663439,2.35082401721,0.0,0.0,1.85583932782,5.577,84.9555051435,79.8617634835,4.50165,0.592091659985
 11/20  07:00:00,28.3179933556,2.35082401721,0.0,0.0,3.71167865564,18.077,88.5456691953,73.3030651981,13.50495,1.73765399712
 11/20  08:00:00,26.3694060569,2.35082401721,0.0,0.0,3.71167865564,18.077,96.2966945562,70.0969106682,21.0077,5.19208388802
 11/20  09:00:00,20.7374378245,2.35082401721,0.0,0.0,3.71167865564,13.077,89.1372763604,68.9409388527,15.0055,5.19083750767
 11/20  10:00:00,20.7477891221,2.35082401721,0.0,0.0,3.71167865564,13.077,85.4231298374,66.3788588199,15.0055,4.03877101741
 11/20  11:00:00,25.7383495551,2.35082401721,0.0,0.0,3.71167865564,18.077,94.3289450611,57.8533923271,33.0121,3.46345273406
 11/20  12:00:00,26.8993820505,2.35082401721,0.0,0.0,3.71167865564,18.077,94.7481948035,50.19472771,40.51485,4.03861709357
 11/20  13:00:00,25.9652920789,2.35082401721,0.0,0.0,3.71167865564,18.077,89.6265417119,49.5764494981,36.0132,4.03689221374
 11/20  14:00:00,25.7615445795,2.35082401721,0.0,0.0,3.71167865564,18.077,82.5419334246,48.1429191408,31.51155,2.8874642838
 11/20  15:00:00,20.7625009942,2.35082401721,0.0,0.0,3.71167865564,13.077,74.1175268121,50.2229084134,21.0077,2.88691839867
 11/20  16:00:00,20.7476619704,2.35082401721,0.0,0.0,3.71167865564,13.077,75.6204282625,53.226169555,19.50715,2.88710870749
 11/20  17:00:00,21.9309069663,2.35082401721,0.0,0.0,3.71167865564,13.077,84.3479151795,58.9524521638,22.50825,2.88721301563
 11/20  18:00:00,28.1983434477,2.35082401721,0.0,0.0,3.71167865564,18.077,91.7754988542,62.2287817246,25.50935,4.03736712958
 11/20  19:00:00,28.2014126029,2.35082401721,0.0,0.0,3.71167865564,18.077,94.7325811425,64.6073056701,25.50935,4.61592547236
 11/20  20:00:00,28.3443811561,2.35082401721,0.0,0.0,3.71167865564,18.077,97.1879188876,65.9112718104,25.50935,5.76729707719
 11/20  21:00:00,23.3305723052,2.35082401721,0.0,0.0,3.71167865564,13.077,95.8937243027,68.7728619492,22.50825,4.6126123535
 11/20  22:00:00,23.2674951545,2.35082401721,0.0,0.0,3.71167865564,13.077,95.016967829,69.3940160468,21.0077,4.61525178225
 11/20  23:00:00,23.1645353609,2.35082401721,0.0,0.0,3.71167865564,13.077,95.3954762853,72.7771366735,18.0066,4.6117396118
 11/20  24:00:00,24.3692182171,2.35082401721,0.0,0.0,3.71167865564,13.077,81.9404652728,76.6277560674,3.0011,2.31160920532
 11/21  01:00:00,13.8940007899,2.35082401721,0.0,0.0,1.85583932782,5.577,89.2603182181,84.5206034759,3.0011,1.73861474216
 11/21  02:00:00,9.44355489594,0.0,0.0,0.0,0.618613109274,5.0,3.59315043787,0.0,3.0011,0.592050437867
 11/21  03:00:00,9.4550454684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.46759221296,0.0,0.0,0.0,0.618613109274,5.0,3.59315637568,0.0,3.0011,0.592056375684
 11/21  05:00:00,10.1361264576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,14.3441428495,2.35082401721,0.0,0.0,1.85583932782,5.577,93.9750446599,89.4533946599,4.50165,0.02
 11/21  07:00:00,28.5464664255,2.35082401721,0.0,0.0,3.71167865564,18.077,95.4066880243,80.1635969826,13.50495,1.73814104172
 11/21  08:00:00,26.3693987023,2.35082401721,0.0,0.0,3.71167865564,18.077,101.56738276,74.7925119829,21.0077,5.76717077736
 11/21  09:00:00,20.7375000178,2.35082401721,0.0,0.0,3.71167865564,13.077,92.8554081193,73.2337472251,15.0055,4.61616089421
 11/21  10:00:00,20.7477257291,2.35082401721,0.0,0.0,3.71167865564,13.077,86.812221429,67.7681682032,15.0055,4.03855322572
 11/21  11:00:00,25.7385092338,2.35082401721,0.0,0.0,3.71167865564,18.077,99.0379443003,61.9888270244,33.0121,4.03701727593
 11/21  12:00:00,26.8965627894,2.35082401721,0.0,0.0,3.71167865564,18.077,100.864939341,56.3110674069,40.51485,4.03902193428
 11/21  13:00:00,25.9623456858,2.35082401721,0.0,0.0,3.71167865564,18.077,92.0563474856,52.5802846236,36.0132,3.46286286198
 11/21  14:00:00,25.7597180486,2.35082401721,0.0,0.0,3.71167865564,18.077,87.5215898915,52.548117867,31.51155,3.46192202454
 11/21  15:00:00,20.7610069801,2.35082401721,0.0,0.0,3.71167865564,13.077,80.016031885,56.1214560677,21.0077,2.88687581729
 11/21  16:00:00,20.7477628498,2.35082401721,0.0,0.0,3.71167865564,13.077,80.9122346923,58.5181368025,19.50715,2.88694788983
 11/21  17:00:00,21.930936471,2.35082401721,0.0,0.0,3.71167865564,13.077,84.6496307926,59.2542180062,22.50825,2.88716278641
 11/21  18:00:00,28.1973105911,2.35082401721,0.0,0.0,3.71167865564,18.077,85.1029175666,56.1308575743,25.50935,3.46270999224
 11/21  19:00:00,28.1993114712,2.35082401721,0.0,0.0,3.71167865564,18.077,87.0583638762,56.3593318629,25.50935,5.18968201331
 11/21  20:00:00,28.2000857906,2.35082401721,0.0,0.0,3.71167865564,18.077,89.4089559889,58.1319681341,25.50935,5.76763785478
 11/21  21:00:00,23.1969953995,2.35082401721,0.0,0.0,3.71167865564,13.077,86.3213659963,59.2720276381,22.50825,4.5410883582
 11/21  22:00:00,23.1647707404,2.35082401721,0.0,0.0,3.71167865564,13.077,84.8317961638,59.1386570876,21.0077,4.68543907623
 11/21  23:00:00,23.1647081137,2.35082401721,0.0,0.0,3.71167865564,13.077,82.7684979364,60.7244136638,18.0066,4.03748427268
 11/21  24:00:00,24.369207185,2.35082401721,0.0,0.0,3.71167865564,13.077,68.4176752327,62.530846846,3.0011,2.88572838674
 11/22  01:00:00,13.8941162941,2.35082401721,0.0,0.0,1.85583932782,5.577,75.1465040317,70.4065974593,3.0011,1.73880657237
 11/22  02:00:00,9.44978331733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.4650021234,0.0,0.0,0.0,0.618613109274,5.0,3.59318288741,0.0,3.0011,0.592082887408
 11/22  04:00:00,9.47833457918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.62869364039,0.0,0.0,0.0,0.618613109274,5.0,3.59318877362,0.0,3.0011,0.592088773625
 11/22  06:00:00,13.8372534487,2.35082401721,0.0,0.0,1.85583932782,5.577,77.1833972839,72.6617472839,4.50165,0.02
 11/22  07:00:00,28.3181838183,2.35082401721,0.0,0.0,3.71167865564,18.077,79.4954229088,64.2525389337,13.50495,1.73793397506
 11/22  08:00:00,26.3699304071,2.35082401721,0.0,0.0,3.71167865564,18.077,86.5116821,60.3114986903,21.0077,5.19248340973
 11/22  09:00:00,20.7379402647,2.35082401721,0.0,0.0,3.71167865564,13.077,77.2284808448,57.0317590979,15.0055,5.19122174688
 11/22  10:00:00,20.7555202731,2.35082401721,0.0,0.0,3.71167865564,13.077,55.7149951271,36.670409534,15.0055,4.0390855931
 11/22  11:00:00,25.8070275229,2.35082401721,0.0,0.0,3.71167865564,18.077,53.1951723646,16.1456619498,33.0121,4.03741041485
 11/22  12:00:00,26.9220760669,2.35082401721,0.0,0.0,3.71167865564,18.077,66.9174400954,22.3638670661,40.51485,4.03872302924
 11/22  13:00:00,25.9905242041,2.35082401721,0.0,0.0,3.71167865564,18.077,60.406990614,20.9310142642,36.0132,3.46277634983
 11/22  14:00:00,25.8251938726,2.35082401721,0.0,0.0,3.71167865564,18.077,48.4527902218,13.4793383202,31.51155,3.46190190161
 11/22  15:00:00,20.8225229981,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7206445227,14.8260153458,21.0077,2.88692917682
 11/22  16:00:00,20.8073858804,2.35082401721,0.0,0.0,3.71167865564,13.077,37.697375804,15.3033938149,19.50715,2.88683198913
 11/22  17:00:00,21.9849127381,2.35082401721,0.0,0.0,3.71167865564,13.077,40.9291619194,15.5338856133,22.50825,2.88702630618
 11/22  18:00:00,28.2538399081,2.35082401721,0.0,0.0,3.71167865564,18.077,43.3923124224,14.4202022916,25.50935,3.46276013076
 11/22  19:00:00,28.2497678954,2.35082401721,0.0,0.0,3.71167865564,18.077,46.7005151941,16.0013215381,25.50935,5.18984365603
 11/22  20:00:00,28.3941186796,2.35082401721,0.0,0.0,3.71167865564,18.077,47.4724511826,16.196244359,25.50935,5.76685682368
 11/22  21:00:00,23.3867256733,2.35082401721,0.0,0.0,3.71167865564,13.077,42.572718778,15.4523323636,22.50825,4.61213641436
 11/22  22:00:00,23.320205819,2.35082401721,0.0,0.0,3.71167865564,13.077,41.4561402723,15.8335273556,21.0077,4.61491291671
 11/22  23:00:00,23.2118171537,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4140692818,17.3696078216,18.0066,4.03786146018
 11/22  24:00:00,24.3931618402,2.35082401721,0.0,0.0,3.71167865564,13.077,25.7115677823,19.8254436465,3.0011,2.88502413578
 11/23  01:00:00,13.9133098125,2.35082401721,0.0,0.0,1.85583932782,5.577,33.9564156088,28.6431175077,3.0011,2.31219810105
 11/23  02:00:00,9.4962290842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.52202761782,0.0,0.0,0.0,0.618613109274,5.0,3.59318122472,0.0,3.0011,0.592081224724
 11/23  04:00:00,9.53180136542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,9.68354473851,0.0,0.0,0.0,0.618613109274,5.0,3.59318711358,0.0,3.0011,0.592087113579
 11/23  06:00:00,13.8547439307,2.35082401721,0.0,0.0,1.85583932782,5.577,39.0192002752,34.4975502752,4.50165,0.02
 11/23  07:00:00,28.3239022069,2.35082401721,0.0,0.0,3.71167865564,18.077,47.632909435,32.3900186528,13.50495,1.73794078221
 11/23  08:00:00,26.3799379074,2.35082401721,0.0,0.0,3.71167865564,18.077,55.0139349821,32.2682216527,21.0077,1.73801332948
 11/23  09:00:00,20.7452427571,2.35082401721,0.0,0.0,3.71167865564,13.077,49.7529621394,33.581921165,15.0055,1.16554097438
 11/23  10:00:00,20.7556548486,2.35082401721,0.0,0.0,3.71167865564,13.077,46.8845216639,30.1407288855,15.0055,1.73829277845
 11/23  11:00:00,25.7591286114,2.35082401721,0.0,0.0,3.71167865564,18.077,60.5973229775,22.9704252959,33.0121,4.61479768158
 11/23  12:00:00,26.9307065491,2.35082401721,0.0,0.0,3.71167865564,18.077,62.6719043099,17.5422514602,40.51485,4.61480284977
 11/23  13:00:00,26.0141512931,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5275805016,14.0518315873,36.0132,3.46254891432
 11/23  14:00:00,25.8231762389,2.35082401721,0.0,0.0,3.71167865564,18.077,48.6818366932,13.1335931422,31.51155,4.03669355097
 11/23  15:00:00,20.8239986643,2.35082401721,0.0,0.0,3.71167865564,13.077,37.884140465,13.9896058858,21.0077,2.88683457917
 11/23  16:00:00,20.8067103774,2.35082401721,0.0,0.0,3.71167865564,13.077,36.4205433648,14.0264340268,19.50715,2.886959338
 11/23  17:00:00,21.9685146033,2.35082401721,0.0,0.0,3.71167865564,13.077,44.3724460831,18.9770250959,22.50825,2.88717098716
 11/23  18:00:00,28.2214316391,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2197535377,23.2471554378,25.50935,3.46324809995
 11/23  19:00:00,28.223778938,2.35082401721,0.0,0.0,3.71167865564,18.077,55.3588596693,25.2354859096,25.50935,4.61402375976
 11/23  20:00:00,28.3665775593,2.35082401721,0.0,0.0,3.71167865564,18.077,56.0330761068,25.9091861237,25.50935,4.61453998307
 11/23  21:00:00,23.3465665177,2.35082401721,0.0,0.0,3.71167865564,13.077,53.8530707772,27.3081484547,22.50825,4.03667232243
 11/23  22:00:00,23.2769140408,2.35082401721,0.0,0.0,3.71167865564,13.077,55.8793775482,30.2592654905,21.0077,4.61241205773
 11/23  23:00:00,23.1695339966,2.35082401721,0.0,0.0,3.71167865564,13.077,52.7620532869,31.2932738559,18.0066,3.46217943099
 11/23  24:00:00,24.3710130567,2.35082401721,0.0,0.0,3.71167865564,13.077,39.1532388632,33.8410901555,3.0011,2.31104870772
 11/24  01:00:00,13.8928483398,2.35082401721,0.0,0.0,1.85583932782,5.577,46.1006462986,41.3606889692,3.0011,1.73885732939
 11/24  02:00:00,9.47516530783,0.0,0.0,0.0,0.618613109274,5.0,3.59314652957,0.0,3.0011,0.592046529571
 11/24  03:00:00,9.49781639723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.51163912214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.1796329469,0.0,0.0,0.0,0.618613109274,5.0,3.59315247244,0.0,3.0011,0.592052472437
 11/24  06:00:00,14.3578250796,2.35082401721,0.0,0.0,1.85583932782,5.577,55.4721924751,50.9505424751,4.50165,0.02
 11/24  07:00:00,28.5493307449,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5838793579,38.3409324638,13.50495,1.73799689405
 11/24  08:00:00,26.3804192154,2.35082401721,0.0,0.0,3.71167865564,18.077,56.9352706289,30.1606300595,21.0077,5.76694056937
 11/24  09:00:00,20.7469481113,2.35082401721,0.0,0.0,3.71167865564,13.077,51.9907759788,32.369249431,15.0055,4.61602654774
 11/24  10:00:00,20.7665422405,2.35082401721,0.0,0.0,3.71167865564,13.077,45.0369936482,25.9927657925,15.0055,4.03872785572
 11/24  11:00:00,25.7905411434,2.35082401721,0.0,0.0,3.71167865564,18.077,54.2168294658,17.1677002937,33.0121,4.03702917217
 11/24  12:00:00,26.9404300547,2.35082401721,0.0,0.0,3.71167865564,18.077,57.7736211223,13.2198039845,40.51485,4.03896713781
 11/24  13:00:00,26.0426460314,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9172341392,7.86722015968,36.0132,4.03681397953
 11/24  14:00:00,25.8485474939,2.35082401721,0.0,0.0,3.71167865564,18.077,41.0973364932,6.69847697595,31.51155,2.88730951727
 11/24  15:00:00,20.8542251375,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3870089386,7.49253769238,21.0077,2.88677124621
 11/24  16:00:00,20.8337371647,2.35082401721,0.0,0.0,3.71167865564,13.077,31.5033462459,9.10917729289,19.50715,2.88701895301
 11/24  17:00:00,22.0000374252,2.35082401721,0.0,0.0,3.71167865564,13.077,38.3867089546,12.9912899201,22.50825,2.88716903457
 11/24  18:00:00,28.248076959,2.35082401721,0.0,0.0,3.71167865564,18.077,45.3745131945,15.8283253859,25.50935,4.0368378086
 11/24  19:00:00,28.238737362,2.35082401721,0.0,0.0,3.71167865564,18.077,49.6915077856,18.9914998933,25.50935,5.19065789235
 11/24  20:00:00,28.2309758828,2.35082401721,0.0,0.0,3.71167865564,18.077,52.1303160867,21.4290864873,25.50935,5.19187959935
 11/24  21:00:00,23.2229428344,2.35082401721,0.0,0.0,3.71167865564,13.077,51.9068271027,24.7845440238,22.50825,4.61403307892
 11/24  22:00:00,23.1844758503,2.35082401721,0.0,0.0,3.71167865564,13.077,50.8991406656,24.7007336627,21.0077,5.19070700295
 11/24  23:00:00,23.1795549168,2.35082401721,0.0,0.0,3.71167865564,13.077,47.0457129136,25.0009799232,18.0066,4.03813299036
 11/24  24:00:00,24.3766808805,2.35082401721,0.0,0.0,3.71167865564,13.077,33.4160990112,28.1026010991,3.0011,2.31239791202
 11/25  01:00:00,13.8950157942,2.35082401721,0.0,0.0,1.85583932782,5.577,43.7645668966,38.4517015894,3.0011,2.31176530724
 11/25  02:00:00,9.48234898874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.50749409063,0.0,0.0,0.0,0.618613109274,5.0,3.5931604672,0.0,3.0011,0.5920604672
 11/25  04:00:00,9.51955035446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  05:00:00,9.66943391949,0.0,0.0,0.0,0.618613109274,5.0,3.59316638904,0.0,3.0011,0.592066389043
 11/25  06:00:00,13.8489580961,2.35082401721,0.0,0.0,1.85583932782,5.577,49.9356921452,45.4140421452,4.50165,0.02
 11/25  07:00:00,28.3226804066,2.35082401721,0.0,0.0,3.71167865564,18.077,54.4426026188,39.1997573466,13.50495,1.7378952722
 11/25  08:00:00,26.3804498168,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5759146283,31.4026880905,21.0077,1.16552653781
 11/25  09:00:00,20.7475437233,2.35082401721,0.0,0.0,3.71167865564,13.077,48.3232676733,31.5794348281,15.0055,1.73833284524
 11/25  10:00:00,20.7573311153,2.35082401721,0.0,0.0,3.71167865564,13.077,48.0549323913,28.4348003176,15.0055,4.61463207371
 11/25  11:00:00,25.7629120784,2.35082401721,0.0,0.0,3.71167865564,18.077,59.8808683997,22.8302901654,33.0121,4.03847823435
 11/25  12:00:00,26.9534292905,2.35082401721,0.0,0.0,3.71167865564,18.077,57.4472521783,12.3172442775,40.51485,4.61515790079
 11/25  13:00:00,26.0623933183,2.35082401721,0.0,0.0,3.71167865564,18.077,47.1366116366,6.50821687948,36.0132,4.61519475714
 11/25  14:00:00,25.8612680244,2.35082401721,0.0,0.0,3.71167865564,18.077,42.142278286,6.01827574194,31.51155,4.61245254402
 11/25  15:00:00,20.8624024773,2.35082401721,0.0,0.0,3.71167865564,13.077,31.1396194294,6.66944292605,21.0077,3.46247650335
 11/25  16:00:00,20.8330749678,2.35082401721,0.0,0.0,3.71167865564,13.077,33.9930298931,10.4485432131,19.50715,4.03733668002
 11/25  17:00:00,22.0029772454,2.35082401721,0.0,0.0,3.71167865564,13.077,39.5408117464,14.1441957652,22.50825,2.88836598122
 11/25  18:00:00,28.2513978991,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9755870009,18.4289698771,25.50935,4.03726712378
 11/25  19:00:00,28.244274322,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2359797843,19.5361589118,25.50935,5.19047087253
 11/25  20:00:00,28.3809700812,2.35082401721,0.0,0.0,3.71167865564,18.077,51.3271616333,21.2013156356,25.50935,4.61649599778
 11/25  21:00:00,23.3648763913,2.35082401721,0.0,0.0,3.71167865564,13.077,48.2355653482,21.1117858161,22.50825,4.61552953208
 11/25  22:00:00,23.2963442071,2.35082401721,0.0,0.0,3.71167865564,13.077,47.9398157787,21.7417814448,21.0077,5.19033433394
 11/25  23:00:00,23.2191124241,2.35082401721,0.0,0.0,3.71167865564,13.077,38.6942785641,16.650940608,18.0066,4.03673795611
 11/25  24:00:00,24.4176070528,2.35082401721,0.0,0.0,3.71167865564,13.077,19.1120842925,13.2241889018,3.0011,2.88679539064
 11/26  01:00:00,13.9851646975,2.35082401721,0.0,0.0,1.85583932782,5.577,20.1243522862,14.8106234799,3.0011,2.31262880634
 11/26  02:00:00,9.61780925362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.64304967778,0.0,0.0,0.0,0.618613109274,5.0,3.59317690778,0.0,3.0011,0.592076907777
 11/26  04:00:00,9.65303209328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  05:00:00,9.81934958066,0.0,0.0,0.0,0.618613109274,5.0,3.5931569513,0.0,3.0011,0.592056951301
 11/26  06:00:00,13.9714471094,2.35082401721,0.0,0.0,1.85583932782,5.577,16.3113905334,11.7897405334,4.50165,0.02
 11/26  07:00:00,28.4335621995,2.35082401721,0.0,0.0,3.71167865564,18.077,22.3463729989,7.10355381496,13.50495,1.73786918399
 11/26  08:00:00,26.4883352019,2.35082401721,0.0,0.0,3.71167865564,18.077,27.5481860937,4.80251831888,21.0077,1.7379677748
 11/26  09:00:00,20.8528105552,2.35082401721,0.0,0.0,3.71167865564,13.077,21.7659262746,5.59489951895,15.0055,1.16552675568
 11/26  10:00:00,20.8710475677,2.35082401721,0.0,0.0,3.71167865564,13.077,20.1286750918,3.38493559952,15.0055,1.73823949225
 11/26  11:00:00,25.8849009856,2.35082401721,0.0,0.0,3.71167865564,18.077,39.563315624,1.93642944356,33.0121,4.61478618047
 11/26  12:00:00,26.9961116819,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1292490739,0.0,40.51485,4.61439907393
 11/26  13:00:00,26.1154433359,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0498931372,0.0,36.0132,4.03669313722
 11/26  14:00:00,25.9051711824,2.35082401721,0.0,0.0,3.71167865564,18.077,34.973944052,0.0,31.51155,3.46239405195
 11/26  15:00:00,20.8862985548,2.35082401721,0.0,0.0,3.71167865564,13.077,26.2438148989,2.3491551314,21.0077,2.88695976746
 11/26  16:00:00,20.8413389515,2.35082401721,0.0,0.0,3.71167865564,13.077,31.2117338358,8.8174203815,19.50715,2.88716345434
 11/26  17:00:00,22.0100710283,2.35082401721,0.0,0.0,3.71167865564,13.077,38.7014127257,13.3059449629,22.50825,2.88721776284
 11/26  18:00:00,28.2676675967,2.35082401721,0.0,0.0,3.71167865564,18.077,44.8639041593,15.3176572521,25.50935,4.03689690717
 11/26  19:00:00,28.2556996993,2.35082401721,0.0,0.0,3.71167865564,18.077,47.3372502443,17.2136808128,25.50935,4.61421943147
 11/26  20:00:00,28.399499118,2.35082401721,0.0,0.0,3.71167865564,18.077,47.3475687588,17.22533555,25.50935,4.61288320876
 11/26  21:00:00,23.3717981301,2.35082401721,0.0,0.0,3.71167865564,13.077,44.8277236529,18.856616568,22.50825,3.4628570849
 11/26  22:00:00,23.29157599,2.35082401721,0.0,0.0,3.71167865564,13.077,47.1864386386,21.563801463,21.0077,4.61493717565
 11/26  23:00:00,23.1802559852,2.35082401721,0.0,0.0,3.71167865564,13.077,46.9480912171,24.9048953632,18.0066,4.03659585397
 11/26  24:00:00,24.376015448,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3621149026,26.6226221385,3.0011,1.73839276414
 11/27  01:00:00,13.8937355457,2.35082401721,0.0,0.0,1.85583932782,5.577,39.6196119681,34.3070624728,3.0011,2.31144949536
 11/27  02:00:00,9.48303315291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.50887820787,0.0,0.0,0.0,0.618613109274,5.0,3.593182967,0.0,3.0011,0.592082967001
 11/27  04:00:00,9.52178803289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  05:00:00,9.67215046505,0.0,0.0,0.0,0.618613109274,5.0,3.59318885309,0.0,3.0011,0.592088853091
 11/27  06:00:00,13.8492445774,2.35082401721,0.0,0.0,1.85583932782,5.577,47.0532326323,42.5315826323,4.50165,0.02
 11/27  07:00:00,28.3220879409,2.35082401721,0.0,0.0,3.71167865564,18.077,51.9863011932,36.7433708863,13.50495,1.73798030686
 11/27  08:00:00,26.3799339097,2.35082401721,0.0,0.0,3.71167865564,18.077,56.2937168163,30.093112926,21.0077,5.19290389034
 11/27  09:00:00,20.7518709392,2.35082401721,0.0,0.0,3.71167865564,13.077,51.8658154684,31.6692731922,15.0055,5.19104227628
 11/27  10:00:00,20.7598866055,2.35082401721,0.0,0.0,3.71167865564,13.077,49.9490210547,30.9053409218,15.0055,4.03818013287
 11/27  11:00:00,25.7662636985,2.35082401721,0.0,0.0,3.71167865564,18.077,60.4050099891,23.3554081159,33.0121,4.03750187318
 11/27  12:00:00,26.9410025414,2.35082401721,0.0,0.0,3.71167865564,18.077,59.2441573692,14.6902433401,40.51485,4.03906402912
 11/27  13:00:00,26.0288866557,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7460710307,9.69577750873,36.0132,4.03709352195
 11/27  14:00:00,25.8248431478,2.35082401721,0.0,0.0,3.71167865564,18.077,44.2611623555,9.28860714282,31.51155,3.46100521264
 11/27  15:00:00,20.827744072,2.35082401721,0.0,0.0,3.71167865564,13.077,35.1143813013,11.219861697,21.0077,2.88681960429
 11/27  16:00:00,20.8050002124,2.35082401721,0.0,0.0,3.71167865564,13.077,36.281301261,13.8870040718,19.50715,2.88714718919
 11/27  17:00:00,21.9684600441,2.35082401721,0.0,0.0,3.71167865564,13.077,44.1673154589,18.7718847848,22.50825,2.88718067411
 11/27  18:00:00,28.2303941637,2.35082401721,0.0,0.0,3.71167865564,18.077,48.3557301725,19.3829190775,25.50935,3.463461095
 11/27  19:00:00,28.2332317889,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2905243685,19.5908930064,25.50935,5.19028136207
 11/27  20:00:00,28.3727075237,2.35082401721,0.0,0.0,3.71167865564,18.077,51.1952755764,20.4933331701,25.50935,5.19259240626
 11/27  21:00:00,23.3530676882,2.35082401721,0.0,0.0,3.71167865564,13.077,50.5034362357,22.8050360367,22.50825,5.19015019905
 11/27  22:00:00,23.2855145681,2.35082401721,0.0,0.0,3.71167865564,13.077,49.3812182601,23.7585012703,21.0077,4.61501698975
 11/27  23:00:00,23.1811965588,2.35082401721,0.0,0.0,3.71167865564,13.077,45.9876285974,23.3689349074,18.0066,4.61209369005
 11/27  24:00:00,24.377334954,2.35082401721,0.0,0.0,3.71167865564,13.077,31.6808950363,26.3682150362,3.0011,2.31158000013
 11/28  01:00:00,13.8974646083,2.35082401721,0.0,0.0,1.85583932782,5.577,40.3929393695,35.6533988531,3.0011,1.73844051632
 11/28  02:00:00,9.48356195469,0.0,0.0,0.0,0.618613109274,5.0,3.5931752461,0.0,3.0011,0.592075246097
 11/28  03:00:00,9.50948873796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.52320105467,0.0,0.0,0.0,0.618613109274,5.0,3.59318116459,0.0,3.0011,0.592081164586
 11/28  05:00:00,10.1900837816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  06:00:00,14.3631014582,2.35082401721,0.0,0.0,1.85583932782,5.577,47.0846343394,41.9908972877,4.50165,0.592087051757
 11/28  07:00:00,28.5526439804,2.35082401721,0.0,0.0,3.71167865564,18.077,47.7159320672,33.0457223614,13.50495,1.16525970581
 11/28  08:00:00,26.382405069,2.35082401721,0.0,0.0,3.71167865564,18.077,52.7558643748,25.9801412003,21.0077,5.76802317454
 11/28  09:00:00,20.7540527823,2.35082401721,0.0,0.0,3.71167865564,13.077,47.1418614983,26.9453264494,15.0055,5.19103504896
 11/28  10:00:00,20.7701902853,2.35082401721,0.0,0.0,3.71167865564,13.077,43.3643133808,24.3197374335,15.0055,4.03907594737
 11/28  11:00:00,25.7903765099,2.35082401721,0.0,0.0,3.71167865564,18.077,53.5926271812,16.5429442781,33.0121,4.03758290312
 11/28  12:00:00,26.947109783,2.35082401721,0.0,0.0,3.71167865564,18.077,55.51619733,10.9623059523,40.51485,4.03904137767
 11/28  13:00:00,26.0420166819,2.35082401721,0.0,0.0,3.71167865564,18.077,45.918038049,6.44211150028,36.0132,3.4627265487
 11/28  14:00:00,25.8441138045,2.35082401721,0.0,0.0,3.71167865564,18.077,40.9162131745,5.94280388676,31.51155,3.46185928774
 11/28  15:00:00,20.8413227679,2.35082401721,0.0,0.0,3.71167865564,13.077,32.7130020704,8.81827594183,21.0077,2.88702612861
 11/28  16:00:00,20.8152266157,2.35082401721,0.0,0.0,3.71167865564,13.077,34.5507070942,12.1563252252,19.50715,2.88723186902
 11/28  17:00:00,21.981300665,2.35082401721,0.0,0.0,3.71167865564,13.077,41.8975233654,16.5021789354,22.50825,2.88709442993
 11/28  18:00:00,28.2348246033,2.35082401721,0.0,0.0,3.71167865564,18.077,47.2850819953,17.7384766016,25.50935,4.03725539369
 11/28  19:00:00,28.2333931955,2.35082401721,0.0,0.0,3.71167865564,18.077,50.8889951626,20.1887698072,25.50935,5.19087535536
 11/28  20:00:00,28.229652079,2.35082401721,0.0,0.0,3.71167865564,18.077,52.2998965754,21.5980797993,25.50935,5.19246677609
 11/28  21:00:00,23.2239106887,2.35082401721,0.0,0.0,3.71167865564,13.077,48.8375405851,21.714484049,22.50825,4.61480653613
 11/28  22:00:00,23.1848187367,2.35082401721,0.0,0.0,3.71167865564,13.077,48.2913149979,22.0927931053,21.0077,5.19082189261
 11/28  23:00:00,23.1784894197,2.35082401721,0.0,0.0,3.71167865564,13.077,46.4545921367,24.4104349393,18.0066,4.03755719745
 11/28  24:00:00,24.3754318221,2.35082401721,0.0,0.0,3.71167865564,13.077,35.1129222506,29.2260941124,3.0011,2.88572813823
 11/29  01:00:00,13.893700034,2.35082401721,0.0,0.0,1.85583932782,5.577,42.3857408959,37.6458312882,3.0011,1.73880960766
 11/29  02:00:00,9.47794606793,0.0,0.0,0.0,0.618613109274,5.0,3.59319552325,0.0,3.0011,0.592095523248
 11/29  03:00:00,9.50298313523,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.51705369214,0.0,0.0,0.0,0.618613109274,5.0,3.59314968154,0.0,3.0011,0.59204968154
 11/29  05:00:00,9.66848116888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.8485716701,2.35082401721,0.0,0.0,1.85583932782,5.577,45.6814955183,41.1598455183,4.50165,0.02
 11/29  07:00:00,28.3232444032,2.35082401721,0.0,0.0,3.71167865564,18.077,48.1227895415,32.8796567464,13.50495,1.7381827951
 11/29  08:00:00,26.3809314558,2.35082401721,0.0,0.0,3.71167865564,18.077,56.7947064998,30.0195230177,21.0077,5.7674834821
 11/29  09:00:00,20.749634079,2.35082401721,0.0,0.0,3.71167865564,13.077,50.2170078128,30.0209526455,15.0055,5.19055516733
 11/29  10:00:00,20.762112447,2.35082401721,0.0,0.0,3.71167865564,13.077,46.864774364,27.820519561,15.0055,4.03875480301
 11/29  11:00:00,25.7690341574,2.35082401721,0.0,0.0,3.71167865564,18.077,58.5835710919,22.1082149329,33.0121,3.46325615906
 11/29  12:00:00,26.9430323591,2.35082401721,0.0,0.0,3.71167865564,18.077,59.9138210531,14.785653807,40.51485,4.61331724607
 11/29  13:00:00,26.0373853453,2.35082401721,0.0,0.0,3.71167865564,18.077,48.5710275471,9.09459652066,36.0132,3.46323102644
 11/29  14:00:00,25.8469007536,2.35082401721,0.0,0.0,3.71167865564,18.077,42.0341845246,7.06129063498,31.51155,3.46134388961
 11/29  15:00:00,20.8730532832,2.35082401721,0.0,0.0,3.71167865564,13.077,28.2816965177,4.38730989916,21.0077,2.88668661852
 11/29  16:00:00,20.8438568123,2.35082401721,0.0,0.0,3.71167865564,13.077,30.359276528,7.96518217834,19.50715,2.88694434969
 11/29  17:00:00,22.0219923061,2.35082401721,0.0,0.0,3.71167865564,13.077,34.3635693931,8.96809408321,22.50825,2.88722530988
 11/29  18:00:00,28.2900219597,2.35082401721,0.0,0.0,3.71167865564,18.077,36.9162917339,7.36987118412,25.50935,4.03707054975
 11/29  19:00:00,28.2845694128,2.35082401721,0.0,0.0,3.71167865564,18.077,40.5446638156,9.84457543989,25.50935,5.19073837567
 11/29  20:00:00,28.4071843665,2.35082401721,0.0,0.0,3.71167865564,18.077,45.0458876433,14.3439453126,25.50935,5.19259233073
 11/29  21:00:00,23.3751934046,2.35082401721,0.0,0.0,3.71167865564,13.077,46.0915658942,18.9683178924,22.50825,4.61499800179
 11/29  22:00:00,23.2930250483,2.35082401721,0.0,0.0,3.71167865564,13.077,49.2925231331,23.0945209584,21.0077,5.19030217472
 11/29  23:00:00,23.1856793826,2.35082401721,0.0,0.0,3.71167865564,13.077,45.8230650096,23.778636337,18.0066,4.03782867253
 11/29  24:00:00,24.3812588499,2.35082401721,0.0,0.0,3.71167865564,13.077,31.5075863639,25.6213352775,3.0011,2.88515108643
 11/30  01:00:00,13.8984662956,2.35082401721,0.0,0.0,1.85583932782,5.577,37.0909360828,32.351508531,3.0011,1.73832755176
 11/30  02:00:00,9.48220874559,0.0,0.0,0.0,0.618613109274,5.0,3.59319030478,0.0,3.0011,0.592090304775
 11/30  03:00:00,9.50806978964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  04:00:00,9.52127514147,0.0,0.0,0.0,0.618613109274,5.0,3.59319617923,0.0,3.0011,0.592096179229
 11/30  05:00:00,9.67130091825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  06:00:00,13.8484305991,2.35082401721,0.0,0.0,1.85583932782,5.577,45.7686777089,40.6749514765,4.50165,0.592076232371
 11/30  07:00:00,28.3205225635,2.35082401721,0.0,0.0,3.71167865564,18.077,50.4159503334,35.7458070218,13.50495,1.16519331157
 11/30  08:00:00,26.3779096574,2.35082401721,0.0,0.0,3.71167865564,18.077,57.8761899236,31.1006819258,21.0077,5.76780799781
 11/30  09:00:00,20.7459425612,2.35082401721,0.0,0.0,3.71167865564,13.077,49.4909175937,29.294481209,15.0055,5.19093638468
 11/30  10:00:00,20.7554439992,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6694469283,27.624823632,15.0055,4.03912329623
 11/30  11:00:00,25.7529724588,2.35082401721,0.0,0.0,3.71167865564,18.077,61.0531211238,24.0039570065,33.0121,4.03706411735
 11/30  12:00:00,26.9191445047,2.35082401721,0.0,0.0,3.71167865564,18.077,64.5017041173,19.9481819733,40.51485,4.038672144
 11/30  13:00:00,25.9963710486,2.35082401721,0.0,0.0,3.71167865564,18.077,55.7100120916,15.6605324525,36.0132,4.03627963908
 11/30  14:00:00,25.8063297642,2.35082401721,0.0,0.0,3.71167865564,18.077,47.9036160868,13.5042294356,31.51155,2.88783665113
 11/30  15:00:00,20.804209656,2.35082401721,0.0,0.0,3.71167865564,13.077,39.803089651,15.9089228599,21.0077,2.88646679112
 11/30  16:00:00,20.7792798316,2.35082401721,0.0,0.0,3.71167865564,13.077,40.8041189642,18.4098948552,19.50715,2.887074109
 11/30  17:00:00,21.9477311412,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8171440435,22.3539217526,22.50825,2.95497229091
 11/30  18:00:00,28.2156891149,2.35082401721,0.0,0.0,3.71167865564,18.077,53.0435514727,23.5649735599,25.50935,3.96922791277
 11/30  19:00:00,28.2192811411,2.35082401721,0.0,0.0,3.71167865564,18.077,56.3599233856,25.6602911162,25.50935,5.19028226937
 11/30  20:00:00,28.3603018791,2.35082401721,0.0,0.0,3.71167865564,18.077,58.5542185272,27.2771776288,25.50935,5.76769089845
 11/30  21:00:00,23.3424448597,2.35082401721,0.0,0.0,3.71167865564,13.077,56.6490794209,29.5283849018,22.50825,4.61244451908
 11/30  22:00:00,23.2733759328,2.35082401721,0.0,0.0,3.71167865564,13.077,57.4491880725,31.251036174,21.0077,5.19045189846
 11/30  23:00:00,23.1667318651,2.35082401721,0.0,0.0,3.71167865564,13.077,55.8276546508,33.7827135939,18.0066,4.03834105691
 11/30  24:00:00,24.369186353,2.35082401721,0.0,0.0,3.71167865564,13.077,43.1313800622,37.8181625617,3.0011,2.31211750051
 12/01  01:00:00,13.8930562832,2.35082401721,0.0,0.0,1.85583932782,5.577,51.2649188455,45.9526599149,3.0011,2.31115893059
 12/01  02:00:00,9.46897600686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.49022683984,0.0,0.0,0.0,0.618613109274,5.0,3.59316402944,0.0,3.0011,0.592064029443
 12/01  04:00:00,9.50216103985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.1698009552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  06:00:00,14.3546127537,2.35082401721,0.0,0.0,1.85583932782,5.577,57.8300504808,52.7363047065,4.50165,0.592095774227
 12/01  07:00:00,28.547075913,2.35082401721,0.0,0.0,3.71167865564,18.077,60.9337068738,45.6909584011,13.50495,1.73779847266
 12/01  08:00:00,27.0030530763,2.35082401721,0.0,0.0,3.71167865564,18.077,66.4389805752,40.2382476085,21.0077,5.19303296671
 12/01  09:00:00,20.7389309744,2.35082401721,0.0,0.0,3.71167865564,13.077,59.0889167284,38.8919715446,15.0055,5.19144518381
 12/01  10:00:00,20.7513263257,2.35082401721,0.0,0.0,3.71167865564,13.077,54.6044713282,34.9857852366,15.0055,4.61318609158
 12/01  11:00:00,25.7488077225,2.35082401721,0.0,0.0,3.71167865564,18.077,64.8491178177,28.3732754137,33.0121,3.46374240394
 12/01  12:00:00,26.9100675024,2.35082401721,0.0,0.0,3.71167865564,18.077,66.9321829915,22.3783122405,40.51485,4.03902075093
 12/01  13:00:00,25.979844709,2.35082401721,0.0,0.0,3.71167865564,18.077,59.5734554715,19.5233188405,36.0132,4.03693663108
 12/01  14:00:00,25.7759447021,2.35082401721,0.0,0.0,3.71167865564,18.077,54.5833808082,19.6104305709,31.51155,3.46140023727
 12/01  15:00:00,20.7722846283,2.35082401721,0.0,0.0,3.71167865564,13.077,46.251085389,22.3565557387,21.0077,2.88682965032
 12/01  16:00:00,20.7525352964,2.35082401721,0.0,0.0,3.71167865564,13.077,47.180918441,24.7866065124,19.50715,2.88716192864
 12/01  17:00:00,21.9342288557,2.35082401721,0.0,0.0,3.71167865564,13.077,52.0468574297,26.6513615385,22.50825,2.88724589124
 12/01  18:00:00,28.2092469479,2.35082401721,0.0,0.0,3.71167865564,18.077,56.0412963742,26.4949223908,25.50935,4.03702398335
 12/01  19:00:00,28.2164404348,2.35082401721,0.0,0.0,3.71167865564,18.077,57.7060586875,27.006097355,25.50935,5.19061133252
 12/01  20:00:00,28.216910967,2.35082401721,0.0,0.0,3.71167865564,18.077,59.0936401732,28.3919826035,25.50935,5.19230756975
 12/01  21:00:00,23.2066951734,2.35082401721,0.0,0.0,3.71167865564,13.077,57.3538765374,30.2308478106,22.50825,4.61477872682
 12/01  22:00:00,23.17015573,2.35082401721,0.0,0.0,3.71167865564,13.077,57.5213822565,31.322639002,21.0077,5.19104325445
 12/01  23:00:00,23.167737856,2.35082401721,0.0,0.0,3.71167865564,13.077,55.0893133061,33.0448306386,18.0066,4.03788266746
 12/01  24:00:00,24.3694207142,2.35082401721,0.0,0.0,3.71167865564,13.077,42.2636399549,36.3773081789,3.0011,2.88523177598
 12/02  01:00:00,13.893900497,2.35082401721,0.0,0.0,1.85583932782,5.577,47.213025186,42.4735285314,3.0011,1.73839665459
 12/02  02:00:00,9.47474085007,0.0,0.0,0.0,0.618613109274,5.0,3.59318689608,0.0,3.0011,0.592086896077
 12/02  03:00:00,9.49766940389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  04:00:00,9.51180596209,0.0,0.0,0.0,0.618613109274,5.0,3.59316695716,0.0,3.0011,0.592066957157
 12/02  05:00:00,9.66342076609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  06:00:00,13.8471170093,2.35082401721,0.0,0.0,1.85583932782,5.577,46.873378203,41.7796553361,4.50165,0.59207286689
 12/02  07:00:00,28.3215815021,2.35082401721,0.0,0.0,3.71167865564,18.077,48.3053122959,33.6351108853,13.50495,1.16525141061
 12/02  08:00:00,27.0126105686,2.35082401721,0.0,0.0,3.71167865564,18.077,51.2417210036,28.4959382326,21.0077,1.73808277096
 12/02  09:00:00,20.7516160273,2.35082401721,0.0,0.0,3.71167865564,13.077,43.8772210117,27.1333806404,15.0055,1.7383403713
 12/02  10:00:00,20.8194660927,2.35082401721,0.0,0.0,3.71167865564,13.077,33.2435120755,13.6226478677,15.0055,4.61536420779
 12/02  11:00:00,25.8875830473,2.35082401721,0.0,0.0,3.71167865564,18.077,39.7706881321,2.71946931771,33.0121,4.03911881442
 12/02  12:00:00,27.0183950722,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1299935241,0.0,40.51485,4.61514352408
 12/02  13:00:00,26.1743930988,2.35082401721,0.0,0.0,3.71167865564,18.077,41.2017111469,0.0,36.0132,5.18851114687
 12/02  14:00:00,25.9656186956,2.35082401721,0.0,0.0,3.71167865564,18.077,35.575025963,0.0246036336523,31.51155,4.0388723293
 12/02  15:00:00,20.934529336,2.35082401721,0.0,0.0,3.71167865564,13.077,25.0774942202,0.0326645437424,21.0077,4.03712967646
 12/02  16:00:00,20.8998082431,2.35082401721,0.0,0.0,3.71167865564,13.077,24.6411187812,1.67059469458,19.50715,3.46337408664
 12/02  17:00:00,22.0581556798,2.35082401721,0.0,0.0,3.71167865564,13.077,29.3916020172,3.42179013051,22.50825,3.46156188667
 12/02  18:00:00,28.3177523947,2.35082401721,0.0,0.0,3.71167865564,18.077,32.8626759805,3.31642655287,25.50935,4.03689942763
 12/02  19:00:00,28.3166736793,2.35082401721,0.0,0.0,3.71167865564,18.077,32.8848251404,2.18497540878,25.50935,5.19049973164
 12/02  20:00:00,28.4663767813,2.35082401721,0.0,0.0,3.71167865564,18.077,32.1830197819,2.05820276902,25.50935,4.61546701292
 12/02  21:00:00,23.4618266853,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5380823701,2.84043284946,22.50825,5.18939952067
 12/02  22:00:00,23.3916588712,2.35082401721,0.0,0.0,3.71167865564,13.077,28.9085263218,3.2852443115,21.0077,4.61558201032
 12/02  23:00:00,23.281616165,2.35082401721,0.0,0.0,3.71167865564,13.077,26.8210778969,4.77724867039,18.0066,4.03722922648
 12/02  24:00:00,24.426132693,2.35082401721,0.0,0.0,3.71167865564,13.077,12.1631243794,6.27548006098,3.0011,2.88654431846
 12/03  01:00:00,13.9850901985,2.35082401721,0.0,0.0,1.85583932782,5.577,18.0615938375,12.7478184291,3.0011,2.31267540845
 12/03  02:00:00,9.58396292078,0.0,0.0,0.0,0.618613109274,5.0,3.59318943986,0.0,3.0011,0.592089439857
 12/03  03:00:00,9.61401634808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.6301082708,0.0,0.0,0.0,0.618613109274,5.0,3.59316434025,0.0,3.0011,0.592064340253
 12/03  05:00:00,9.78341094943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.9467218491,2.35082401721,0.0,0.0,1.85583932782,5.577,19.461607198,14.3678869438,4.50165,0.592070254158
 12/03  07:00:00,28.4152297688,2.35082401721,0.0,0.0,3.71167865564,18.077,23.0495943074,8.37928482715,13.50495,1.16535948021
 12/03  08:00:00,27.0931560459,2.35082401721,0.0,0.0,3.71167865564,18.077,30.5354150806,7.78978810088,21.0077,1.7379269797
 12/03  09:00:00,20.8314822438,2.35082401721,0.0,0.0,3.71167865564,13.077,25.3478651737,8.60427664616,15.0055,1.73808852755
 12/03  10:00:00,20.8649105319,2.35082401721,0.0,0.0,3.71167865564,13.077,21.3349959317,4.59119466811,15.0055,1.73830126363
 12/03  11:00:00,25.8919134139,2.35082401721,0.0,0.0,3.71167865564,18.077,39.6261194687,1.9990057149,33.0121,4.61501375377
 12/03  12:00:00,27.0263059166,2.35082401721,0.0,0.0,3.71167865564,18.077,45.1288231791,0.0,40.51485,4.6139731791
 12/03  13:00:00,26.1680210355,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0499379514,0.0,36.0132,4.03673795136
 12/03  14:00:00,25.9424704702,2.35082401721,0.0,0.0,3.71167865564,18.077,35.0211510131,0.0466642868451,31.51155,3.4629367263
 12/03  15:00:00,20.9266502699,2.35082401721,0.0,0.0,3.71167865564,13.077,24.2251192593,0.330484327444,21.0077,2.88693493184
 12/03  16:00:00,20.8881015731,2.35082401721,0.0,0.0,3.71167865564,13.077,24.373035407,1.97906448796,19.50715,2.886820919
 12/03  17:00:00,22.0550766459,2.35082401721,0.0,0.0,3.71167865564,13.077,29.401848512,3.43294970173,22.50825,3.46064881027
 12/03  18:00:00,28.3127017763,2.35082401721,0.0,0.0,3.71167865564,18.077,33.7977972272,4.82509871434,25.50935,3.46334851287
 12/03  19:00:00,28.313513593,2.35082401721,0.0,0.0,3.71167865564,18.077,34.3559058357,4.23171149664,25.50935,4.61484433902
 12/03  20:00:00,28.4493711683,2.35082401721,0.0,0.0,3.71167865564,18.077,35.4714614885,5.34671757946,25.50935,4.615393909
 12/03  21:00:00,23.4300748151,2.35082401721,0.0,0.0,3.71167865564,13.077,33.7951743874,7.24972613,22.50825,4.0371982574
 12/03  22:00:00,23.3594645588,2.35082401721,0.0,0.0,3.71167865564,13.077,33.9688092753,8.34661506051,21.0077,4.61449421482
 12/03  23:00:00,23.2519273173,2.35082401721,0.0,0.0,3.71167865564,13.077,31.8666339459,9.82283014227,18.0066,4.03720380365
 12/03  24:00:00,24.4182362025,2.35082401721,0.0,0.0,3.71167865564,13.077,15.0354588668,10.2959217687,3.0011,1.73843709809
 12/04  01:00:00,13.9597092543,2.35082401721,0.0,0.0,1.85583932782,5.577,22.9769114406,17.6642032224,3.0011,2.31160821821
 12/04  02:00:00,9.53765231619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.57499981368,0.0,0.0,0.0,0.618613109274,5.0,3.59316895179,0.0,3.0011,0.59206895179
 12/04  04:00:00,9.59066070375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  05:00:00,9.72728868756,0.0,0.0,0.0,0.618613109274,5.0,3.59317486014,0.0,3.0011,0.592074860138
 12/04  06:00:00,13.8995625066,2.35082401721,0.0,0.0,1.85583932782,5.577,28.3011647267,23.7795147267,4.50165,0.02
