Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/04  07:00:00,28.3722358705,2.35082401721,0.0,0.0,3.71167865564,18.077,31.2384609358,15.9956839022,13.50495,1.73782703361
 12/04  08:00:00,27.0543565928,2.35082401721,0.0,0.0,3.71167865564,18.077,39.435831678,12.6599490508,21.0077,5.76818262718
 12/04  09:00:00,20.7958220032,2.35082401721,0.0,0.0,3.71167865564,13.077,32.469921042,12.2737276829,15.0055,5.19069335904
 12/04  10:00:00,20.8130326553,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5889883177,11.5442444017,15.0055,4.03924391591
 12/04  11:00:00,25.8191742552,2.35082401721,0.0,0.0,3.71167865564,18.077,45.5908114047,8.54120150832,33.0121,4.03750989642
 12/04  12:00:00,26.9557349572,2.35082401721,0.0,0.0,3.71167865564,18.077,48.7866326332,4.23295288571,40.51485,4.03882974746
 12/04  13:00:00,26.0563107814,2.35082401721,0.0,0.0,3.71167865564,18.077,41.873008858,1.82295391862,36.0132,4.03685493943
 12/04  14:00:00,25.8445605085,2.35082401721,0.0,0.0,3.71167865564,18.077,38.4294721229,4.03018396548,31.51155,2.88773815742
 12/04  15:00:00,20.8397618065,2.35082401721,0.0,0.0,3.71167865564,13.077,32.4249577231,7.95658404764,21.0077,3.46067367542
 12/04  16:00:00,20.8049167174,2.35082401721,0.0,0.0,3.71167865564,13.077,34.9083397383,12.5138306536,19.50715,2.88735908475
 12/04  17:00:00,21.9731670385,2.35082401721,0.0,0.0,3.71167865564,13.077,40.9846651189,15.5891446798,22.50825,2.88727043904
 12/04  18:00:00,28.2482750725,2.35082401721,0.0,0.0,3.71167865564,18.077,43.0443364953,14.0718829263,25.50935,3.463103569
 12/04  19:00:00,28.2522912814,2.35082401721,0.0,0.0,3.71167865564,18.077,45.2552956522,14.5550111302,25.50935,5.19093452204
 12/04  20:00:00,28.3872491567,2.35082401721,0.0,0.0,3.71167865564,18.077,47.7272172374,16.4503275879,25.50935,5.76753964953
 12/04  21:00:00,23.3558945124,2.35082401721,0.0,0.0,3.71167865564,13.077,52.6204932558,25.4976158845,22.50825,4.61462737129
 12/04  22:00:00,23.2895091472,2.35082401721,0.0,0.0,3.71167865564,13.077,56.4660118283,30.2676611701,21.0077,5.19065065823
 12/04  23:00:00,23.182032813,2.35082401721,0.0,0.0,3.71167865564,13.077,54.6459169981,32.0275924538,18.0066,4.61172454435
 12/04  24:00:00,24.3780735112,2.35082401721,0.0,0.0,3.71167865564,13.077,40.1722907,34.8596430697,3.0011,2.3115476303
 12/05  01:00:00,13.8978880771,2.35082401721,0.0,0.0,1.85583932782,5.577,46.9361235978,42.1965386437,3.0011,1.73848495416
 12/05  02:00:00,9.48215140919,0.0,0.0,0.0,0.618613109274,5.0,3.59319001673,0.0,3.0011,0.592090016728
 12/05  03:00:00,9.50596386905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  04:00:00,9.51711378021,0.0,0.0,0.0,0.618613109274,5.0,3.59319590213,0.0,3.0011,0.592095902132
 12/05  05:00:00,10.1827209011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.3584927673,2.35082401721,0.0,0.0,1.85583932782,5.577,59.144536871,54.0508368152,4.50165,0.592050055739
 12/05  07:00:00,28.549049438,2.35082401721,0.0,0.0,3.71167865564,18.077,60.2989118431,45.6286346056,13.50495,1.16532723752
 12/05  08:00:00,27.008834335,2.35082401721,0.0,0.0,3.71167865564,18.077,69.5624523318,42.7866200001,21.0077,5.76813233172
 12/05  09:00:00,20.7421132454,2.35082401721,0.0,0.0,3.71167865564,13.077,64.5013187142,44.3049024588,15.0055,5.1909162554
 12/05  10:00:00,20.7531501297,2.35082401721,0.0,0.0,3.71167865564,13.077,61.5663030589,42.5222764252,15.0055,4.03852663377
 12/05  11:00:00,25.7508805725,2.35082401721,0.0,0.0,3.71167865564,18.077,75.9785311967,38.9289959014,33.0121,4.0374352953
 12/05  12:00:00,26.9127935018,2.35082401721,0.0,0.0,3.71167865564,18.077,79.6429344548,34.5154998061,40.51485,4.61258464871
 12/05  13:00:00,25.9803335166,2.35082401721,0.0,0.0,3.71167865564,18.077,68.8462752625,29.3696310047,36.0132,3.46344425774
 12/05  14:00:00,25.7836457477,2.35082401721,0.0,0.0,3.71167865564,18.077,60.464592677,25.490976026,31.51155,3.46206665094
 12/05  15:00:00,20.7791341798,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1567503302,26.2623650362,21.0077,2.88668529396
 12/05  16:00:00,20.7563075373,2.35082401721,0.0,0.0,3.71167865564,13.077,51.2481156109,28.8538132936,19.50715,2.88715231728
 12/05  17:00:00,21.9384915076,2.35082401721,0.0,0.0,3.71167865564,13.077,61.1492637935,35.7537736272,22.50825,2.88724016627
 12/05  18:00:00,28.2094095831,2.35082401721,0.0,0.0,3.71167865564,18.077,66.6268257895,37.0799138217,25.50935,4.03756196786
 12/05  19:00:00,28.215541646,2.35082401721,0.0,0.0,3.71167865564,18.077,69.6456467135,38.9454391979,25.50935,5.19085751556
 12/05  20:00:00,28.2150926826,2.35082401721,0.0,0.0,3.71167865564,18.077,73.7316343326,42.4538235663,25.50935,5.76846076625
 12/05  21:00:00,23.2052726348,2.35082401721,0.0,0.0,3.71167865564,13.077,72.7267621789,45.6051336981,22.50825,4.61337848086
 12/05  22:00:00,23.1666143251,2.35082401721,0.0,0.0,3.71167865564,13.077,72.8286535992,46.6301099178,21.0077,5.19084368135
 12/05  23:00:00,23.1650912405,2.35082401721,0.0,0.0,3.71167865564,13.077,71.0265398228,48.9819562585,18.0066,4.03798356426
 12/05  24:00:00,24.3691938258,2.35082401721,0.0,0.0,3.71167865564,13.077,58.6394765322,52.7525926069,3.0011,2.88578392534
 12/06  01:00:00,13.8929921692,2.35082401721,0.0,0.0,1.85583932782,5.577,65.2902104472,60.550115511,3.0011,1.73899493627
 12/06  02:00:00,9.46301933765,0.0,0.0,0.0,0.618613109274,5.0,3.59318531633,0.0,3.0011,0.59208531633
 12/06  03:00:00,9.48106690032,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  04:00:00,9.49283323722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.64284856343,0.0,0.0,0.0,0.618613109274,5.0,3.59319119869,0.0,3.0011,0.592091198693
 12/06  06:00:00,13.8408446606,2.35082401721,0.0,0.0,1.85583932782,5.577,70.3556293691,65.8339793691,4.50165,0.02
 12/06  07:00:00,28.3183906685,2.35082401721,0.0,0.0,3.71167865564,18.077,73.1548377541,57.9116836471,13.50495,1.738204107
 12/06  08:00:00,27.0027004664,2.35082401721,0.0,0.0,3.71167865564,18.077,77.9445173564,51.1687943142,21.0077,5.76802304217
 12/06  09:00:00,20.739097617,2.35082401721,0.0,0.0,3.71167865564,13.077,70.8693399184,50.6724417319,15.0055,5.19139818655
 12/06  10:00:00,20.7491139766,2.35082401721,0.0,0.0,3.71167865564,13.077,69.1847140285,50.1399478403,15.0055,4.03926618813
 12/06  11:00:00,25.7448230938,2.35082401721,0.0,0.0,3.71167865564,18.077,81.8259101051,44.7762490723,33.0121,4.03756103276
 12/06  12:00:00,26.9077665687,2.35082401721,0.0,0.0,3.71167865564,18.077,82.131784132,37.5774861163,40.51485,4.03944801565
 12/06  13:00:00,26.0024026982,2.35082401721,0.0,0.0,3.71167865564,18.077,56.0277057247,15.9766454142,36.0132,4.03786031056
 12/06  14:00:00,25.8532522434,2.35082401721,0.0,0.0,3.71167865564,18.077,39.0907024493,4.11692372013,31.51155,3.46222872914
 12/06  15:00:00,20.8589880999,2.35082401721,0.0,0.0,3.71167865564,13.077,29.0124122615,5.11798355622,21.0077,2.88672870525
 12/06  16:00:00,20.8282985319,2.35082401721,0.0,0.0,3.71167865564,13.077,29.8259754962,7.4316031166,19.50715,2.88722237961
 12/06  17:00:00,22.0024750009,2.35082401721,0.0,0.0,3.71167865564,13.077,35.5217077002,10.1261762059,22.50825,2.88728149423
 12/06  18:00:00,28.2705067509,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6553449111,11.1086893727,25.50935,4.03730553837
 12/06  19:00:00,28.2693028128,2.35082401721,0.0,0.0,3.71167865564,18.077,44.9535645409,14.2532877274,25.50935,5.19092681354
 12/06  20:00:00,28.3911280237,2.35082401721,0.0,0.0,3.71167865564,18.077,49.616479269,18.3391044319,25.50935,5.76802483706
 12/06  21:00:00,23.3566951894,2.35082401721,0.0,0.0,3.71167865564,13.077,50.3500350073,23.2284490591,22.50825,4.61333594819
 12/06  22:00:00,23.2860955586,2.35082401721,0.0,0.0,3.71167865564,13.077,50.5889275568,24.390249875,21.0077,5.19097768186
 12/06  23:00:00,23.1783033031,2.35082401721,0.0,0.0,3.71167865564,13.077,47.9061663326,25.861144964,18.0066,4.03842136868
 12/06  24:00:00,24.3773201394,2.35082401721,0.0,0.0,3.71167865564,13.077,34.103265929,28.2163166153,3.0011,2.88584931374
 12/07  01:00:00,13.8959167291,2.35082401721,0.0,0.0,1.85583932782,5.577,40.2709035781,35.5311789816,3.0011,1.73862459651
 12/07  02:00:00,9.51782269251,0.0,0.0,0.0,0.618613109274,5.0,3.59319276024,0.0,3.0011,0.592092760245
 12/07  03:00:00,9.57378724885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  04:00:00,9.59248862096,0.0,0.0,0.0,0.618613109274,5.0,3.59318145385,0.0,3.0011,0.592081453847
 12/07  05:00:00,9.74427494009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  06:00:00,13.9247545605,2.35082401721,0.0,0.0,1.85583932782,5.577,24.3473466495,19.8256966495,4.50165,0.02
 12/07  07:00:00,28.3905337477,2.35082401721,0.0,0.0,3.71167865564,18.077,29.6721870054,14.4293045024,13.50495,1.73793250304
 12/07  08:00:00,27.0731229471,2.35082401721,0.0,0.0,3.71167865564,18.077,38.1638520761,11.3884128712,21.0077,5.76773920495
 12/07  09:00:00,20.8096902366,2.35082401721,0.0,0.0,3.71167865564,13.077,32.1878032382,11.9907267565,15.0055,5.19157648174
 12/07  10:00:00,20.8233351369,2.35082401721,0.0,0.0,3.71167865564,13.077,30.3326355734,11.288128452,15.0055,4.03900712132
 12/07  11:00:00,25.8351530823,2.35082401721,0.0,0.0,3.71167865564,18.077,43.99654029,6.9469292025,33.0121,4.0375110875
 12/07  12:00:00,26.967505055,2.35082401721,0.0,0.0,3.71167865564,18.077,47.5112303603,2.38437703006,40.51485,4.61200333024
 12/07  13:00:00,26.0641087394,2.35082401721,0.0,0.0,3.71167865564,18.077,39.7434102565,0.267359987514,36.0132,3.46285026901
 12/07  14:00:00,25.8651232967,2.35082401721,0.0,0.0,3.71167865564,18.077,35.1921222086,0.219189815085,31.51155,3.46138239352
 12/07  15:00:00,20.8489649797,2.35082401721,0.0,0.0,3.71167865564,13.077,30.5312318117,6.63637842062,21.0077,2.88715339105
 12/07  16:00:00,20.8191042722,2.35082401721,0.0,0.0,3.71167865564,13.077,33.5583288656,11.1639413908,19.50715,2.88723747473
 12/07  17:00:00,21.9919407769,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4242022622,14.0286817889,22.50825,2.88727047325
 12/07  18:00:00,28.2615426062,2.35082401721,0.0,0.0,3.71167865564,18.077,43.5219283572,13.9752629757,25.50935,4.03731538147
 12/07  19:00:00,28.2513726596,2.35082401721,0.0,0.0,3.71167865564,18.077,46.9139647252,16.2138099673,25.50935,5.19080475784
 12/07  20:00:00,28.382855795,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2129884927,18.9349662517,25.50935,5.76867224105
 12/07  21:00:00,23.3586834969,2.35082401721,0.0,0.0,3.71167865564,13.077,49.5136970681,22.3911823089,22.50825,4.61426475922
 12/07  22:00:00,23.2883810951,2.35082401721,0.0,0.0,3.71167865564,13.077,48.490211093,22.2915419099,21.0077,5.19096918308
 12/07  23:00:00,23.1743860171,2.35082401721,0.0,0.0,3.71167865564,13.077,45.8821046116,23.2634700685,18.0066,4.61203454309
 12/07  24:00:00,24.3699457708,2.35082401721,0.0,0.0,3.71167865564,13.077,34.2028323737,28.8900170583,3.0011,2.31171531537
 12/08  01:00:00,13.8926337137,2.35082401721,0.0,0.0,1.85583932782,5.577,46.7609446671,42.0209949089,3.0011,1.7388497583
 12/08  02:00:00,9.47914054632,0.0,0.0,0.0,0.618613109274,5.0,3.59318793452,0.0,3.0011,0.592087934515
 12/08  03:00:00,9.50214113856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  04:00:00,9.51403728671,0.0,0.0,0.0,0.618613109274,5.0,3.5931938388,0.0,3.0011,0.592093838803
 12/08  05:00:00,10.1799771929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.3581256511,2.35082401721,0.0,0.0,1.85583932782,5.577,60.1419938713,55.0482958846,4.50165,0.592047986684
 12/08  07:00:00,28.5473483901,2.35082401721,0.0,0.0,3.71167865564,18.077,65.8580158357,50.6147802246,13.50495,1.73828561113
 12/08  08:00:00,27.0048970046,2.35082401721,0.0,0.0,3.71167865564,18.077,75.3842803557,49.1832911587,21.0077,5.19328919701
 12/08  09:00:00,20.7384804108,2.35082401721,0.0,0.0,3.71167865564,13.077,68.8067551932,48.6098688312,15.0055,5.19138636208
 12/08  10:00:00,20.7495888512,2.35082401721,0.0,0.0,3.71167865564,13.077,65.7974021513,46.1783219748,15.0055,4.61358017657
 12/08  11:00:00,25.746854112,2.35082401721,0.0,0.0,3.71167865564,18.077,74.1634658547,37.687695004,33.0121,3.46367085064
 12/08  12:00:00,26.9106608243,2.35082401721,0.0,0.0,3.71167865564,18.077,76.9170625553,31.7886015115,40.51485,4.61361104376
 12/08  13:00:00,25.9777605502,2.35082401721,0.0,0.0,3.71167865564,18.077,68.2041308741,28.1537986698,36.0132,4.0371322043
 12/08  14:00:00,25.7727241492,2.35082401721,0.0,0.0,3.71167865564,18.077,62.8675547842,27.894605869,31.51155,3.46139891521
 12/08  15:00:00,20.7704838154,2.35082401721,0.0,0.0,3.71167865564,13.077,55.2066957591,31.3117410156,21.0077,2.8872547435
 12/08  16:00:00,20.7522535858,2.35082401721,0.0,0.0,3.71167865564,13.077,57.0262576129,34.6318443309,19.50715,2.88726328195
 12/08  17:00:00,21.9325588683,2.35082401721,0.0,0.0,3.71167865564,13.077,65.0515994006,39.6559370817,22.50825,2.88741231888
 12/08  18:00:00,28.203457099,2.35082401721,0.0,0.0,3.71167865564,18.077,71.6213120293,42.0744648386,25.50935,4.03749719071
 12/08  19:00:00,28.2087699684,2.35082401721,0.0,0.0,3.71167865564,18.077,75.4028662387,44.7021069678,25.50935,5.19140927094
 12/08  20:00:00,28.2081516645,2.35082401721,0.0,0.0,3.71167865564,18.077,77.2504277773,46.5481782108,25.50935,5.19289956643
 12/08  21:00:00,23.2003975463,2.35082401721,0.0,0.0,3.71167865564,13.077,76.4835644273,48.7863733299,22.50825,5.18894109747
 12/08  22:00:00,23.1649400474,2.35082401721,0.0,0.0,3.71167865564,13.077,80.9849201035,54.7861651203,21.0077,5.19105498317
 12/08  23:00:00,23.1647996234,2.35082401721,0.0,0.0,3.71167865564,13.077,80.1673380409,58.1219066811,18.0066,4.03883135982
 12/08  24:00:00,24.3692144176,2.35082401721,0.0,0.0,3.71167865564,13.077,67.4349286775,62.1210090292,3.0011,2.31281964827
 12/09  01:00:00,13.8937212291,2.35082401721,0.0,0.0,1.85583932782,5.577,75.7042192504,70.3911539806,3.0011,2.31196526979
 12/09  02:00:00,9.4531034711,0.0,0.0,0.0,0.618613109274,5.0,3.59315223555,0.0,3.0011,0.59205223555
 12/09  03:00:00,9.46781191234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.47964441956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  05:00:00,9.62935503548,0.0,0.0,0.0,0.618613109274,5.0,3.5931581705,0.0,3.0011,0.592058170502
 12/09  06:00:00,13.8373537183,2.35082401721,0.0,0.0,1.85583932782,5.577,81.7866731621,77.2650231621,4.50165,0.02
 12/09  07:00:00,28.3180540928,2.35082401721,0.0,0.0,3.71167865564,18.077,86.4259641022,71.1828866725,13.50495,1.73812742974
 12/09  08:00:00,27.0017528673,2.35082401721,0.0,0.0,3.71167865564,18.077,91.3330213291,68.5874784018,21.0077,1.73784292737
 12/09  09:00:00,20.7370866662,2.35082401721,0.0,0.0,3.71167865564,13.077,84.1050394789,67.3612667049,15.0055,1.73827277406
 12/09  10:00:00,20.7475540051,2.35082401721,0.0,0.0,3.71167865564,13.077,83.8718414972,64.2508322358,15.0055,4.61550926133
 12/09  11:00:00,25.7396945007,2.35082401721,0.0,0.0,3.71167865564,18.077,95.1183682497,58.066764656,33.0121,4.03950359374
 12/09  12:00:00,26.9005199798,2.35082401721,0.0,0.0,3.71167865564,18.077,96.7102888947,51.0058363735,40.51485,5.18960252117
 12/09  13:00:00,25.9672402506,2.35082401721,0.0,0.0,3.71167865564,18.077,86.4001307183,45.7720807969,36.0132,4.61484992143
 12/09  14:00:00,25.7634709335,2.35082401721,0.0,0.0,3.71167865564,18.077,78.9938726432,43.4446499156,31.51155,4.03767272758
 12/09  15:00:00,20.7630967464,2.35082401721,0.0,0.0,3.71167865564,13.077,70.7715535594,45.7265925927,21.0077,4.03726096677
 12/09  16:00:00,20.7482673083,2.35082401721,0.0,0.0,3.71167865564,13.077,70.878725328,47.3339299111,19.50715,4.03764541693
 12/09  17:00:00,21.9314943312,2.35082401721,0.0,0.0,3.71167865564,13.077,77.069887623,51.0992399127,22.50825,3.46239771032
 12/09  18:00:00,28.1990368397,2.35082401721,0.0,0.0,3.71167865564,18.077,81.8193951645,52.846429195,25.50935,3.46361596951
 12/09  19:00:00,28.2042058495,2.35082401721,0.0,0.0,3.71167865564,18.077,82.5403001551,51.838900307,25.50935,5.19204984811
 12/09  20:00:00,28.3472389156,2.35082401721,0.0,0.0,3.71167865564,18.077,82.4436833123,51.1681891955,25.50935,5.76614411677
 12/09  21:00:00,23.331678241,2.35082401721,0.0,0.0,3.71167865564,13.077,79.9847280015,52.8634825501,22.50825,4.61299545144
 12/09  22:00:00,23.2677378104,2.35082401721,0.0,0.0,3.71167865564,13.077,81.0784352293,54.8799801264,21.0077,5.1907551029
 12/09  23:00:00,23.1648354983,2.35082401721,0.0,0.0,3.71167865564,13.077,75.5843565642,53.5404471762,18.0066,4.03730938799
 12/09  24:00:00,24.3692083405,2.35082401721,0.0,0.0,3.71167865564,13.077,61.7403762715,55.8524556279,3.0011,2.88682064357
 12/10  01:00:00,13.8941483359,2.35082401721,0.0,0.0,1.85583932782,5.577,69.0330860135,63.720054125,3.0011,2.3119318885
 12/10  02:00:00,9.45591988556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.47253200371,0.0,0.0,0.0,0.618613109274,5.0,3.59318328302,0.0,3.0011,0.592083283016
 12/10  04:00:00,9.48597479929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.6364762978,0.0,0.0,0.0,0.618613109274,5.0,3.5931891686,0.0,3.0011,0.592089168605
 12/10  06:00:00,13.8393513298,2.35082401721,0.0,0.0,1.85583932782,5.577,67.2015537132,62.6799037132,4.50165,0.02
 12/10  07:00:00,28.3184926613,2.35082401721,0.0,0.0,3.71167865564,18.077,71.5569578798,56.3139351771,13.50495,1.73807270274
 12/10  08:00:00,27.0023187602,2.35082401721,0.0,0.0,3.71167865564,18.077,76.8503628827,54.1045375139,21.0077,1.73812536887
 12/10  09:00:00,20.7375017252,2.35082401721,0.0,0.0,3.71167865564,13.077,71.1446027302,54.4007868253,15.0055,1.73831590488
 12/10  10:00:00,20.7478832329,2.35082401721,0.0,0.0,3.71167865564,13.077,65.9106484329,49.7396075776,15.0055,1.16554085525
 12/10  11:00:00,25.7437143302,2.35082401721,0.0,0.0,3.71167865564,18.077,80.9306898789,42.7287427998,33.0121,5.18984707908
 12/10  12:00:00,26.9072998359,2.35082401721,0.0,0.0,3.71167865564,18.077,81.6604023461,36.5298465192,40.51485,4.61570582689
 12/10  13:00:00,25.9760889655,2.35082401721,0.0,0.0,3.71167865564,18.077,70.3354160817,30.2845606529,36.0132,4.03765542881
 12/10  14:00:00,25.7761600137,2.35082401721,0.0,0.0,3.71167865564,18.077,61.3170438274,26.3423242564,31.51155,3.46316957099
 12/10  15:00:00,20.7745205883,2.35082401721,0.0,0.0,3.71167865564,13.077,50.3277628202,25.8598038274,21.0077,3.46025899279
 12/10  16:00:00,20.7590233914,2.35082401721,0.0,0.0,3.71167865564,13.077,48.2397914858,25.8457692934,19.50715,2.88687219243
 12/10  17:00:00,21.943066621,2.35082401721,0.0,0.0,3.71167865564,13.077,54.0769814246,28.681394788,22.50825,2.88733663667
 12/10  18:00:00,28.2139515733,2.35082401721,0.0,0.0,3.71167865564,18.077,59.0125985694,29.466026119,25.50935,4.03722245037
 12/10  19:00:00,28.2186312611,2.35082401721,0.0,0.0,3.71167865564,18.077,60.272567501,30.148567044,25.50935,4.61465045697
 12/10  20:00:00,28.362267528,2.35082401721,0.0,0.0,3.71167865564,18.077,62.4044805775,32.2804222551,25.50935,4.6147083224
 12/10  21:00:00,23.3425143519,2.35082401721,0.0,0.0,3.71167865564,13.077,60.3689941226,33.8240933485,22.50825,4.03665077414
 12/10  22:00:00,23.275194505,2.35082401721,0.0,0.0,3.71167865564,13.077,60.6488956588,35.0267462721,21.0077,4.61444938673
 12/10  23:00:00,23.1720735407,2.35082401721,0.0,0.0,3.71167865564,13.077,54.9534239022,32.9096819801,18.0066,4.03714192215
 12/10  24:00:00,24.3729185545,2.35082401721,0.0,0.0,3.71167865564,13.077,42.6433996106,37.9041046286,3.0011,1.73819498203
 12/11  01:00:00,13.8933694135,2.35082401721,0.0,0.0,1.85583932782,5.577,51.1231927209,45.8101465933,3.0011,2.31194612766
 12/11  02:00:00,9.47090816,0.0,0.0,0.0,0.618613109274,5.0,3.59314715353,0.0,3.0011,0.592047153528
 12/11  03:00:00,9.49286301388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  04:00:00,9.50654351416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.65758844126,0.0,0.0,0.0,0.618613109274,5.0,3.59315309658,0.0,3.0011,0.59205309658
 12/11  06:00:00,13.8448455436,2.35082401721,0.0,0.0,1.85583932782,5.577,57.3860653622,52.8644153622,4.50165,0.02
 12/11  07:00:00,28.3198722101,2.35082401721,0.0,0.0,3.71167865564,18.077,58.2176917186,42.9746151513,13.50495,1.73812656726
 12/11  08:00:00,27.0089879477,2.35082401721,0.0,0.0,3.71167865564,18.077,64.6294217798,37.8542023762,21.0077,5.76751940352
 12/11  09:00:00,20.7433410904,2.35082401721,0.0,0.0,3.71167865564,13.077,59.7640754638,39.5672881677,15.0055,5.19128729615
 12/11  10:00:00,20.7555701026,2.35082401721,0.0,0.0,3.71167865564,13.077,56.7753673029,37.1562828714,15.0055,4.6135844315
 12/11  11:00:00,25.7541568965,2.35082401721,0.0,0.0,3.71167865564,18.077,67.0908704154,30.6151084992,33.0121,3.46366191626
 12/11  12:00:00,26.9179615941,2.35082401721,0.0,0.0,3.71167865564,18.077,69.3995624298,24.2710729922,40.51485,4.61363943763
 12/11  13:00:00,25.9993635094,2.35082401721,0.0,0.0,3.71167865564,18.077,56.1990668225,16.14824198,36.0132,4.03762484242
 12/11  14:00:00,25.8100073241,2.35082401721,0.0,0.0,3.71167865564,18.077,48.2793985287,13.8795519863,31.51155,2.88829654232
 12/11  15:00:00,20.8182570673,2.35082401721,0.0,0.0,3.71167865564,13.077,39.4345713255,14.9662888744,21.0077,3.46058245107
 12/11  16:00:00,20.8068840077,2.35082401721,0.0,0.0,3.71167865564,13.077,37.4843867176,15.0897151713,19.50715,2.88752154622
 12/11  17:00:00,21.9669953462,2.35082401721,0.0,0.0,3.71167865564,13.077,45.0947098067,19.6990612518,22.50825,2.88739855493
 12/11  18:00:00,28.222833972,2.35082401721,0.0,0.0,3.71167865564,18.077,51.3551886907,21.8083487744,25.50935,4.03748991634
 12/11  19:00:00,28.2510912071,2.35082401721,0.0,0.0,3.71167865564,18.077,46.8845298082,16.184009204,25.50935,5.19117060418
 12/11  20:00:00,28.380080349,2.35082401721,0.0,0.0,3.71167865564,18.077,51.4134725268,20.1355136431,25.50935,5.76860888375
 12/11  21:00:00,23.3535439029,2.35082401721,0.0,0.0,3.71167865564,13.077,54.2779931656,27.1548487524,22.50825,4.61489441317
 12/11  22:00:00,23.2827879157,2.35082401721,0.0,0.0,3.71167865564,13.077,55.2985528555,29.0993867538,21.0077,5.19146610166
 12/11  23:00:00,23.1880869967,2.35082401721,0.0,0.0,3.71167865564,13.077,44.4758764605,22.4312631472,18.0066,4.03801331328
 12/11  24:00:00,24.3888102166,2.35082401721,0.0,0.0,3.71167865564,13.077,27.2668406513,21.38059234,3.0011,2.88514831125
 12/12  01:00:00,13.931230726,2.35082401721,0.0,0.0,1.85583932782,5.577,30.8410782267,26.1018246923,3.0011,1.73815353438
 12/12  02:00:00,9.52932236931,0.0,0.0,0.0,0.618613109274,5.0,3.59318644237,0.0,3.0011,0.592086442367
 12/12  03:00:00,9.54987023839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.56711750003,0.0,0.0,0.0,0.618613109274,5.0,3.59317513134,0.0,3.0011,0.592075131343
 12/12  05:00:00,10.2301965166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.3881601168,2.35082401721,0.0,0.0,1.85583932782,5.577,35.8696480844,30.7759170563,4.50165,0.592081028102
 12/12  07:00:00,28.5601757227,2.35082401721,0.0,0.0,3.71167865564,18.077,43.0122642573,27.7692160119,13.50495,1.73809824538
 12/12  08:00:00,27.0187283341,2.35082401721,0.0,0.0,3.71167865564,18.077,49.9635171869,23.7623510999,21.0077,5.19346608693
 12/12  09:00:00,20.7507110209,2.35082401721,0.0,0.0,3.71167865564,13.077,47.469698282,27.2731423244,15.0055,5.19105595761
 12/12  10:00:00,20.7674268043,2.35082401721,0.0,0.0,3.71167865564,13.077,43.614555411,23.9950526344,15.0055,4.6140027766
 12/12  11:00:00,25.7980327352,2.35082401721,0.0,0.0,3.71167865564,18.077,52.5370986284,15.4870165662,33.0121,4.03798206219
 12/12  12:00:00,26.9556786578,2.35082401721,0.0,0.0,3.71167865564,18.077,53.3586371146,8.80400023586,40.51485,4.0397868787
 12/12  13:00:00,26.0547943833,2.35082401721,0.0,0.0,3.71167865564,18.077,44.8545433636,4.80373916254,36.0132,4.0376042011
 12/12  14:00:00,25.8542018405,2.35082401721,0.0,0.0,3.71167865564,18.077,39.3077610041,4.3338467978,31.51155,3.4623642063
 12/12  15:00:00,20.8463075005,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3287448721,7.43411718535,21.0077,2.88692768675
 12/12  16:00:00,20.820685104,2.35082401721,0.0,0.0,3.71167865564,13.077,32.5047142613,10.1102788548,19.50715,2.88728540651
 12/12  17:00:00,21.9806000413,2.35082401721,0.0,0.0,3.71167865564,13.077,40.9191426925,15.5234029549,22.50825,2.88748973761
 12/12  18:00:00,28.2376665,2.35082401721,0.0,0.0,3.71167865564,18.077,45.8961825577,16.3491898239,25.50935,4.03764273377
 12/12  19:00:00,28.2291635109,2.35082401721,0.0,0.0,3.71167865564,18.077,51.4291373281,20.7283456779,25.50935,5.19144165024
 12/12  20:00:00,28.2282567253,2.35082401721,0.0,0.0,3.71167865564,18.077,52.9753883716,21.6975739091,25.50935,5.76846446254
 12/12  21:00:00,23.2201290793,2.35082401721,0.0,0.0,3.71167865564,13.077,51.2893641002,24.1654737914,22.50825,4.61564030879
 12/12  22:00:00,23.1801920486,2.35082401721,0.0,0.0,3.71167865564,13.077,54.1508372314,27.3766086481,21.0077,5.76652858334
 12/12  23:00:00,23.1754100626,2.35082401721,0.0,0.0,3.71167865564,13.077,51.402711976,29.3568859155,18.0066,4.0392260605
 12/12  24:00:00,24.3729190313,2.35082401721,0.0,0.0,3.71167865564,13.077,39.2872216309,33.9733263588,3.0011,2.31279527213
 12/13  01:00:00,13.8930268822,2.35082401721,0.0,0.0,1.85583932782,5.577,47.0157911272,41.7027003691,3.0011,2.31199075805
 12/13  02:00:00,9.4757519561,0.0,0.0,0.0,0.618613109274,5.0,3.59315788906,0.0,3.0011,0.592057889064
 12/13  03:00:00,9.50007357253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.51411378362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  05:00:00,9.66627080643,0.0,0.0,0.0,0.618613109274,5.0,3.59316381501,0.0,3.0011,0.592063815011
 12/13  06:00:00,13.8480645315,2.35082401721,0.0,0.0,1.85583932782,5.577,46.476447826,41.954797826,4.50165,0.02
 12/13  07:00:00,28.3213567379,2.35082401721,0.0,0.0,3.71167865564,18.077,53.2350926453,37.9919695256,13.50495,1.73817311968
 12/13  08:00:00,27.0102033215,2.35082401721,0.0,0.0,3.71167865564,18.077,62.0782234486,35.3027942537,21.0077,5.76772919493
 12/13  09:00:00,20.7446370529,2.35082401721,0.0,0.0,3.71167865564,13.077,55.0234338658,34.8263272079,15.0055,5.19160665789
 12/13  10:00:00,20.7577398089,2.35082401721,0.0,0.0,3.71167865564,13.077,49.5172809617,29.8981435857,15.0055,4.61363737598
 12/13  11:00:00,25.7630207818,2.35082401721,0.0,0.0,3.71167865564,18.077,59.066065436,22.5900238155,33.0121,3.46394162047
 12/13  12:00:00,26.9305657865,2.35082401721,0.0,0.0,3.71167865564,18.077,63.2162950787,18.0877912093,40.51485,4.61365386944
 12/13  13:00:00,26.0245566017,2.35082401721,0.0,0.0,3.71167865564,18.077,51.5565206766,11.5056711512,36.0132,4.03764952539
 12/13  14:00:00,25.8380702184,2.35082401721,0.0,0.0,3.71167865564,18.077,43.0441501607,8.07060183949,31.51155,3.46199832124
 12/13  15:00:00,20.8427628881,2.35082401721,0.0,0.0,3.71167865564,13.077,32.5443078502,8.64968242859,21.0077,2.88692542165
 12/13  16:00:00,20.8197872244,2.35082401721,0.0,0.0,3.71167865564,13.077,34.0365795891,11.642338465,19.50715,2.88709112411
 12/13  17:00:00,21.9769117837,2.35082401721,0.0,0.0,3.71167865564,13.077,43.6862045196,18.2903913719,22.50825,2.88756314768
 12/13  18:00:00,28.2373221016,2.35082401721,0.0,0.0,3.71167865564,18.077,48.5511256596,19.0043625854,25.50935,4.03741307423
 12/13  19:00:00,28.241515415,2.35082401721,0.0,0.0,3.71167865564,18.077,49.5043158144,18.8043325729,25.50935,5.19063324153
 12/13  20:00:00,28.3871888177,2.35082401721,0.0,0.0,3.71167865564,18.077,49.4516018967,18.1744441571,25.50935,5.76780773958
 12/13  21:00:00,23.3595647735,2.35082401721,0.0,0.0,3.71167865564,13.077,49.4445843783,22.3212285678,22.50825,4.61510581046
 12/13  22:00:00,23.2906053027,2.35082401721,0.0,0.0,3.71167865564,13.077,48.9896421929,22.7906762156,21.0077,5.1912659773
 12/13  23:00:00,23.1871574228,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2338651845,22.613658872,18.0066,4.61360631247
 12/13  24:00:00,24.3870109716,2.35082401721,0.0,0.0,3.71167865564,13.077,29.0319833131,23.7182894531,3.0011,2.31259385995
 12/14  01:00:00,13.9236761371,2.35082401721,0.0,0.0,1.85583932782,5.577,32.9585513291,27.6456478221,3.0011,2.31180350701
 12/14  02:00:00,9.49911176347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  03:00:00,9.53184386369,0.0,0.0,0.0,0.618613109274,5.0,3.59316356996,0.0,3.0011,0.592063569964
 12/14  04:00:00,9.58366185258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  05:00:00,9.75303860924,0.0,0.0,0.0,0.618613109274,5.0,3.59319530896,0.0,3.0011,0.592095308962
 12/14  06:00:00,13.9287619751,2.35082401721,0.0,0.0,1.85583932782,5.577,24.5825836024,20.0609336024,4.50165,0.02
 12/14  07:00:00,28.4123775234,2.35082401721,0.0,0.0,3.71167865564,18.077,26.4610304669,11.2180390739,13.50495,1.73804139296
 12/14  08:00:00,27.1044751546,2.35082401721,0.0,0.0,3.71167865564,18.077,33.1569141628,6.38064581455,21.0077,5.76856834822
 12/14  09:00:00,20.8478237081,2.35082401721,0.0,0.0,3.71167865564,13.077,25.5337810759,5.33674434539,15.0055,5.19153673056
 12/14  10:00:00,20.841285112,2.35082401721,0.0,0.0,3.71167865564,13.077,29.3765278198,9.75863268921,15.0055,4.61239513054
 12/14  11:00:00,25.8240528619,2.35082401721,0.0,0.0,3.71167865564,18.077,47.2270273737,10.7512236172,33.0121,3.46370375642
 12/14  12:00:00,26.9728298586,2.35082401721,0.0,0.0,3.71167865564,18.077,49.5965633984,4.4682394171,40.51485,4.61347398127
 12/14  13:00:00,26.0932993033,2.35082401721,0.0,0.0,3.71167865564,18.077,40.0505422564,0.0,36.0132,4.03734225637
 12/14  14:00:00,25.8921549696,2.35082401721,0.0,0.0,3.71167865564,18.077,35.5845428838,0.610831673874,31.51155,3.46216120988
 12/14  15:00:00,20.8906615431,2.35082401721,0.0,0.0,3.71167865564,13.077,27.4289813389,3.53429293655,21.0077,2.88698840232
 12/14  16:00:00,20.8625829641,2.35082401721,0.0,0.0,3.71167865564,13.077,28.9545832512,6.5604586531,19.50715,2.88697459813
 12/14  17:00:00,22.0349696718,2.35082401721,0.0,0.0,3.71167865564,13.077,34.0152093009,8.6195291243,22.50825,2.88743017657
 12/14  18:00:00,28.3004720486,2.35082401721,0.0,0.0,3.71167865564,18.077,36.8778630996,7.3311628783,25.50935,4.03735022134
 12/14  19:00:00,28.2918217072,2.35082401721,0.0,0.0,3.71167865564,18.077,40.2551349368,9.5541599527,25.50935,5.19162498407
 12/14  20:00:00,28.4471949218,2.35082401721,0.0,0.0,3.71167865564,18.077,38.6531468648,7.37553205305,25.50935,5.76826481172
 12/14  21:00:00,23.442174011,2.35082401721,0.0,0.0,3.71167865564,13.077,33.4165495177,6.2928040081,22.50825,4.61549550965
 12/14  22:00:00,23.3562124153,2.35082401721,0.0,0.0,3.71167865564,13.077,37.0525079455,10.2782803405,21.0077,5.76652760497
 12/14  23:00:00,23.2571904905,2.35082401721,0.0,0.0,3.71167865564,13.077,31.3763726227,9.33044244511,18.0066,4.03933017757
 12/14  24:00:00,24.4052269222,2.35082401721,0.0,0.0,3.71167865564,13.077,20.3241322034,14.4370711842,3.0011,2.88596101912
 12/15  01:00:00,13.9600848977,2.35082401721,0.0,0.0,1.85583932782,5.577,24.3851616753,19.6450509887,3.0011,1.73901068658
 12/15  02:00:00,9.58534821806,0.0,0.0,0.0,0.618613109274,5.0,3.59318540216,0.0,3.0011,0.59208540216
 12/15  03:00:00,9.62981466307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.62723087874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  05:00:00,10.2848767498,0.0,0.0,0.0,0.618613109274,5.0,3.59319130356,0.0,3.0011,0.592091303561
 12/15  06:00:00,14.4610000919,2.35082401721,0.0,0.0,1.85583932782,5.577,20.3164317344,15.7947817344,4.50165,0.02
 12/15  07:00:00,28.6487997365,2.35082401721,0.0,0.0,3.71167865564,18.077,24.855303843,9.61241619136,13.50495,1.73793765169
 12/15  08:00:00,27.0938922113,2.35082401721,0.0,0.0,3.71167865564,18.077,37.4596788846,10.6837304329,21.0077,5.76824845173
 12/15  09:00:00,20.8402358437,2.35082401721,0.0,0.0,3.71167865564,13.077,29.4680849198,9.27077112697,15.0055,5.1918137928
 12/15  10:00:00,20.8612525068,2.35082401721,0.0,0.0,3.71167865564,13.077,26.5796867595,6.96126847327,15.0055,4.6129182862
 12/15  11:00:00,25.8486878637,2.35082401721,0.0,0.0,3.71167865564,18.077,44.7313772352,7.68264303136,33.0121,4.03663420387
 12/15  12:00:00,26.9808204623,2.35082401721,0.0,0.0,3.71167865564,18.077,49.0185697819,4.46489953386,40.51485,4.03882024808
 12/15  13:00:00,26.1164558854,2.35082401721,0.0,0.0,3.71167865564,18.077,40.1590286816,0.108572319549,36.0132,4.03725636206
 12/15  14:00:00,25.9084990655,2.35082401721,0.0,0.0,3.71167865564,18.077,35.8976128494,0.923723976715,31.51155,3.46233887269
 12/15  15:00:00,20.8786005065,2.35082401721,0.0,0.0,3.71167865564,13.077,30.0734836587,6.17891235851,21.0077,2.88687130014
 12/15  16:00:00,20.8479630359,2.35082401721,0.0,0.0,3.71167865564,13.077,30.7663296114,8.37183045224,19.50715,2.88734915916
 12/15  17:00:00,22.0146788035,2.35082401721,0.0,0.0,3.71167865564,13.077,35.3494973218,9.38040916561,22.50825,3.46083815614
 12/15  18:00:00,28.2761621747,2.35082401721,0.0,0.0,3.71167865564,18.077,38.6560111489,9.68346283144,25.50935,3.46319831745
 12/15  19:00:00,28.2735755937,2.35082401721,0.0,0.0,3.71167865564,18.077,42.756676247,11.4811427035,25.50935,5.76618354345
 12/15  20:00:00,28.2630008731,2.35082401721,0.0,0.0,3.71167865564,18.077,44.1150624761,13.4120466406,25.50935,5.19366583547
 12/15  21:00:00,23.2434947107,2.35082401721,0.0,0.0,3.71167865564,13.077,45.0774989054,17.3805536403,22.50825,5.18869526516
 12/15  22:00:00,23.2131571205,2.35082401721,0.0,0.0,3.71167865564,13.077,43.2681542163,17.069076585,21.0077,5.19137763125
 12/15  23:00:00,23.2015497891,2.35082401721,0.0,0.0,3.71167865564,13.077,40.9556932819,18.3371907923,18.0066,4.61190248958
 12/15  24:00:00,24.3745082282,2.35082401721,0.0,0.0,3.71167865564,13.077,28.7132978392,23.3999001804,3.0011,2.31229765872
 12/16  01:00:00,13.8924102361,2.35082401721,0.0,0.0,1.85583932782,5.577,38.4173924853,33.1044190314,3.0011,2.31187345396
 12/16  02:00:00,9.48400377936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.5098707875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.52254444794,0.0,0.0,0.0,0.618613109274,5.0,3.59317972419,0.0,3.0011,0.592079724193
 12/16  05:00:00,9.67243792978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.8485773692,2.35082401721,0.0,0.0,1.85583932782,5.577,44.1029685458,39.0092329322,4.50165,0.592085613673
 12/16  07:00:00,28.3188385496,2.35082401721,0.0,0.0,3.71167865564,18.077,48.6998902712,33.4569664118,13.50495,1.73797385937
 12/16  08:00:00,27.0056150237,2.35082401721,0.0,0.0,3.71167865564,18.077,53.6602792728,31.4871707737,21.0077,1.16540849914
 12/16  09:00:00,20.7415512895,2.35082401721,0.0,0.0,3.71167865564,13.077,49.7720308041,33.0282792969,15.0055,1.73825150721
 12/16  10:00:00,20.7543436422,2.35082401721,0.0,0.0,3.71167865564,13.077,49.473114775,29.2772505327,15.0055,5.19036424231
 12/16  11:00:00,25.7560656584,2.35082401721,0.0,0.0,3.71167865564,18.077,59.264504824,22.21261147,33.0121,4.03979335398
 12/16  12:00:00,26.9334781383,2.35082401721,0.0,0.0,3.71167865564,18.077,60.1579207672,14.4527330068,40.51485,5.19033776038
 12/16  13:00:00,26.0213954115,2.35082401721,0.0,0.0,3.71167865564,18.077,52.0569603342,11.4287856696,36.0132,4.61497466465
 12/16  14:00:00,25.8153437555,2.35082401721,0.0,0.0,3.71167865564,18.077,48.5090827805,12.3849315509,31.51155,4.61260122957
 12/16  15:00:00,20.8182389316,2.35082401721,0.0,0.0,3.71167865564,13.077,37.2962613787,12.8251327071,21.0077,3.4634286716
 12/16  16:00:00,20.7978685105,2.35082401721,0.0,0.0,3.71167865564,13.077,37.6110909259,14.0664163656,19.50715,4.03752456023
 12/16  17:00:00,21.9558285979,2.35082401721,0.0,0.0,3.71167865564,13.077,45.927572164,19.9568663877,22.50825,3.46245577629
 12/16  18:00:00,28.2161153162,2.35082401721,0.0,0.0,3.71167865564,18.077,54.5006806833,24.9534494805,25.50935,4.03788120281
 12/16  19:00:00,28.2201065557,2.35082401721,0.0,0.0,3.71167865564,18.077,55.9267689459,25.2258270842,25.50935,5.19159186171
 12/16  20:00:00,28.3624826623,2.35082401721,0.0,0.0,3.71167865564,18.077,56.8508917202,26.1498687422,25.50935,5.191672978
 12/16  21:00:00,23.3445628561,2.35082401721,0.0,0.0,3.71167865564,13.077,56.8143760752,29.1169068255,22.50825,5.18921924965
 12/16  22:00:00,23.2767497261,2.35082401721,0.0,0.0,3.71167865564,13.077,57.2937254263,31.0949074922,21.0077,5.19111793419
 12/16  23:00:00,23.1676174433,2.35082401721,0.0,0.0,3.71167865564,13.077,54.7952697185,32.7519094334,18.0066,4.03676028508
 12/16  24:00:00,24.3693800864,2.35082401721,0.0,0.0,3.71167865564,13.077,40.5632280105,34.6755375276,3.0011,2.88659048285
 12/17  01:00:00,13.8933810241,2.35082401721,0.0,0.0,1.85583932782,5.577,47.457213089,42.143659518,3.0011,2.31245357099
 12/17  02:00:00,9.47240989026,0.0,0.0,0.0,0.618613109274,5.0,3.59317964707,0.0,3.0011,0.592079647067
 12/17  03:00:00,9.49424893756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.50765454911,0.0,0.0,0.0,0.618613109274,5.0,3.5931596954,0.0,3.0011,0.592059695404
 12/17  05:00:00,9.65924051385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.8450150653,2.35082401721,0.0,0.0,1.85583932782,5.577,52.0251090202,46.9313934035,4.50165,0.592065616686
 12/17  07:00:00,28.3184165605,2.35082401721,0.0,0.0,3.71167865564,18.077,56.6664338293,41.9960037678,13.50495,1.16548006151
 12/17  08:00:00,27.0026035281,2.35082401721,0.0,0.0,3.71167865564,18.077,62.7032306097,39.957584879,21.0077,1.73794573069
 12/17  09:00:00,20.7381993864,2.35082401721,0.0,0.0,3.71167865564,13.077,55.9983897074,39.2546127483,15.0055,1.73827695908
 12/17  10:00:00,20.74866581,2.35082401721,0.0,0.0,3.71167865564,13.077,51.8387716048,35.0949155455,15.0055,1.7383560593
 12/17  11:00:00,25.7495861266,2.35082401721,0.0,0.0,3.71167865564,18.077,65.5260277559,27.8980062659,33.0121,4.61592148997
 12/17  12:00:00,26.9133485068,2.35082401721,0.0,0.0,3.71167865564,18.077,69.637468984,23.9327716949,40.51485,5.18984728908
 12/17  13:00:00,25.9798064019,2.35082401721,0.0,0.0,3.71167865564,18.077,60.0871763967,20.6099742245,36.0132,3.46400217217
 12/17  14:00:00,25.7879931677,2.35082401721,0.0,0.0,3.71167865564,18.077,53.6785721382,18.1298917859,31.51155,4.03713035238
 12/17  15:00:00,20.7925843013,2.35082401721,0.0,0.0,3.71167865564,13.077,42.7784175892,18.3103885678,21.0077,3.46032902143
 12/17  16:00:00,20.7636397843,2.35082401721,0.0,0.0,3.71167865564,13.077,43.8681080658,21.473489728,19.50715,2.8874683378
 12/17  17:00:00,21.9389237916,2.35082401721,0.0,0.0,3.71167865564,13.077,51.1431798118,25.7474487913,22.50825,2.88748102044
 12/17  18:00:00,28.2111840598,2.35082401721,0.0,0.0,3.71167865564,18.077,57.2597871275,27.7128248493,25.50935,4.03761227813
 12/17  19:00:00,28.2180165237,2.35082401721,0.0,0.0,3.71167865564,18.077,57.7435527238,27.6196605321,25.50935,4.61454219177
 12/17  20:00:00,28.3620492237,2.35082401721,0.0,0.0,3.71167865564,18.077,60.1299363785,29.4304732667,25.50935,5.19011311186
 12/17  21:00:00,23.3460442402,2.35082401721,0.0,0.0,3.71167865564,13.077,58.0251839784,32.0536979569,22.50825,3.46323602146
 12/17  22:00:00,23.276511289,2.35082401721,0.0,0.0,3.71167865564,13.077,59.9183537748,33.7213165565,21.0077,5.1893372183
 12/17  23:00:00,23.1702845773,2.35082401721,0.0,0.0,3.71167865564,13.077,56.937363372,34.893517968,18.0066,4.03724540401
 12/17  24:00:00,24.3700224035,2.35082401721,0.0,0.0,3.71167865564,13.077,43.9637816438,39.223591751,3.0011,1.73908989281
 12/18  01:00:00,13.8936699049,2.35082401721,0.0,0.0,1.85583932782,5.577,50.8189706439,45.5063493988,3.0011,2.31152124507
 12/18  02:00:00,9.47137220977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.49351077281,0.0,0.0,0.0,0.618613109274,5.0,3.59314617632,0.0,3.0011,0.592046176323
 12/18  04:00:00,9.50715804866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.65819263938,0.0,0.0,0.0,0.618613109274,5.0,3.59315212093,0.0,3.0011,0.592052120933
 12/18  06:00:00,13.8452140529,2.35082401721,0.0,0.0,1.85583932782,5.577,53.4134763454,48.8918263454,4.50165,0.02
 12/18  07:00:00,28.3192055855,2.35082401721,0.0,0.0,3.71167865564,18.077,57.6425634811,42.3997544339,13.50495,1.73785904712
 12/18  08:00:00,27.6389924966,2.35082401721,0.0,0.0,3.71167865564,18.077,65.2594033529,38.4821701277,21.0077,5.76953322519
 12/18  09:00:00,20.7438966237,2.35082401721,0.0,0.0,3.71167865564,13.077,57.6589257525,37.4613760774,15.0055,5.19204967512
 12/18  10:00:00,20.7579059654,2.35082401721,0.0,0.0,3.71167865564,13.077,51.5683718008,31.9487905459,15.0055,4.61408125488
 12/18  11:00:00,25.7703379608,2.35082401721,0.0,0.0,3.71167865564,18.077,57.449723776,20.3995495513,33.0121,4.0380742247
 12/18  12:00:00,26.9389920681,2.35082401721,0.0,0.0,3.71167865564,18.077,56.8178109707,12.2632560948,40.51485,4.03970487586
 12/18  13:00:00,26.0296512998,2.35082401721,0.0,0.0,3.71167865564,18.077,49.4040542149,9.35382927709,36.0132,4.03702493782
 12/18  14:00:00,25.8232836022,2.35082401721,0.0,0.0,3.71167865564,18.077,45.7428877886,10.7691642434,31.51155,3.46217354524
 12/18  15:00:00,20.8255121317,2.35082401721,0.0,0.0,3.71167865564,13.077,37.385547943,13.4908496613,21.0077,2.88699828172
 12/18  16:00:00,20.8037032149,2.35082401721,0.0,0.0,3.71167865564,13.077,38.0391302114,15.6448437812,19.50715,2.88713643024
 12/18  17:00:00,21.9571094484,2.35082401721,0.0,0.0,3.71167865564,13.077,50.2104269924,24.2408395326,22.50825,3.46133745981
 12/18  18:00:00,28.2202131899,2.35082401721,0.0,0.0,3.71167865564,18.077,56.9786259228,27.4316041782,25.50935,4.0376717446
 12/18  19:00:00,28.2270338971,2.35082401721,0.0,0.0,3.71167865564,18.077,58.380429628,27.679223441,25.50935,5.19185618704
 12/18  20:00:00,28.3683163,2.35082401721,0.0,0.0,3.71167865564,18.077,60.4970857157,29.2184394088,25.50935,5.76929630691
 12/18  21:00:00,23.3491738759,2.35082401721,0.0,0.0,3.71167865564,13.077,60.4236872984,33.3010589871,22.50825,4.61437831131
 12/18  22:00:00,23.2802073755,2.35082401721,0.0,0.0,3.71167865564,13.077,60.6280876175,34.428462595,21.0077,5.19192502242
 12/18  23:00:00,23.1729823609,2.35082401721,0.0,0.0,3.71167865564,13.077,56.5304675536,33.9104152586,18.0066,4.61345229499
 12/18  24:00:00,24.3723576865,2.35082401721,0.0,0.0,3.71167865564,13.077,42.4708430559,37.157150043,3.0011,2.31259301294
 12/19  01:00:00,13.8923235422,2.35082401721,0.0,0.0,1.85583932782,5.577,51.9165778326,46.6036131369,3.0011,2.3118646957
 12/19  02:00:00,9.46939654017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.49045979343,0.0,0.0,0.0,0.618613109274,5.0,3.59317792571,0.0,3.0011,0.592077925714
 12/19  04:00:00,9.50346328425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.1706141258,0.0,0.0,0.0,0.618613109274,5.0,3.59318381981,0.0,3.0011,0.592083819806
 12/19  06:00:00,14.3546573828,2.35082401721,0.0,0.0,1.85583932782,5.577,61.066516183,56.544866183,4.50165,0.02
 12/19  07:00:00,28.547180682,2.35082401721,0.0,0.0,3.71167865564,18.077,61.3626644539,46.1195949,13.50495,1.73811955396
 12/19  08:00:00,27.6368500627,2.35082401721,0.0,0.0,3.71167865564,18.077,71.1765690994,44.4007456734,21.0077,5.76812342596
 12/19  09:00:00,20.7399160785,2.35082401721,0.0,0.0,3.71167865564,13.077,60.6002449152,40.4026069048,15.0055,5.19213801036
 12/19  10:00:00,20.7503308876,2.35082401721,0.0,0.0,3.71167865564,13.077,52.7836062111,33.1640450633,15.0055,4.61406114781
 12/19  11:00:00,25.7475373702,2.35082401721,0.0,0.0,3.71167865564,18.077,64.206148345,27.1560904357,33.0121,4.03795790923
 12/19  12:00:00,26.9123349415,2.35082401721,0.0,0.0,3.71167865564,18.077,68.7157086277,24.1614544652,40.51485,4.03940416248
 12/19  13:00:00,25.9786129126,2.35082401721,0.0,0.0,3.71167865564,18.077,61.815852331,21.7655068735,36.0132,4.03714545752
 12/19  14:00:00,25.7784921302,2.35082401721,0.0,0.0,3.71167865564,18.077,57.0414598114,22.0682132679,31.51155,3.46169654348
 12/19  15:00:00,20.7767444272,2.35082401721,0.0,0.0,3.71167865564,13.077,50.1893789448,25.7212853269,21.0077,3.46039361792
 12/19  16:00:00,20.7526390828,2.35082401721,0.0,0.0,3.71167865564,13.077,51.2212939195,28.8269839567,19.50715,2.88715996281
 12/19  17:00:00,21.935592145,2.35082401721,0.0,0.0,3.71167865564,13.077,56.9045261763,31.5088013398,22.50825,2.88747483646
 12/19  18:00:00,28.2055326718,2.35082401721,0.0,0.0,3.71167865564,18.077,61.9522221998,32.4052334249,25.50935,4.03763877484
 12/19  19:00:00,28.2105672041,2.35082401721,0.0,0.0,3.71167865564,18.077,65.5864864443,34.8852294894,25.50935,5.19190695487
 12/19  20:00:00,28.2092425663,2.35082401721,0.0,0.0,3.71167865564,18.077,67.1353216201,35.8576390729,25.50935,5.76833254727
 12/19  21:00:00,23.2018000988,2.35082401721,0.0,0.0,3.71167865564,13.077,64.6528289663,36.954270869,22.50825,5.19030809732
 12/19  22:00:00,23.1661712292,2.35082401721,0.0,0.0,3.71167865564,13.077,63.6580673179,37.4588698037,21.0077,5.19149751426
 12/19  23:00:00,23.164959425,2.35082401721,0.0,0.0,3.71167865564,13.077,61.8524971573,39.8075798183,18.0066,4.03831733902
 12/19  24:00:00,24.3691912579,2.35082401721,0.0,0.0,3.71167865564,13.077,49.3758117119,43.488927604,3.0011,2.88578410788
 12/20  01:00:00,13.8934292069,2.35082401721,0.0,0.0,1.85583932782,5.577,55.1459487616,50.4066866625,3.0011,1.73816209908
 12/20  02:00:00,9.4627406172,0.0,0.0,0.0,0.618613109274,5.0,3.59318946757,0.0,3.0011,0.592089467575
 12/20  03:00:00,9.48099816483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  04:00:00,9.49482283218,0.0,0.0,0.0,0.618613109274,5.0,3.59318062483,0.0,3.0011,0.592080624827
 12/20  05:00:00,9.64523685229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  06:00:00,13.8413538176,2.35082401721,0.0,0.0,1.85583932782,5.577,68.4984105529,63.4046740424,4.50165,0.592086510507
 12/20  07:00:00,28.3182813418,2.35082401721,0.0,0.0,3.71167865564,18.077,71.1191355794,55.8761723305,13.50495,1.73801324891
 12/20  08:00:00,27.6346535862,2.35082401721,0.0,0.0,3.71167865564,18.077,77.6611574163,50.8852212748,21.0077,5.76823614157
 12/20  09:00:00,20.7379273035,2.35082401721,0.0,0.0,3.71167865564,13.077,68.1126235339,47.9146286206,15.0055,5.19249491325
 12/20  10:00:00,20.7484586271,2.35082401721,0.0,0.0,3.71167865564,13.077,61.3759956713,42.3306557048,15.0055,4.03983996649
 12/20  11:00:00,25.744207321,2.35082401721,0.0,0.0,3.71167865564,18.077,71.8361599656,34.7859434429,33.0121,4.03811652275
 12/20  12:00:00,26.9090965145,2.35082401721,0.0,0.0,3.71167865564,18.077,72.5349352486,27.4060823806,40.51485,4.614002868
 12/20  13:00:00,25.9771039372,2.35082401721,0.0,0.0,3.71167865564,18.077,62.3409113429,22.2900580532,36.0132,4.03765328972
 12/20  14:00:00,25.7755423521,2.35082401721,0.0,0.0,3.71167865564,18.077,55.7591367803,20.7854987202,31.51155,3.46208806018
 12/20  15:00:00,20.7725331293,2.35082401721,0.0,0.0,3.71167865564,13.077,45.2272949868,21.3323004424,21.0077,2.8872945444
 12/20  16:00:00,20.7513110216,2.35082401721,0.0,0.0,3.71167865564,13.077,45.1628367622,22.7682627433,19.50715,2.88742401889
 12/20  17:00:00,21.9333062204,2.35082401721,0.0,0.0,3.71167865564,13.077,54.0941569735,28.1247807281,22.50825,3.46112624541
 12/20  18:00:00,28.2072712134,2.35082401721,0.0,0.0,3.71167865564,18.077,59.9777246445,31.0043445314,25.50935,3.4640301131
 12/20  19:00:00,28.2155009279,2.35082401721,0.0,0.0,3.71167865564,18.077,64.1880034616,32.9119403965,25.50935,5.76671306517
 12/20  20:00:00,28.3580808312,2.35082401721,0.0,0.0,3.71167865564,18.077,67.5485320887,36.2698700491,25.50935,5.76931203955
 12/20  21:00:00,23.3382627558,2.35082401721,0.0,0.0,3.71167865564,13.077,68.317661332,41.1949063219,22.50825,4.61450501007
 12/20  22:00:00,23.270006818,2.35082401721,0.0,0.0,3.71167865564,13.077,68.4624109214,42.262827354,21.0077,5.1918835674
 12/20  23:00:00,23.1653804538,2.35082401721,0.0,0.0,3.71167865564,13.077,66.1077725791,43.4874012439,18.0066,4.61377133516
