Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  24:00:00,24.3691848255,2.35082401721,0.0,0.0,3.71167865564,13.077,50.8107561965,45.4968536947,3.0011,2.31280250177
 12/21  01:00:00,13.8935001087,2.35082401721,0.0,0.0,1.85583932782,5.577,58.441150627,53.1279541012,3.0011,2.31209652576
 12/21  02:00:00,9.46165572537,0.0,0.0,0.0,0.618613109274,5.0,3.59318287367,0.0,3.0011,0.592082873672
 12/21  03:00:00,9.4803686948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.49338993787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  05:00:00,9.64394475616,0.0,0.0,0.0,0.618613109274,5.0,3.59318875991,0.0,3.0011,0.59208875991
 12/21  06:00:00,13.8412085472,2.35082401721,0.0,0.0,1.85583932782,5.577,65.7669754034,61.2453254034,4.50165,0.02
 12/21  07:00:00,28.3183387858,2.35082401721,0.0,0.0,3.71167865564,18.077,70.5403370666,55.2974194269,13.50495,1.73796763964
 12/21  08:00:00,27.6346601266,2.35082401721,0.0,0.0,3.71167865564,18.077,79.5690841875,52.7923417052,21.0077,5.76904248233
 12/21  09:00:00,20.7380576112,2.35082401721,0.0,0.0,3.71167865564,13.077,72.999057989,52.2261768984,15.0055,5.76738109056
 12/21  10:00:00,20.7482860481,2.35082401721,0.0,0.0,3.71167865564,13.077,67.3914099781,48.3460975596,15.0055,4.03981241846
 12/21  11:00:00,25.7424381129,2.35082401721,0.0,0.0,3.71167865564,18.077,76.8006187419,39.7501052969,33.0121,4.03841344506
 12/21  12:00:00,26.9060908477,2.35082401721,0.0,0.0,3.71167865564,18.077,77.4106291426,32.2815938675,40.51485,4.61418527502
 12/21  13:00:00,25.9733607677,2.35082401721,0.0,0.0,3.71167865564,18.077,69.3729222215,29.3224410976,36.0132,4.03728112392
 12/21  14:00:00,25.7708322107,2.35082401721,0.0,0.0,3.71167865564,18.077,64.6541279068,29.6807611186,31.51155,3.46181678825
 12/21  15:00:00,20.7685683952,2.35082401721,0.0,0.0,3.71167865564,13.077,55.8182348984,31.9231216204,21.0077,2.887413278
 12/21  16:00:00,20.7497170749,2.35082401721,0.0,0.0,3.71167865564,13.077,56.7030104971,34.3084516185,19.50715,2.88740887852
 12/21  17:00:00,21.9320263389,2.35082401721,0.0,0.0,3.71167865564,13.077,61.0229810324,35.6273266669,22.50825,2.88740436545
 12/21  18:00:00,28.2048140455,2.35082401721,0.0,0.0,3.71167865564,18.077,64.7953436923,35.2483419648,25.50935,4.03765172749
 12/21  19:00:00,28.2112191923,2.35082401721,0.0,0.0,3.71167865564,18.077,69.5257737072,38.2495692688,25.50935,5.76685443839
 12/21  20:00:00,28.3541572287,2.35082401721,0.0,0.0,3.71167865564,18.077,70.8358721501,39.5582554262,25.50935,5.76826672389
 12/21  21:00:00,23.3357189671,2.35082401721,0.0,0.0,3.71167865564,13.077,67.7026847779,40.58052144,22.50825,4.61391333793
 12/21  22:00:00,23.2685740158,2.35082401721,0.0,0.0,3.71167865564,13.077,68.7624426098,42.5630726945,21.0077,5.19166991536
 12/21  23:00:00,23.1652517766,2.35082401721,0.0,0.0,3.71167865564,13.077,64.8684288114,42.2483735261,18.0066,4.6134552853
 12/21  24:00:00,24.3691922024,2.35082401721,0.0,0.0,3.71167865564,13.077,48.4499637815,43.1362252821,3.0011,2.31263849944
 12/22  01:00:00,13.8939097266,2.35082401721,0.0,0.0,1.85583932782,5.577,55.5357377985,50.2226920994,3.0011,2.31194569912
 12/22  02:00:00,9.46510215695,0.0,0.0,0.0,0.618613109274,5.0,3.59314563561,0.0,3.0011,0.592045635613
 12/22  03:00:00,9.4849126187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.49814272472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  05:00:00,10.1658370527,0.0,0.0,0.0,0.618613109274,5.0,3.59315158109,0.0,3.0011,0.592051581086
 12/22  06:00:00,14.3533312831,2.35082401721,0.0,0.0,1.85583932782,5.577,58.5891549579,54.0675049579,4.50165,0.02
 12/22  07:00:00,28.5469759131,2.35082401721,0.0,0.0,3.71167865564,18.077,59.8101237268,44.5669751628,13.50495,1.73819856397
 12/22  08:00:00,27.6351911684,2.35082401721,0.0,0.0,3.71167865564,18.077,68.4454399921,41.6690801587,21.0077,5.76865983338
 12/22  09:00:00,20.7385404033,2.35082401721,0.0,0.0,3.71167865564,13.077,61.5325215619,41.2068568321,15.0055,5.32016472975
 12/22  10:00:00,20.7512301022,2.35082401721,0.0,0.0,3.71167865564,13.077,52.7337852897,33.2422065272,15.0055,4.4860787625
 12/22  11:00:00,25.7550855189,2.35082401721,0.0,0.0,3.71167865564,18.077,60.2783748615,23.2279392548,33.0121,4.03833560674
 12/22  12:00:00,26.9282268173,2.35082401721,0.0,0.0,3.71167865564,18.077,61.4732133994,16.3441812136,40.51485,4.61418218576
 12/22  13:00:00,26.0220332978,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2742409588,10.2235593194,36.0132,4.03748163938
 12/22  14:00:00,25.8153223647,2.35082401721,0.0,0.0,3.71167865564,18.077,46.3889679157,11.4155162757,31.51155,3.46190164002
 12/22  15:00:00,20.8204391752,2.35082401721,0.0,0.0,3.71167865564,13.077,36.6341882938,12.7394461311,21.0077,2.88704216275
 12/22  16:00:00,20.8029546861,2.35082401721,0.0,0.0,3.71167865564,13.077,36.2620146686,13.8675490921,19.50715,2.88731557647
 12/22  17:00:00,21.9842281754,2.35082401721,0.0,0.0,3.71167865564,13.077,40.596402473,15.2006645771,22.50825,2.88748789591
 12/22  18:00:00,28.2384639175,2.35082401721,0.0,0.0,3.71167865564,18.077,46.5044328877,16.9572012369,25.50935,4.03788165071
 12/22  19:00:00,28.2271706071,2.35082401721,0.0,0.0,3.71167865564,18.077,52.9394165483,21.6633462622,25.50935,5.76672028612
 12/22  20:00:00,28.2269654014,2.35082401721,0.0,0.0,3.71167865564,18.077,54.7292694337,23.450781235,25.50935,5.76913819875
 12/22  21:00:00,23.2168387597,2.35082401721,0.0,0.0,3.71167865564,13.077,55.1769411656,28.0542129157,22.50825,4.61447824985
 12/22  22:00:00,23.178008891,2.35082401721,0.0,0.0,3.71167865564,13.077,55.4805265408,29.2805065953,21.0077,5.19231994555
 12/22  23:00:00,23.1713176761,2.35082401721,0.0,0.0,3.71167865564,13.077,53.0175778583,30.3969633313,18.0066,4.61401452703
 12/22  24:00:00,24.3699962288,2.35082401721,0.0,0.0,3.71167865564,13.077,41.4499843026,35.5628469124,3.0011,2.88603739017
 12/23  01:00:00,13.8929705421,2.35082401721,0.0,0.0,1.85583932782,5.577,46.623670692,41.8834424956,3.0011,1.73912819634
 12/23  02:00:00,9.49101359084,0.0,0.0,0.0,0.618613109274,5.0,3.59318555516,0.0,3.0011,0.592085555159
 12/23  03:00:00,9.53537969667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.53615802459,0.0,0.0,0.0,0.618613109274,5.0,3.59317423729,0.0,3.0011,0.592074237295
 12/23  05:00:00,9.69316255209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.8771567048,2.35082401721,0.0,0.0,1.85583932782,5.577,35.0209787037,30.4993287037,4.50165,0.02
 12/23  07:00:00,28.3539824669,2.35082401721,0.0,0.0,3.71167865564,18.077,38.2867114869,23.043669357,13.50495,1.73809212988
 12/23  08:00:00,27.6853483004,2.35082401721,0.0,0.0,3.71167865564,18.077,40.6868791929,17.9409374779,21.0077,1.73824171497
 12/23  09:00:00,20.7871612181,2.35082401721,0.0,0.0,3.71167865564,13.077,35.2584150574,18.5146900153,15.0055,1.73822504213
 12/23  10:00:00,20.80289562,2.35082401721,0.0,0.0,3.71167865564,13.077,37.5538265064,17.3583301335,15.0055,5.18999637291
 12/23  11:00:00,25.8089903078,2.35082401721,0.0,0.0,3.71167865564,18.077,50.3632256967,13.3114370659,33.0121,4.03968863089
 12/23  12:00:00,26.9459853127,2.35082401721,0.0,0.0,3.71167865564,18.077,56.9346274228,11.2295121095,40.51485,5.19026531326
 12/23  13:00:00,26.0389674517,2.35082401721,0.0,0.0,3.71167865564,18.077,50.2073437222,9.57954145259,36.0132,4.61460226957
 12/23  14:00:00,25.8394961326,2.35082401721,0.0,0.0,3.71167865564,18.077,45.6028744368,9.47803355566,31.51155,4.61329088115
 12/23  15:00:00,20.8400318111,2.35082401721,0.0,0.0,3.71167865564,13.077,36.6228912108,11.5778282125,21.0077,4.03736299823
 12/23  16:00:00,20.8177438954,2.35082401721,0.0,0.0,3.71167865564,13.077,36.0227264416,12.4781266566,19.50715,4.03744978496
 12/23  17:00:00,21.9931212055,2.35082401721,0.0,0.0,3.71167865564,13.077,40.1922103098,14.2216984718,22.50825,3.462261838
 12/23  18:00:00,28.2701188567,2.35082401721,0.0,0.0,3.71167865564,18.077,42.868014167,13.3211956397,25.50935,4.03746852732
 12/23  19:00:00,28.2800819744,2.35082401721,0.0,0.0,3.71167865564,18.077,42.6823703403,11.9818235811,25.50935,5.19119675925
 12/23  20:00:00,28.4192063947,2.35082401721,0.0,0.0,3.71167865564,18.077,43.1172847785,12.4166161547,25.50935,5.19131862387
 12/23  21:00:00,23.4055311745,2.35082401721,0.0,0.0,3.71167865564,13.077,39.0225781589,11.3242570004,22.50825,5.19007115849
 12/23  22:00:00,23.3499438898,2.35082401721,0.0,0.0,3.71167865564,13.077,35.9066852735,9.70754609527,21.0077,5.19143917821
 12/23  23:00:00,23.2316822971,2.35082401721,0.0,0.0,3.71167865564,13.077,35.2155762363,13.1717014211,18.0066,4.03727481523
 12/23  24:00:00,24.4088262085,2.35082401721,0.0,0.0,3.71167865564,13.077,21.458019912,15.569711376,3.0011,2.88720853604
 12/24  01:00:00,13.9478094185,2.35082401721,0.0,0.0,1.85583932782,5.577,28.0824198791,22.1949271214,3.0011,2.88639275768
 12/24  02:00:00,9.53201960179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.55859827082,0.0,0.0,0.0,0.618613109274,5.0,3.59314748192,0.0,3.0011,0.592047481917
 12/24  04:00:00,9.57056557314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.68218628688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  06:00:00,13.8490643817,2.35082401721,0.0,0.0,1.85583932782,5.577,56.4696916256,51.375949415,4.50165,0.592092210591
 12/24  07:00:00,28.3187654753,2.35082401721,0.0,0.0,3.71167865564,18.077,63.278442756,48.0351179696,13.50495,1.73837478633
 12/24  08:00:00,27.6371397906,2.35082401721,0.0,0.0,3.71167865564,18.077,68.3608298691,45.6150474279,21.0077,1.73808244122
 12/24  09:00:00,20.7388428323,2.35082401721,0.0,0.0,3.71167865564,13.077,62.3947232957,46.2236527514,15.0055,1.16557054426
 12/24  10:00:00,20.7484771111,2.35082401721,0.0,0.0,3.71167865564,13.077,58.7862300323,42.0422544339,15.0055,1.73847559841
 12/24  11:00:00,25.7480789527,2.35082401721,0.0,0.0,3.71167865564,18.077,74.0645937484,35.8617404507,33.0121,5.19075329771
 12/24  12:00:00,26.9134281994,2.35082401721,0.0,0.0,3.71167865564,18.077,78.3822707628,33.2519655535,40.51485,4.61545520925
 12/24  13:00:00,25.9786119242,2.35082401721,0.0,0.0,3.71167865564,18.077,69.2775542292,29.2267769015,36.0132,4.03757732764
 12/24  14:00:00,25.7775310359,2.35082401721,0.0,0.0,3.71167865564,18.077,62.8392390989,27.2901816776,31.51155,4.03750742125
 12/24  15:00:00,20.7740629248,2.35082401721,0.0,0.0,3.71167865564,13.077,53.2787085995,29.3835507246,21.0077,2.88745787485
 12/24  16:00:00,20.7568898583,2.35082401721,0.0,0.0,3.71167865564,13.077,54.002525197,31.0343052203,19.50715,3.46106997673
 12/24  17:00:00,21.9373396925,2.35082401721,0.0,0.0,3.71167865564,13.077,60.6817861449,35.2857633618,22.50825,2.88777278308
 12/24  18:00:00,28.2086887615,2.35082401721,0.0,0.0,3.71167865564,18.077,67.1038151114,37.5563099855,25.50935,4.03815512589
 12/24  19:00:00,28.2139635172,2.35082401721,0.0,0.0,3.71167865564,18.077,67.4220611073,37.2970414557,25.50935,4.61566965162
 12/24  20:00:00,28.3571772488,2.35082401721,0.0,0.0,3.71167865564,18.077,70.7031580894,40.0046590922,25.50935,5.18914899717
 12/24  21:00:00,23.3389630198,2.35082401721,0.0,0.0,3.71167865564,13.077,68.9802748382,42.4344185397,22.50825,4.03760629849
 12/24  22:00:00,23.2692966162,2.35082401721,0.0,0.0,3.71167865564,13.077,67.8470977664,42.2244040582,21.0077,4.61499370823
 12/24  23:00:00,23.1650600208,2.35082401721,0.0,0.0,3.71167865564,13.077,67.6371038546,45.5928072202,18.0066,4.03769663442
 12/24  24:00:00,24.3692025276,2.35082401721,0.0,0.0,3.71167865564,13.077,54.2181999352,48.9054838832,3.0011,2.31161605193
 12/25  01:00:00,13.8933109237,2.35082401721,0.0,0.0,1.85583932782,5.577,63.2876413619,57.9739483474,3.0011,2.31259301451
 12/25  02:00:00,9.46243377569,0.0,0.0,0.0,0.618613109274,5.0,3.59318687298,0.0,3.0011,0.59208687298
 12/25  03:00:00,9.48116938419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  04:00:00,9.49370061441,0.0,0.0,0.0,0.618613109274,5.0,3.59319277177,0.0,3.0011,0.592092771771
 12/25  05:00:00,9.64347427236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.8409514055,2.35082401721,0.0,0.0,1.85583932782,5.577,68.2458958045,63.1521988903,4.50165,0.59204691417
 12/25  07:00:00,28.3183780212,2.35082401721,0.0,0.0,3.71167865564,18.077,73.2412128925,58.5708439087,13.50495,1.16541898374
 12/25  08:00:00,27.6345284365,2.35082401721,0.0,0.0,3.71167865564,18.077,78.4079814861,55.6621296592,21.0077,1.73815182698
 12/25  09:00:00,20.7378955952,2.35082401721,0.0,0.0,3.71167865564,13.077,68.1820146939,51.4380957631,15.0055,1.73841893076
 12/25  10:00:00,20.7482268797,2.35082401721,0.0,0.0,3.71167865564,13.077,63.9180664669,47.1740843412,15.0055,1.73848212572
 12/25  11:00:00,25.7464790318,2.35082401721,0.0,0.0,3.71167865564,18.077,77.3549255778,39.152068115,33.0121,5.19075746278
 12/25  12:00:00,26.9136894822,2.35082401721,0.0,0.0,3.71167865564,18.077,74.8063117582,29.6750441647,40.51485,4.61641759358
 12/25  13:00:00,25.9857689471,2.35082401721,0.0,0.0,3.71167865564,18.077,59.9845976021,19.9333681977,36.0132,4.03802940436
 12/25  14:00:00,25.8063244441,2.35082401721,0.0,0.0,3.71167865564,18.077,49.7573826184,14.2083992059,31.51155,4.03743341254
 12/25  15:00:00,20.8117566843,2.35082401721,0.0,0.0,3.71167865564,13.077,38.1751087208,14.2799552339,21.0077,2.88745348687
 12/25  16:00:00,20.7913417952,2.35082401721,0.0,0.0,3.71167865564,13.077,38.2845056492,15.3165503581,19.50715,3.46080529111
 12/25  17:00:00,21.9607348597,2.35082401721,0.0,0.0,3.71167865564,13.077,44.8261852347,19.430332211,22.50825,2.88760302372
 12/25  18:00:00,28.21524282,2.35082401721,0.0,0.0,3.71167865564,18.077,54.0983793241,24.550814253,25.50935,4.03821507105
 12/25  19:00:00,28.2194419821,2.35082401721,0.0,0.0,3.71167865564,18.077,56.2248361345,26.0995678009,25.50935,4.61591833364
 12/25  20:00:00,28.3613781243,2.35082401721,0.0,0.0,3.71167865564,18.077,56.6964426865,25.997348275,25.50935,5.18974441146
 12/25  21:00:00,23.3441828115,2.35082401721,0.0,0.0,3.71167865564,13.077,55.3543369088,28.8088946981,22.50825,4.03719221071
 12/25  22:00:00,23.2750507372,2.35082401721,0.0,0.0,3.71167865564,13.077,55.4837901402,29.8613341658,21.0077,4.6147559744
 12/25  23:00:00,23.1684621246,2.35082401721,0.0,0.0,3.71167865564,13.077,53.6844087593,31.6402398028,18.0066,4.03756895656
 12/25  24:00:00,24.3697234867,2.35082401721,0.0,0.0,3.71167865564,13.077,41.4454590233,36.1328422687,3.0011,2.31151675453
 12/26  01:00:00,13.8929388543,2.35082401721,0.0,0.0,1.85583932782,5.577,47.2467868043,41.9347622131,3.0011,2.31092459126
 12/26  02:00:00,9.47143808513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.49471567579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  04:00:00,9.50895523117,0.0,0.0,0.0,0.618613109274,5.0,3.59315757268,0.0,3.0011,0.592057572681
 12/26  05:00:00,10.1766585189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  06:00:00,14.356814964,2.35082401721,0.0,0.0,1.85583932782,5.577,54.6284069315,49.5346675873,4.50165,0.592089344257
 12/26  07:00:00,28.5471437747,2.35082401721,0.0,0.0,3.71167865564,18.077,59.6762087086,44.4331100451,13.50495,1.73814866352
 12/26  08:00:00,27.6362146392,2.35082401721,0.0,0.0,3.71167865564,18.077,70.1191944948,43.34212543,21.0077,5.7693690648
 12/26  09:00:00,20.7393722086,2.35082401721,0.0,0.0,3.71167865564,13.077,61.3928652667,41.1951532246,15.0055,5.19221204213
 12/26  10:00:00,20.7521109443,2.35082401721,0.0,0.0,3.71167865564,13.077,57.0055250434,37.3858316951,15.0055,4.61419334827
 12/26  11:00:00,25.7492951782,2.35082401721,0.0,0.0,3.71167865564,18.077,69.5869551776,32.5366562198,33.0121,4.03819895781
 12/26  12:00:00,26.9143325609,2.35082401721,0.0,0.0,3.71167865564,18.077,71.3664650505,26.8119874288,40.51485,4.03962762175
 12/26  13:00:00,25.9866975441,2.35082401721,0.0,0.0,3.71167865564,18.077,62.2740895585,22.2232800089,36.0132,4.03760954963
 12/26  14:00:00,25.7857159348,2.35082401721,0.0,0.0,3.71167865564,18.077,56.3424451945,20.7949015432,31.51155,4.0359936513
 12/26  15:00:00,20.7816225556,2.35082401721,0.0,0.0,3.71167865564,13.077,47.4716257042,23.5767154629,21.0077,2.88721024121
 12/26  16:00:00,20.7602947477,2.35082401721,0.0,0.0,3.71167865564,13.077,49.5627277855,27.1678007738,19.50715,2.88777701175
 12/26  17:00:00,21.9407582253,2.35082401721,0.0,0.0,3.71167865564,13.077,55.6262772402,30.2301117508,22.50825,2.88791548944
 12/26  18:00:00,28.2150186948,2.35082401721,0.0,0.0,3.71167865564,18.077,59.1653541738,29.6178641781,25.50935,4.03813999569
 12/26  19:00:00,28.2198277962,2.35082401721,0.0,0.0,3.71167865564,18.077,62.6619750243,31.3859483769,25.50935,5.76667664734
 12/26  20:00:00,28.2176378537,2.35082401721,0.0,0.0,3.71167865564,18.077,64.3849764588,33.1068196765,25.50935,5.76880678231
 12/26  21:00:00,23.2093226482,2.35082401721,0.0,0.0,3.71167865564,13.077,63.8726379437,36.7489919063,22.50825,4.61539603738
 12/26  22:00:00,23.1718295081,2.35082401721,0.0,0.0,3.71167865564,13.077,66.6928028125,39.9184848841,21.0077,5.76661792843
 12/26  23:00:00,23.1675730902,2.35082401721,0.0,0.0,3.71167865564,13.077,64.3563801691,42.3116860184,18.0066,4.03809415066
 12/26  24:00:00,24.3697300074,2.35082401721,0.0,0.0,3.71167865564,13.077,52.268269063,46.3815257002,3.0011,2.88564336282
 12/27  01:00:00,13.8928045946,2.35082401721,0.0,0.0,1.85583932782,5.577,58.3976148515,53.085365606,3.0011,2.31114924551
 12/27  02:00:00,9.46472647581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  03:00:00,9.48347181139,0.0,0.0,0.0,0.618613109274,5.0,3.59315933344,0.0,3.0011,0.592059333443
 12/27  04:00:00,9.49529190101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  05:00:00,9.64565768082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,13.8416195286,2.35082401721,0.0,0.0,1.85583932782,5.577,67.613997702,62.5202566007,4.50165,0.592091101377
 12/27  07:00:00,28.3184620685,2.35082401721,0.0,0.0,3.71167865564,18.077,72.4141609641,57.1710597906,13.50495,1.73815117349
 12/27  08:00:00,27.6355000635,2.35082401721,0.0,0.0,3.71167865564,18.077,81.0060703582,54.2289369631,21.0077,5.76943339514
 12/27  09:00:00,20.737934929,2.35082401721,0.0,0.0,3.71167865564,13.077,73.6135012179,53.4154219124,15.0055,5.1925793055
 12/27  10:00:00,20.7483276321,2.35082401721,0.0,0.0,3.71167865564,13.077,70.34034668,50.7211445102,15.0055,4.61370216977
 12/27  11:00:00,25.7452706413,2.35082401721,0.0,0.0,3.71167865564,18.077,79.3392742619,42.2886503825,33.0121,4.03852387946
 12/27  12:00:00,26.9095914317,2.35082401721,0.0,0.0,3.71167865564,18.077,83.1056493774,37.9776904273,40.51485,4.61310895008
 12/27  13:00:00,25.9746200336,2.35082401721,0.0,0.0,3.71167865564,18.077,74.9945311217,34.9439705672,36.0132,4.03736055448
 12/27  14:00:00,25.7748094263,2.35082401721,0.0,0.0,3.71167865564,18.077,67.6098482534,32.6364930424,31.51155,3.46180521108
 12/27  15:00:00,20.7726193451,2.35082401721,0.0,0.0,3.71167865564,13.077,56.493248904,32.5983349302,21.0077,2.88721397385
 12/27  16:00:00,20.7539764042,2.35082401721,0.0,0.0,3.71167865564,13.077,58.0324615126,35.6378192165,19.50715,2.88749229614
 12/27  17:00:00,21.9377212324,2.35082401721,0.0,0.0,3.71167865564,13.077,63.7727908518,37.8033317997,22.50825,3.46120905211
 12/27  18:00:00,28.2108058465,2.35082401721,0.0,0.0,3.71167865564,18.077,65.6450516525,36.0981198943,25.50935,4.03758175826
 12/27  19:00:00,28.2140334052,2.35082401721,0.0,0.0,3.71167865564,18.077,66.8364113953,36.1355476259,25.50935,5.19151376947
 12/27  20:00:00,28.356921811,2.35082401721,0.0,0.0,3.71167865564,18.077,68.1946190395,36.9170543031,25.50935,5.76821473644
 12/27  21:00:00,23.3399004973,2.35082401721,0.0,0.0,3.71167865564,13.077,66.7217866344,39.0234709901,22.50825,5.19006564436
 12/27  22:00:00,23.2716952826,2.35082401721,0.0,0.0,3.71167865564,13.077,66.909595599,40.709988964,21.0077,5.19190663497
 12/27  23:00:00,23.1664295308,2.35082401721,0.0,0.0,3.71167865564,13.077,67.638178911,45.0187246981,18.0066,4.61285421286
 12/27  24:00:00,24.3691929141,2.35082401721,0.0,0.0,3.71167865564,13.077,52.6832198189,47.3696960388,3.0011,2.31242378004
 12/28  01:00:00,13.8932372673,2.35082401721,0.0,0.0,1.85583932782,5.577,62.6860268638,57.3731237348,3.0011,2.31180312902
 12/28  02:00:00,9.4628915943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.48125700463,0.0,0.0,0.0,0.618613109274,5.0,3.59316223364,0.0,3.0011,0.592062233639
 12/28  04:00:00,9.49256748347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.64256765117,0.0,0.0,0.0,0.618613109274,5.0,3.59316815267,0.0,3.0011,0.592068152672
 12/28  06:00:00,13.8404963705,2.35082401721,0.0,0.0,1.85583932782,5.577,70.7728689345,66.2512189345,4.50165,0.02
 12/28  07:00:00,28.3182869161,2.35082401721,0.0,0.0,3.71167865564,18.077,74.7000145732,59.4569347374,13.50495,1.73812983584
 12/28  08:00:00,27.6345168648,2.35082401721,0.0,0.0,3.71167865564,18.077,81.7356070544,54.958825882,21.0077,5.76908117243
 12/28  09:00:00,20.737763679,2.35082401721,0.0,0.0,3.71167865564,13.077,76.4640440226,55.6912543127,15.0055,5.76728970991
 12/28  10:00:00,20.7482840217,2.35082401721,0.0,0.0,3.71167865564,13.077,71.0891586564,52.0436487207,15.0055,4.04000993566
 12/28  11:00:00,25.742241182,2.35082401721,0.0,0.0,3.71167865564,18.077,81.726997848,44.6764060482,33.0121,4.03849179973
 12/28  12:00:00,26.9064673208,2.35082401721,0.0,0.0,3.71167865564,18.077,79.9681089023,34.8390996432,40.51485,4.61415925905
 12/28  13:00:00,25.9779449185,2.35082401721,0.0,0.0,3.71167865564,18.077,66.7704438623,26.7191428797,36.0132,4.0381009826
 12/28  14:00:00,25.7765912017,2.35082401721,0.0,0.0,3.71167865564,18.077,59.9649825764,24.9915850205,31.51155,3.46184755592
 12/28  15:00:00,20.772332411,2.35082401721,0.0,0.0,3.71167865564,13.077,49.714407032,25.2465449951,21.0077,3.46016203688
 12/28  16:00:00,20.7535936188,2.35082401721,0.0,0.0,3.71167865564,13.077,47.8954915903,25.5011382492,19.50715,2.88720334109
 12/28  17:00:00,21.9378568057,2.35082401721,0.0,0.0,3.71167865564,13.077,55.7385557878,30.3425446565,22.50825,2.88776113131
 12/28  18:00:00,28.2104853634,2.35082401721,0.0,0.0,3.71167865564,18.077,63.4308703479,33.883254913,25.50935,4.0382654349
 12/28  19:00:00,28.215751436,2.35082401721,0.0,0.0,3.71167865564,18.077,66.9599788379,36.2581910509,25.50935,5.19243778695
 12/28  20:00:00,28.3570408731,2.35082401721,0.0,0.0,3.71167865564,18.077,69.4320654088,37.5779163243,25.50935,6.34479908443
 12/28  21:00:00,23.3387037255,2.35082401721,0.0,0.0,3.71167865564,13.077,66.2139216239,39.0909332923,22.50825,4.61473833157
 12/28  22:00:00,23.2696964105,2.35082401721,0.0,0.0,3.71167865564,13.077,66.4477550865,39.6734707987,21.0077,5.76658428774
 12/28  23:00:00,23.1651776237,2.35082401721,0.0,0.0,3.71167865564,13.077,62.8059788233,40.760241789,18.0066,4.03913703437
 12/28  24:00:00,24.3692003997,2.35082401721,0.0,0.0,3.71167865564,13.077,53.0474287474,47.1601290606,3.0011,2.88619968678
 12/29  01:00:00,13.893143196,2.35082401721,0.0,0.0,1.85583932782,5.577,59.4242296429,54.1119371636,3.0011,2.31119247929
 12/29  02:00:00,9.46182654862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  03:00:00,9.48030466521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.49287193622,0.0,0.0,0.0,0.618613109274,5.0,3.59316903445,0.0,3.0011,0.592069034453
 12/29  05:00:00,10.160555058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.3518571431,2.35082401721,0.0,0.0,1.85583932782,5.577,65.9050274702,60.8113025293,4.50165,0.592074940908
 12/29  07:00:00,28.5469296096,2.35082401721,0.0,0.0,3.71167865564,18.077,73.1234461395,57.8806307594,13.50495,1.73786538012
 12/29  08:00:00,27.634593856,2.35082401721,0.0,0.0,3.71167865564,18.077,77.8254705073,51.048680146,21.0077,5.76909036131
 12/29  09:00:00,20.7379737029,2.35082401721,0.0,0.0,3.71167865564,13.077,70.1390344627,49.941303039,15.0055,5.19223142378
 12/29  10:00:00,20.7485159375,2.35082401721,0.0,0.0,3.71167865564,13.077,68.1499626863,48.530552797,15.0055,4.61390988924
 12/29  11:00:00,25.7445347203,2.35082401721,0.0,0.0,3.71167865564,18.077,77.68694885,40.6364702181,33.0121,4.03837863187
 12/29  12:00:00,26.9079698276,2.35082401721,0.0,0.0,3.71167865564,18.077,75.6285069003,30.4992399458,40.51485,4.61441695446
 12/29  13:00:00,25.9780044238,2.35082401721,0.0,0.0,3.71167865564,18.077,60.5968988879,20.5454245699,36.0132,4.03827431805
 12/29  14:00:00,25.7829876489,2.35082401721,0.0,0.0,3.71167865564,18.077,52.4691190421,17.4953323729,31.51155,3.46223666923
 12/29  15:00:00,20.7772381078,2.35082401721,0.0,0.0,3.71167865564,13.077,44.398147734,20.5032020771,21.0077,2.88724565694
 12/29  16:00:00,20.7562607285,2.35082401721,0.0,0.0,3.71167865564,13.077,47.1222420207,24.1543204941,19.50715,3.46077152659
 12/29  17:00:00,21.9365875703,2.35082401721,0.0,0.0,3.71167865564,13.077,54.4989460604,29.1031217855,22.50825,2.88757427495
 12/29  18:00:00,28.2117469517,2.35082401721,0.0,0.0,3.71167865564,18.077,60.845675435,31.2982659639,25.50935,4.03805947112
 12/29  19:00:00,28.2170878913,2.35082401721,0.0,0.0,3.71167865564,18.077,63.7977761236,33.0964034234,25.50935,5.19202270021
 12/29  20:00:00,28.2161157325,2.35082401721,0.0,0.0,3.71167865564,18.077,67.0456017954,35.7666895227,25.50935,5.76956227271
 12/29  21:00:00,23.205940342,2.35082401721,0.0,0.0,3.71167865564,13.077,64.4507858674,36.7532298905,22.50825,5.18930597689
 12/29  22:00:00,23.1685218514,2.35082401721,0.0,0.0,3.71167865564,13.077,61.2374827266,35.0378282243,21.0077,5.19195450232
 12/29  23:00:00,23.1679243091,2.35082401721,0.0,0.0,3.71167865564,13.077,59.0681933424,36.4474731038,18.0066,4.61412023863
 12/29  24:00:00,24.3694329709,2.35082401721,0.0,0.0,3.71167865564,13.077,46.6878236697,40.8002837962,3.0011,2.88643987358
 12/30  01:00:00,13.8934037185,2.35082401721,0.0,0.0,1.85583932782,5.577,53.6070774496,48.8671114419,3.0011,1.73886600771
 12/30  02:00:00,9.46781997846,0.0,0.0,0.0,0.618613109274,5.0,3.59317173526,0.0,3.0011,0.59207173526
 12/30  03:00:00,9.48924199344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  04:00:00,9.50245631176,0.0,0.0,0.0,0.618613109274,5.0,3.59317765935,0.0,3.0011,0.592077659346
 12/30  05:00:00,9.65259065909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  06:00:00,13.8435173716,2.35082401721,0.0,0.0,1.85583932782,5.577,59.5334440442,54.4397104921,4.50165,0.592083552079
 12/30  07:00:00,28.3186701321,2.35082401721,0.0,0.0,3.71167865564,18.077,63.2290761393,48.5587185418,13.50495,1.16540759756
 12/30  08:00:00,27.6369750629,2.35082401721,0.0,0.0,3.71167865564,18.077,65.3673126116,42.6212804512,21.0077,1.73833216045
 12/30  09:00:00,20.739904029,2.35082401721,0.0,0.0,3.71167865564,13.077,58.1288515239,41.3849912825,15.0055,1.73836024133
 12/30  10:00:00,20.7513800563,2.35082401721,0.0,0.0,3.71167865564,13.077,57.0332602642,36.8371304091,15.0055,5.19062985507
 12/30  11:00:00,25.7498577033,2.35082401721,0.0,0.0,3.71167865564,18.077,67.2260948744,29.599633728,33.0121,4.61436114636
 12/30  12:00:00,26.9136349483,2.35082401721,0.0,0.0,3.71167865564,18.077,68.9301899773,23.7995248407,40.51485,4.61581513664
 12/30  13:00:00,26.004916286,2.35082401721,0.0,0.0,3.71167865564,18.077,56.4967416675,15.2938140679,36.0132,5.18972759959
 12/30  14:00:00,25.8294830476,2.35082401721,0.0,0.0,3.71167865564,18.077,47.6058966255,11.4821320538,31.51155,4.6122145717
 12/30  15:00:00,20.8155603213,2.35082401721,0.0,0.0,3.71167865564,13.077,41.6105927701,16.5652816227,21.0077,4.03761114738
 12/30  16:00:00,20.7669039831,2.35082401721,0.0,0.0,3.71167865564,13.077,45.9332144332,22.3886252628,19.50715,4.03743917041
 12/30  17:00:00,21.9463414326,2.35082401721,0.0,0.0,3.71167865564,13.077,54.3797525065,28.4091537459,22.50825,3.46234876052
 12/30  18:00:00,28.2209793638,2.35082401721,0.0,0.0,3.71167865564,18.077,61.4600104446,31.91254199,25.50935,4.03811845456
 12/30  19:00:00,28.2238437921,2.35082401721,0.0,0.0,3.71167865564,18.077,63.0439792303,32.3429099957,25.50935,5.19171923461
 12/30  20:00:00,28.3670557765,2.35082401721,0.0,0.0,3.71167865564,18.077,64.137795534,33.4362173799,25.50935,5.19222815417
 12/30  21:00:00,23.3476400379,2.35082401721,0.0,0.0,3.71167865564,13.077,63.2928827524,35.5950529989,22.50825,5.18957975359
 12/30  22:00:00,23.2771115489,2.35082401721,0.0,0.0,3.71167865564,13.077,64.0472026024,37.8469384312,21.0077,5.19256417114
 12/30  23:00:00,23.1701161585,2.35082401721,0.0,0.0,3.71167865564,13.077,61.5563820135,39.5121554307,18.0066,4.03762658288
 12/30  24:00:00,24.3699349876,2.35082401721,0.0,0.0,3.71167865564,13.077,50.2197242822,43.7576178632,3.0011,3.46100641899
 12/31  01:00:00,13.8924603545,2.35082401721,0.0,0.0,1.85583932782,5.577,57.5053804602,52.1918488114,3.0011,2.31243164881
 12/31  02:00:00,9.46729072683,0.0,0.0,0.0,0.618613109274,5.0,3.59317273808,0.0,3.0011,0.592072738079
 12/31  03:00:00,9.48773110062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.500810013,0.0,0.0,0.0,0.618613109274,5.0,3.59315277428,0.0,3.0011,0.59205277428
 12/31  05:00:00,9.65125293624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.8431674056,2.35082401721,0.0,0.0,1.85583932782,5.577,65.76237176,60.6686630534,4.50165,0.59205870658
 12/31  07:00:00,28.3185810147,2.35082401721,0.0,0.0,3.71167865564,18.077,69.4273373789,54.7570262614,13.50495,1.16536111752
 12/31  08:00:00,27.6355360367,2.35082401721,0.0,0.0,3.71167865564,18.077,74.7109821608,51.9651848706,21.0077,1.73809729021
 12/31  09:00:00,20.7383511031,2.35082401721,0.0,0.0,3.71167865564,13.077,69.74693135,53.0032989613,15.0055,1.73813238867
 12/31  10:00:00,20.7482062871,2.35082401721,0.0,0.0,3.71167865564,13.077,69.9601437497,53.2163065582,15.0055,1.73833719153
 12/31  11:00:00,25.7422799634,2.35082401721,0.0,0.0,3.71167865564,18.077,87.5534231169,49.3510973591,33.0121,5.19022575781
 12/31  12:00:00,26.9041805014,2.35082401721,0.0,0.0,3.71167865564,18.077,90.4880295245,45.3570169592,40.51485,4.61616256534
 12/31  13:00:00,25.9685651357,2.35082401721,0.0,0.0,3.71167865564,18.077,83.6724780494,43.6216970977,36.0132,4.03758095175
 12/31  14:00:00,25.768496023,2.35082401721,0.0,0.0,3.71167865564,18.077,78.8974825894,43.3487794367,31.51155,4.03715315269
 12/31  15:00:00,20.7657545496,2.35082401721,0.0,0.0,3.71167865564,13.077,69.6065519439,45.1381148062,21.0077,3.46073713775
 12/31  16:00:00,20.7495765358,2.35082401721,0.0,0.0,3.71167865564,13.077,68.5742365134,46.1796856312,19.50715,2.8874008822
 12/31  17:00:00,21.9330331797,2.35082401721,0.0,0.0,3.71167865564,13.077,72.5201380624,47.1245020064,22.50825,2.887386056
 12/31  18:00:00,28.2023440377,2.35082401721,0.0,0.0,3.71167865564,18.077,76.2661557931,46.7192036081,25.50935,4.03760218497
 12/31  19:00:00,28.2065454598,2.35082401721,0.0,0.0,3.71167865564,18.077,76.215707393,45.5166332165,25.50935,5.18972417653
 12/31  20:00:00,28.349290485,2.35082401721,0.0,0.0,3.71167865564,18.077,77.5698460759,46.8700158277,25.50935,5.19048024819
 12/31  21:00:00,23.332968631,2.35082401721,0.0,0.0,3.71167865564,13.077,76.1498542093,49.60446988,22.50825,4.03713432929
 12/31  22:00:00,23.2679204904,2.35082401721,0.0,0.0,3.71167865564,13.077,76.2097138715,50.5877286052,21.0077,4.61428526624
 12/31  23:00:00,23.1649725974,2.35082401721,0.0,0.0,3.71167865564,13.077,74.2260405041,52.1820247932,18.0066,4.03741571084
 12/31  24:00:00,24.3692111233,2.35082401721,0.0,0.0,3.71167865564,13.077,64.3460211503,59.0327690365,3.0011,2.31215211385
